Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  18:00:00,1363.15416019,28.456170323,339.679849759,0.0,348.885089477,398.725816546,262.284345532,253.528438114,8.75590741837
 01/17  19:00:00,1196.83933646,28.456170323,347.871008572,0.0,249.203635341,299.044362409,316.097771694,307.355238541,8.74253315264
 01/17  20:00:00,1176.63748943,28.456170323,353.093853764,0.0,249.203635341,299.044362409,316.515965107,312.143817472,4.37214763465
 01/17  21:00:00,1035.52465674,28.456170323,361.882430894,0.0,149.522181205,249.203635341,365.650687988,359.097059839,6.5536281491
 01/17  22:00:00,1009.79786141,28.456170323,361.346852371,0.0,149.522181205,249.203635341,372.417596177,368.054997308,4.36259886891
 01/17  23:00:00,349.356676497,0.0,0.0,0.0,49.8407270682,199.362908273,2.18930440933,0.0,2.18930440933
 01/17  24:00:00,299.991917257,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919997786,0.0,2.18919997786
 01/18  01:00:00,287.769719936,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909687135,0.0,2.18909687135
 01/18  02:00:00,287.76971994,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/18  03:00:00,287.769719905,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926837242,0.0,2.18926837242
 01/18  04:00:00,287.769719942,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891646506,0.0,2.1891646506
 01/18  05:00:00,299.991917871,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933600007,0.0,2.18933600007
 01/18  06:00:00,349.358027908,0.0,0.0,0.0,49.8407270682,199.362908273,4.36266280083,0.0,4.36266280083
 01/18  07:00:00,904.072027356,28.456170323,375.991866262,0.0,49.8407270682,199.362908273,508.279431014,506.088887399,2.19054361457
 01/18  08:00:00,981.861392327,28.456170323,376.306375066,0.0,149.522181205,199.362908273,445.57117497,439.014536367,6.55663860242
 01/18  09:00:00,1521.67205781,28.456170323,375.550405451,0.0,448.566543614,448.566543614,243.315267743,230.149729945,13.1655377986
 01/18  10:00:00,1480.37939611,28.456170323,369.484432768,0.0,448.566543614,448.566543614,195.58878732,182.409554866,13.1792324538
 01/18  11:00:00,1424.9525824,28.456170323,362.727416574,0.0,448.566543614,448.566543614,176.135532451,160.75873967,15.3767927815
 01/18  12:00:00,1417.21786665,28.456170323,355.56391362,0.0,448.566543614,448.566543614,160.207090618,142.588347211,17.6187434066
 01/18  13:00:00,1330.15580599,28.456170323,319.726132923,0.0,448.566543614,398.725816546,188.597828107,168.712449011,19.8853790965
 01/18  14:00:00,1306.47552972,28.456170323,248.312271664,0.0,448.566543614,448.566543614,175.62882341,155.762014287,19.8668091225
 01/18  15:00:00,1267.42302741,28.456170323,208.412917049,0.0,448.566543614,448.566543614,171.457223975,160.487973488,10.9692504869
 01/18  16:00:00,1263.76775019,28.456170323,203.278486599,0.0,448.566543614,448.566543614,183.604916662,170.44843347,13.1564831925
 01/18  17:00:00,1302.52484054,28.456170323,191.550954189,0.0,448.566543614,448.566543614,208.994384208,193.591132547,15.4032516611
 01/18  18:00:00,1184.12549175,28.456170323,158.979993982,0.0,348.885089477,398.725816546,279.70470157,270.948502015,8.75619955479
 01/18  19:00:00,968.704214553,28.456170323,115.017246972,0.0,249.203635341,299.044362409,371.25169158,362.508609023,8.74308255675
 01/18  20:00:00,902.54814458,28.456170323,77.8196397985,0.0,249.203635341,299.044362409,398.645727807,392.09669113,6.54903667668
 01/18  21:00:00,712.871899371,28.456170323,50.6427128089,0.0,149.522181205,249.203635341,492.207243152,487.832462311,4.37478084138
 01/18  22:00:00,613.023280622,28.456170323,13.2327684575,0.0,149.522181205,249.203635341,548.710236428,544.347259379,4.36297704862
 01/18  23:00:00,349.356676821,0.0,0.0,0.0,49.8407270682,199.362908273,2.1891525552,0.0,2.1891525552
 01/18  24:00:00,299.991917818,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932396282,0.0,2.18932396282
 01/19  01:00:00,287.769720339,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922138545,0.0,2.18922138545
 01/19  02:00:00,287.769720379,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911831128,0.0,2.18911831128
 01/19  03:00:00,295.078024301,0.383345270684,0.0652113252187,0.0,24.9203635341,199.362908273,4.67611335074,2.48682129297,2.18929205777
 01/19  04:00:00,324.983980624,1.91672635342,0.946382939982,0.0,24.9203635341,199.362908273,15.4013591919,13.2121714687,2.1891877232
 01/19  05:00:00,330.044839895,1.53338108274,1.09132932351,0.0,24.9203635341,199.362908273,16.7048945919,14.5156251115,2.18926948048
 01/19  06:00:00,387.320111954,1.91672635342,1.76925926208,0.0,49.8407270682,199.362908273,22.1033351255,19.9118464372,2.19148868834
 01/19  07:00:00,715.807198937,28.456170323,209.298271208,0.0,49.8407270682,199.362908273,1261.18614467,1258.99556611,2.19057856269
 01/19  08:00:00,509.42385036,28.456170323,0.0,0.0,149.522181205,199.362908273,1347.0516534,1340.49376813,6.55788526351
 01/19  09:00:00,1048.48565908,28.456170323,0.0,0.0,448.566543614,448.566543614,620.140537588,606.972385044,13.1681525445
 01/19  10:00:00,1116.24809217,28.456170323,64.124447794,0.0,448.566543614,448.566543614,302.765715825,287.391849288,15.3738665364
 01/19  11:00:00,1065.75678216,28.456170323,38.9148364486,0.0,448.566543614,448.566543614,222.404572062,209.225270913,13.1793011491
 01/19  12:00:00,1103.04212496,28.4763422322,64.4439348317,0.0,448.566543614,448.566543614,212.288160338,194.668119963,17.6200403752
 01/19  13:00:00,1104.18477718,28.6167492689,100.05371493,0.0,448.566543614,398.725816546,225.125803936,205.239089839,19.8867140969
 01/19  14:00:00,1196.68167399,29.3967743023,140.576644943,0.0,448.566543614,448.566543614,163.599948258,143.734334445,19.8656138124
 01/19  15:00:00,1220.12854175,29.5289718612,163.509250493,0.0,448.566543614,448.566543614,131.850815698,118.693393852,13.1574218451
 01/19  16:00:00,1241.76879292,28.8080265109,185.47749112,0.0,448.566543614,448.566543614,110.958327762,99.9909054888,10.9674222736
 01/19  17:00:00,1291.44671311,28.456170323,186.529461301,0.0,448.566543614,448.566543614,136.385755399,120.983556222,15.4021991763
 01/19  18:00:00,1143.06871468,28.456170323,126.045031353,0.0,348.885089477,398.725816546,205.68585496,194.745089649,10.9407653114
 01/19  19:00:00,896.855377906,28.456170323,61.413443061,0.0,249.203635341,299.044362409,276.378827711,269.816449044,6.56237866628
 01/19  20:00:00,844.078677992,28.456170323,47.1400374069,0.0,249.203635341,299.044362409,298.521657063,291.972727839,6.548929224
 01/19  21:00:00,682.406848698,28.456170323,38.8575422687,0.0,149.522181205,249.203635341,361.299716616,354.74620896,6.55350765627
 01/19  22:00:00,642.48313053,28.456170323,28.4262346548,0.0,149.522181205,249.203635341,385.393003298,383.201510324,2.19149297363
 01/19  23:00:00,349.356677546,0.0,0.0,0.0,49.8407270682,199.362908273,2.18885662377,0.0,2.18885662377
 01/19  24:00:00,299.991918332,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923730586,0.0,2.18923730586
 01/20  01:00:00,287.769720908,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913510661,0.0,2.18913510661
 01/20  02:00:00,287.769720933,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930802405,0.0,2.18930802405
 01/20  03:00:00,287.769720856,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920560707,0.0,2.18920560707
 01/20  04:00:00,287.769720901,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910318483,0.0,2.18910318483
 01/20  05:00:00,330.131660057,1.53338108274,0.885272296834,0.0,24.9203635341,199.362908273,8.79545606434,6.60617831755,2.18927774679
 01/20  06:00:00,387.383484701,1.91672635342,1.78126079413,0.0,49.8407270682,199.362908273,12.3894194533,10.1978785496,2.19154090367
 01/20  07:00:00,729.532425688,28.456170323,211.100220063,0.0,49.8407270682,199.362908273,934.434523241,932.24384468,2.1906785611
 01/20  08:00:00,559.432623388,28.456170323,35.682809287,0.0,149.522181205,199.362908273,703.740211999,695.003719684,8.73649231486
 01/20  09:00:00,1179.03749401,28.456170323,50.7132736514,0.0,448.566543614,448.566543614,424.850492733,411.68902094,13.1614717925
 01/20  10:00:00,1122.12637941,28.456170323,38.0214395515,0.0,448.566543614,448.566543614,313.761680898,300.587725426,13.1739554721
 01/20  11:00:00,1115.49983237,28.456170323,64.2096573626,0.0,448.566543614,448.566543614,303.96488623,290.782338368,13.1825478626
 01/20  12:00:00,1135.90816853,28.456170323,81.4522225498,0.0,448.566543614,448.566543614,280.803776025,263.184188141,17.6195878848
 01/20  13:00:00,1087.75279248,28.456170323,83.0860691632,0.0,448.566543614,398.725816546,293.279195298,273.393272332,19.885922966
 01/20  14:00:00,1143.71870175,28.456170323,89.1277436315,0.0,448.566543614,448.566543614,242.326154961,222.458307902,19.8678470588
 01/20  15:00:00,1149.79388202,28.456170323,95.0355033805,0.0,448.566543614,448.566543614,244.012792173,230.852096,13.1606961725
 01/20  16:00:00,1150.1562451,28.456170323,95.2649920286,0.0,448.566543614,448.566543614,247.523358202,236.558124722,10.9652334801
 01/20  17:00:00,1202.15580706,28.456170323,98.2888345314,0.0,448.566543614,448.566543614,273.818737343,256.216561449,17.6021758939
 01/20  18:00:00,1100.48353817,28.456170323,83.9738878519,0.0,348.885089477,398.725816546,324.631965994,315.87497298,8.75699301389
 01/20  19:00:00,908.077595968,28.456170323,71.1319303031,0.0,249.203635341,299.044362409,402.393272347,393.651170622,8.74210172513
 01/20  20:00:00,867.19846214,28.456170323,62.3515682471,0.0,249.203635341,299.044362409,419.375010414,415.002080531,4.37292988312
 01/20  21:00:00,704.137099016,28.456170323,53.2510059061,0.0,149.522181205,249.203635341,486.814937186,480.262397037,6.55254014922
 01/20  22:00:00,674.811306742,28.456170323,49.4175654024,0.0,149.522181205,249.203635341,501.190526299,498.999341322,2.19118497625
 01/20  23:00:00,349.356677637,0.0,0.0,0.0,49.8407270682,199.362908273,2.18932387326,0.0,2.18932387326
 01/20  24:00:00,299.99191848,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922013927,0.0,2.18922013927
 01/21  01:00:00,237.928993995,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911826821,0.0,2.18911826821
 01/21  02:00:00,237.928994026,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929183136,0.0,2.18929183136
 01/21  03:00:00,237.928994019,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918991633,0.0,2.18918991633
 01/21  04:00:00,276.802898755,1.91672635342,1.71986430185,0.0,24.9203635341,149.522181205,14.5723943336,12.3833063512,2.18908798232
 01/21  05:00:00,280.943413315,1.53338108274,1.80320330662,0.0,24.9203635341,149.522181205,14.114519429,11.9252564401,2.18926298891
 01/21  06:00:00,313.164599992,1.91672635342,2.37468861058,0.0,24.9203635341,149.522181205,21.7348828381,17.3724889544,4.36239388373
 01/21  07:00:00,728.854573129,28.456170323,212.024824614,0.0,49.8407270682,199.362908273,1161.99593571,1159.80536205,2.19057365546
 01/21  08:00:00,409.38125638,28.456170323,0.0,0.0,49.8407270682,199.362908273,1071.69182815,1067.32461973,4.36720842538
 01/21  09:00:00,649.833605337,28.456170323,0.0,0.0,249.203635341,249.203635341,817.635671336,813.262987525,4.37268381104
 01/21  10:00:00,613.118881894,28.456170323,0.0,0.0,249.203635341,249.203635341,758.017540012,749.274495214,8.74304479758
 01/21  11:00:00,564.209049324,28.456170323,0.0,0.0,249.203635341,249.203635341,730.509407133,723.951512493,6.55789463998
 01/21  12:00:00,564.237643419,28.456170323,0.0,0.0,249.203635341,249.203635341,757.614756559,748.86632175,8.74843480979
 01/21  13:00:00,564.254932455,28.456170323,0.0,0.0,249.203635341,249.203635341,765.196576801,758.637487581,6.55908921954
 01/21  14:00:00,564.251154847,28.456170323,0.0,0.0,249.203635341,249.203635341,756.192742423,747.456135774,8.73660664892
 01/21  15:00:00,315.219789658,28.456170323,0.0,0.0,74.7610906023,174.442544739,933.985125551,929.612125986,4.37299956521
 01/21  16:00:00,315.212497201,28.456170323,0.0,0.0,74.7610906023,174.442544739,935.340259673,930.970735947,4.3695237265
 01/21  17:00:00,364.105553281,28.456170323,0.0,0.0,74.7610906023,174.442544739,957.010720392,950.46353077,6.54718962228
 01/21  18:00:00,351.681923245,28.456170323,0.0,0.0,24.9203635341,149.522181205,1014.58472395,1012.39396046,2.19076349171
 01/21  19:00:00,347.929674776,0.0,0.0,0.0,24.9203635341,149.522181205,2.19077601265,0.0,2.19077601265
 01/21  20:00:00,323.485279535,0.0,0.0,0.0,24.9203635341,149.522181205,4.36129797373,0.0,4.36129797373
 01/21  21:00:00,374.526801289,1.91672635342,7.24987191587,0.0,24.9203635341,149.522181205,14.1071850284,11.9163792928,2.19080573567
 01/21  22:00:00,334.812300562,1.53338108274,5.47055553656,0.0,24.9203635341,149.522181205,15.1948346249,10.8304285351,4.36440608981
 01/21  23:00:00,317.017617826,1.91672635342,5.69731994475,0.0,24.9203635341,149.522181205,17.3646975734,17.3446975734,0.02
 01/21  24:00:00,302.994145513,3.0448167087,18.3525561847,0.0,24.9203635341,149.522181205,28.2047363465,26.0154684157,2.18926793087
 01/22  01:00:00,517.942804643,20.809671678,179.119936401,0.0,24.9203635341,149.522181205,130.27436184,128.085793001,2.18856883877
 01/22  02:00:00,474.864735945,16.6477373424,144.302190367,0.0,24.9203635341,149.522181205,128.514386553,126.325798359,2.18858819358
 01/22  03:00:00,519.701155332,20.809671678,178.828300296,0.0,24.9203635341,149.522181205,159.517622374,157.329014834,2.18860753992
 01/22  04:00:00,477.448254783,16.6477373424,143.600248051,0.0,24.9203635341,149.522181205,137.841285578,135.652703991,2.18858158721
 01/22  05:00:00,535.584757246,20.809671678,179.553626269,0.0,24.9203635341,149.522181205,177.980975722,177.960975722,0.02
 01/22  06:00:00,511.417527818,16.6477373424,141.354448714,0.0,24.9203635341,149.522181205,174.203174691,169.841926729,4.36124796145
 01/22  07:00:00,604.20739062,20.809671678,177.171435706,0.0,24.9203635341,149.522181205,214.006811864,213.986811864,0.02
 01/22  08:00:00,537.76289529,16.6477373424,139.045279752,0.0,24.9203635341,149.522181205,142.032703284,139.844109246,2.1885940379
 01/22  09:00:00,579.530977878,20.809671678,177.860293824,0.0,24.9203635341,149.522181205,105.715373048,103.526804931,2.18856811699
 01/22  10:00:00,503.922229401,16.6477373424,142.972277231,0.0,24.9203635341,149.522181205,74.9688954626,72.7803306492,2.18856481339
 01/22  11:00:00,503.525097804,20.809671678,185.093622006,0.0,24.9203635341,149.522181205,76.8621751994,76.8421751994,0.02
 01/22  12:00:00,407.621226262,12.8691482775,113.309369114,0.0,24.9203635341,149.522181205,49.9958612696,45.6357636788,4.36009759082
 01/22  13:00:00,268.994721506,1.91672635342,4.336971,0.0,24.9203635341,149.522181205,16.2150360768,14.025000301,2.1900357758
 01/22  14:00:00,245.56534571,1.53338108274,4.29241222345,0.0,24.9203635341,149.522181205,12.0573599884,9.86514254627,2.19221744213
 01/22  15:00:00,255.151877106,1.91672635342,6.02329586537,0.0,24.9203635341,149.522181205,12.3246054463,10.1346245272,2.18998091908
 01/22  16:00:00,247.214447078,1.53338108274,5.4003734273,0.0,24.9203635341,149.522181205,8.71832185715,6.52972138235,2.1886004748
 01/22  17:00:00,366.038914813,7.58460995079,53.9629146061,0.0,24.9203635341,149.522181205,21.5442766257,19.3558392615,2.18843736417
 01/22  18:00:00,541.407265195,16.6477373424,143.282803166,0.0,24.9203635341,149.522181205,49.5355476642,47.3470447794,2.1885028848
 01/22  19:00:00,618.944333153,20.809671678,178.258394502,0.0,24.9203635341,149.522181205,98.9224196938,98.9024196937,0.02
 01/22  20:00:00,536.811214192,16.6477373424,142.500920612,0.0,24.9203635341,149.522181205,98.7090571169,96.5204900529,2.18856706395
 01/22  21:00:00,587.648574415,20.809671678,178.126090445,0.0,24.9203635341,149.522181205,151.029006775,148.840602101,2.18840467418
 01/22  22:00:00,508.823782344,16.6477373424,142.482912168,0.0,24.9203635341,149.522181205,130.433994329,128.24317926,2.19081506829
 01/22  23:00:00,531.937287274,20.809671678,175.289385933,0.0,24.9203635341,149.522181205,197.019299757,194.830809299,2.18849045847
 01/22  24:00:00,451.45960692,16.6477373424,136.679748988,0.0,24.9203635341,149.522181205,171.711797996,169.52324276,2.18855523575
 01/23  01:00:00,536.013977481,20.809671678,168.072156473,0.0,24.9203635341,199.362908273,247.501484352,245.312161766,2.18932258584
 01/23  02:00:00,483.379414476,16.6477373424,132.14252658,0.0,24.9203635341,199.362908273,200.596137435,198.406917381,2.18922005422
 01/23  03:00:00,528.438967481,20.809671678,162.518833219,0.0,24.9203635341,199.362908273,298.630015568,296.44067488,2.18934068848
 01/23  04:00:00,476.768283357,16.6477373424,127.40387759,0.0,24.9203635341,199.362908273,238.309169351,236.119874457,2.18929489358
 01/23  05:00:00,532.891697543,20.809671678,156.774152672,0.0,24.9203635341,199.362908273,341.105827967,338.916635668,2.18919229903
 01/23  06:00:00,546.119800611,17.0211925258,127.177075476,0.0,49.8407270682,199.362908273,262.406391946,260.215211244,2.19118070165
 01/23  07:00:00,713.728707924,28.456170323,213.751308437,0.0,49.8407270682,199.362908273,2558.56857834,2556.37825706,2.1903212772
 01/23  08:00:00,512.142165786,28.456170323,0.0,0.0,149.522181205,199.362908273,2669.70287209,2660.96584869,8.73702340076
 01/23  09:00:00,1092.87162323,28.456170323,29.1929147456,0.0,448.566543614,448.566543614,751.011178681,740.033666438,10.9775122425
 01/23  10:00:00,1133.35719164,28.456170323,52.2665135529,0.0,448.566543614,448.566543614,386.57401466,371.200850533,15.3731641272
 01/23  11:00:00,1089.94736477,28.458175562,55.6118134195,0.0,448.566543614,448.566543614,341.292807026,328.112302325,13.1805047007
 01/23  12:00:00,1145.59831071,28.5317255942,93.9886750253,0.0,448.566543614,448.566543614,329.510628864,311.891161614,17.6194672499
 01/23  13:00:00,1141.30451812,28.6208323398,137.859606298,0.0,448.566543614,398.725816546,384.180516706,364.294379104,19.8861376025
 01/23  14:00:00,1236.36708812,29.1608464094,182.146838216,0.0,448.566543614,448.566543614,257.509137147,237.643797281,19.8653398666
 01/23  15:00:00,1282.07637963,29.146827359,227.456811106,0.0,448.566543614,448.566543614,191.463545232,178.304518257,13.1590269751
 01/23  16:00:00,1282.07585391,28.6708569011,227.868874301,0.0,448.566543614,448.566543614,164.238679472,153.271479343,10.967200129
 01/23  17:00:00,1302.52518592,28.4638112322,199.661538568,0.0,448.566543614,448.566543614,169.712621025,153.256219174,16.4564018513
 01/23  18:00:00,1158.7479564,28.456170323,143.634255561,0.0,348.885089477,398.725816546,244.495082092,234.59919175,9.89589034177
 01/23  19:00:00,915.475460558,28.456170323,74.5689121399,0.0,249.203635341,299.044362409,423.701427497,417.139229185,6.56219831233
 01/23  20:00:00,883.344771376,28.456170323,66.8525686926,0.0,249.203635341,299.044362409,459.892901809,453.343855283,6.54904652636
 01/23  21:00:00,741.392930928,28.456170323,74.2631016042,0.0,149.522181205,249.203635341,588.735818953,582.181399535,6.55441941771
 01/23  22:00:00,718.179078533,28.456170323,75.5136747854,0.0,149.522181205,249.203635341,618.430574079,616.239206815,2.19136726428
 01/23  23:00:00,349.356678346,0.0,0.0,0.0,49.8407270682,199.362908273,2.18930560675,0.0,2.18930560675
 01/23  24:00:00,299.991919215,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925815609,0.0,2.18925815609
 01/24  01:00:00,287.769721608,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915727155,0.0,2.18915727155
 01/24  02:00:00,287.769721714,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933189076,0.0,2.18933189076
 01/24  03:00:00,287.769721654,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923097217,0.0,2.18923097217
 01/24  04:00:00,287.76972171,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913004139,0.0,2.18913004139
 01/24  05:00:00,299.991919539,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930477037,0.0,2.18930477037
 01/24  06:00:00,349.358029606,0.0,0.0,0.0,49.8407270682,199.362908273,2.19142583867,0.0,2.19142583867
 01/24  07:00:00,780.255807112,28.456170323,262.658068523,0.0,49.8407270682,199.362908273,1024.92852496,1020.56704182,4.36148314335
 01/24  08:00:00,823.914813394,28.456170323,221.847962658,0.0,149.522181205,199.362908273,793.658491007,787.100636178,6.5578548292
 01/24  09:00:00,1345.77725371,28.456170323,196.526693507,0.0,448.566543614,448.566543614,380.515775841,367.352781387,13.1629944533
 01/24  10:00:00,1389.31635871,28.456170323,279.73014796,0.0,448.566543614,448.566543614,286.967126887,273.790930356,13.1761965313
 01/24  11:00:00,1420.21969102,28.456170323,361.679819065,0.0,448.566543614,448.566543614,222.943969834,209.534955684,13.4090141495
 01/24  12:00:00,1440.50946462,28.456170323,382.142517305,0.0,448.566543614,448.566543614,181.549633321,164.154380487,17.3952528339
 01/24  13:00:00,1410.07819775,28.456170323,398.800794189,0.0,448.566543614,398.725816546,188.997578491,166.900439538,22.0971389528
 01/24  14:00:00,1471.86086258,28.456170323,409.92188865,0.0,448.566543614,448.566543614,129.863240856,112.203123275,17.660117581
 01/24  15:00:00,1483.7169972,28.456170323,420.34212549,0.0,448.566543614,448.566543614,100.290622995,87.1273528773,13.1632701176
 01/24  16:00:00,1492.15132415,28.4698886413,427.88304433,0.0,448.566543614,448.566543614,71.709946796,58.5538872701,13.1560595259
 01/24  17:00:00,1537.39954818,28.456170323,424.46400959,0.0,448.566543614,448.566543614,90.0010156159,74.5978104266,15.4032051893
 01/24  18:00:00,1435.30914438,28.456170323,410.243197302,0.0,348.885089477,398.725816546,146.169360872,137.412489193,8.75687167963
 01/24  19:00:00,1255.16270601,28.456170323,404.625673087,0.0,249.203635341,299.044362409,219.49715394,210.754284758,8.74286918272
 01/24  20:00:00,1229.54389755,28.456170323,404.180033047,0.0,249.203635341,299.044362409,231.488676275,227.116359961,4.37231631379
 01/24  21:00:00,1079.47996563,28.456170323,404.016566118,0.0,149.522181205,249.203635341,289.292032575,282.738104966,6.55392760908
 01/24  22:00:00,1051.75353812,28.456170323,401.485605934,0.0,149.522181205,249.203635341,324.844976089,320.48261303,4.36236305933
 01/24  23:00:00,349.356678553,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912245277,0.0,2.18912245277
 01/24  24:00:00,299.991919408,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929721784,0.0,2.18929721784
 01/25  01:00:00,287.7697216,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919655687,0.0,2.18919655687
 01/25  02:00:00,287.769721635,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909576775,0.0,2.18909576775
 01/25  03:00:00,287.769721638,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/25  04:00:00,287.769721603,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927076786,0.0,2.18927076786
 01/25  05:00:00,299.991919447,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916999469,0.0,2.18916999469
 01/25  06:00:00,349.358030407,0.0,0.0,0.0,49.8407270682,199.362908273,4.3624790543,0.0,4.3624790543
 01/25  07:00:00,838.278663164,28.456170323,312.564428112,0.0,49.8407270682,199.362908273,836.87503827,834.684372555,2.19066571443
 01/25  08:00:00,629.555245436,28.456170323,73.7863593651,0.0,149.522181205,199.362908273,731.231885842,724.674808243,6.55707759916
 01/25  09:00:00,1099.78699289,28.456170323,7.87083194528,0.0,448.566543614,448.566543614,475.870879007,462.704199405,13.1666796023
 01/25  10:00:00,1083.87351434,28.456170323,12.1220238555,0.0,448.566543614,448.566543614,381.088947671,367.908412694,13.1805349776
 01/25  11:00:00,1077.9289939,28.456170323,34.113145436,0.0,448.566543614,448.566543614,325.217519281,309.841081002,15.3764382788
 01/25  12:00:00,1122.40282645,28.456170323,68.2937603098,0.0,448.566543614,448.566543614,266.990158362,249.36919913,17.620959232
 01/25  13:00:00,1127.57213741,28.456170323,122.695223889,0.0,448.566543614,398.725816546,230.018244887,210.131218655,19.8870262323
 01/25  14:00:00,1256.50042732,28.5330357516,200.934463879,0.0,448.566543614,448.566543614,179.698073372,159.828653649,19.8694197234
 01/25  15:00:00,1330.98144232,28.8014296244,274.597398402,0.0,448.566543614,448.566543614,126.629987389,113.473284944,13.1567024445
 01/25  16:00:00,1369.18474929,28.6324488011,303.959832315,0.0,448.566543614,448.566543614,106.572780367,95.6042781476,10.9685022192
 01/25  17:00:00,1425.22592023,28.457432853,307.233332229,0.0,448.566543614,448.566543614,113.010318005,97.6064922934,15.4038257117
 01/25  18:00:00,1305.80596968,28.456170323,274.998544539,0.0,348.885089477,398.725816546,171.597331843,160.655024858,10.9423069845
 01/25  19:00:00,996.822098329,28.456170323,153.52173542,0.0,249.203635341,299.044362409,271.011961025,264.449830595,6.56213043035
 01/25  20:00:00,950.654433701,28.456170323,132.20434626,0.0,249.203635341,299.044362409,305.338348871,298.789661349,6.54868752177
 01/25  21:00:00,786.362735424,28.456170323,117.663110716,0.0,149.522181205,249.203635341,369.419960445,362.866664261,6.55329618413
 01/25  22:00:00,720.050415402,28.456170323,76.4900642143,0.0,149.522181205,249.203635341,411.04296512,408.851546341,2.19141877899
 01/25  23:00:00,349.356678827,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892652922,0.0,2.1892652922
 01/25  24:00:00,299.991919689,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916454601,0.0,2.18916454601
 01/26  01:00:00,287.76972198,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893394407,0.0,2.1893394407
 01/26  02:00:00,287.769721858,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923874369,0.0,2.18923874369
 01/26  03:00:00,287.769721868,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913802509,0.0,2.18913802509
 01/26  04:00:00,318.052644587,1.15003581205,0.900646458096,0.0,24.9203635341,199.362908273,7.66643006262,5.47711710859,2.18931295403
 01/26  05:00:00,330.408252541,1.53338108274,1.4355097822,0.0,24.9203635341,199.362908273,11.1959474857,9.00666489155,2.18928259417
 01/26  06:00:00,387.761172487,1.91672635342,2.19703166473,0.0,49.8407270682,199.362908273,15.8777665855,13.686285112,2.19148147352
 01/26  07:00:00,724.258848859,28.456170323,210.761186691,0.0,49.8407270682,199.362908273,1139.95159522,1137.76078947,2.19080575122
 01/26  08:00:00,509.096736637,28.456170323,0.0,0.0,149.522181205,199.362908273,1093.16706309,1084.43074813,8.73631495369
 01/26  09:00:00,1159.78522049,28.456170323,66.3266687207,0.0,448.566543614,448.566543614,499.16372772,486.002380396,13.1613473245
 01/26  10:00:00,1145.67091804,28.456170323,43.2776337703,0.0,448.566543614,448.566543614,305.678877617,292.504970476,13.1739071405
 01/26  11:00:00,1129.41711087,28.456170323,75.2842898708,0.0,448.566543614,448.566543614,245.190203995,232.007622727,13.1825812675
 01/26  12:00:00,1200.93119462,28.456170323,145.973111458,0.0,448.566543614,448.566543614,203.779116472,186.157606513,17.6215099583
 01/26  13:00:00,1209.82090839,28.6691123141,203.982111534,0.0,448.566543614,398.725816546,225.211922124,205.32451931,19.8874028143
 01/26  14:00:00,1322.26943551,29.7042705886,265.004993956,0.0,448.566543614,448.566543614,166.54227338,146.674286584,19.8679867969
 01/26  15:00:00,1357.03596787,29.8249187289,299.237076157,0.0,448.566543614,448.566543614,117.431028731,104.269928704,13.1611000267
 01/26  16:00:00,1366.08379248,29.3350536757,303.986080927,0.0,448.566543614,448.566543614,105.111598443,94.1476113376,10.9639871059
 01/26  17:00:00,1402.17358568,28.5677315966,293.762116228,0.0,448.566543614,448.566543614,113.536207867,95.9332239195,17.6029839475
 01/26  18:00:00,1287.87691445,28.456170323,269.760710154,0.0,348.885089477,398.725816546,163.708232542,154.950168544,8.75806399787
 01/26  19:00:00,1021.18125068,28.456170323,177.59994847,0.0,249.203635341,299.044362409,251.697622686,242.954585701,8.74303698497
 01/26  20:00:00,938.875280283,28.456170323,120.379306421,0.0,249.203635341,299.044362409,281.560776745,277.187646117,4.37313062739
 01/26  21:00:00,756.286006701,28.456170323,87.6944707187,0.0,149.522181205,249.203635341,355.953512072,349.400655192,6.55285687943
 01/26  22:00:00,704.040855064,28.456170323,60.3968883885,0.0,149.522181205,249.203635341,396.234484553,391.87198656,4.36249799274
 01/26  23:00:00,349.356678702,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 01/26  24:00:00,299.991919542,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932092526,0.0,2.18932092526
 01/27  01:00:00,287.769721678,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922018813,0.0,2.18922018813
 01/27  02:00:00,287.76972175,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911943726,0.0,2.18911943726
 01/27  03:00:00,287.76972177,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929439915,0.0,2.18929439915
 01/27  04:00:00,329.331329019,1.91672635342,1.63997333668,0.0,24.9203635341,199.362908273,11.3881592902,9.19896565613,2.18919363411
 01/27  05:00:00,330.672654879,1.53338108274,1.69625516116,0.0,24.9203635341,199.362908273,11.4917322214,9.30243120949,2.18930101186
 01/27  06:00:00,387.758051299,1.91672635342,2.21633575242,0.0,49.8407270682,199.362908273,19.1261067273,14.7634919535,4.36261477381
 01/27  07:00:00,729.617087293,28.456170323,212.41277949,0.0,49.8407270682,199.362908273,1070.64220751,1068.45152237,2.1906851418
 01/27  08:00:00,508.860088582,28.456170323,0.0,0.0,149.522181205,199.362908273,834.617117197,828.059183539,6.55793365807
 01/27  09:00:00,1215.55269679,28.456170323,91.7601130592,0.0,448.566543614,448.566543614,305.822110453,292.65702787,13.1650825825
 01/27  10:00:00,1219.32724047,28.456170323,115.807840372,0.0,448.566543614,448.566543614,200.63983607,187.461508085,13.1783279856
 01/27  11:00:00,1297.9780099,28.5295372941,239.943921089,0.0,448.566543614,448.566543614,172.275159808,156.897214325,15.3779454833
 01/27  12:00:00,1398.04140349,29.3401697697,328.606092317,0.0,448.566543614,448.566543614,160.52903228,145.111043206,15.4179890737
 01/27  13:00:00,1365.61882254,30.0317688897,347.817883181,0.0,448.566543614,398.725816546,183.229670911,161.134664933,22.0950059777
 01/27  14:00:00,1424.21730234,30.7634597552,356.720826863,0.0,448.566543614,448.566543614,129.125397691,109.258733913,19.8666637775
 01/27  15:00:00,1435.42922179,30.7252718655,369.696935068,0.0,448.566543614,448.566543614,80.277811151,69.3069594887,10.9708516622
 01/27  16:00:00,1442.72665938,30.214531618,379.104485086,0.0,448.566543614,448.566543614,69.6704110499,56.5139481022,13.1564629477
 01/27  17:00:00,1497.40136011,29.2446935738,386.758260451,0.0,448.566543614,448.566543614,73.3437072392,57.9402038962,15.403503343
 01/27  18:00:00,1397.33872254,28.4564153188,382.182440033,0.0,348.885089477,398.725816546,114.202443069,105.44545757,8.75698549939
 01/27  19:00:00,1195.1757418,28.456170323,346.966117376,0.0,249.203635341,299.044362409,201.791525043,193.048296522,8.74322852152
 01/27  20:00:00,1093.74153135,28.456170323,271.71720859,0.0,249.203635341,299.044362409,224.338343162,217.789190945,6.549152217
 01/27  21:00:00,970.890302767,28.456170323,297.44719668,0.0,149.522181205,249.203635341,256.543315166,249.991077717,6.5522374491
 01/27  22:00:00,976.836062645,28.456170323,327.544014319,0.0,149.522181205,249.203635341,271.779941423,269.588452173,2.19148925028
 01/27  23:00:00,349.356678538,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919122904,0.0,2.18919122904
 01/27  24:00:00,299.991919539,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909043839,0.0,2.18909043839
 01/28  01:00:00,237.928994528,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926523972,0.0,2.18926523972
 01/28  02:00:00,237.928994521,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916434584,0.0,2.18916434584
 01/28  03:00:00,237.928994595,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933900391,0.0,2.18933900391
 01/28  04:00:00,237.928994452,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923812455,0.0,2.18923812455
 01/28  05:00:00,250.151192248,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913722391,0.0,2.18913722391
 01/28  06:00:00,274.596939175,0.0,0.0,0.0,24.9203635341,149.522181205,2.19154735931,0.0,2.19154735931
 01/28  07:00:00,855.199185451,28.456170323,326.227056304,0.0,49.8407270682,199.362908273,593.771605487,591.580967378,2.19063810873
 01/28  08:00:00,752.694036214,28.456170323,247.090223655,0.0,49.8407270682,199.362908273,464.113498566,459.746927964,4.36657060191
 01/28  09:00:00,1000.09191427,28.456170323,253.612303779,0.0,249.203635341,249.203635341,330.202192587,323.652978911,6.54921367613
 01/28  10:00:00,1068.83816706,28.456170323,359.721777817,0.0,249.203635341,249.203635341,260.034275742,253.472690185,6.56158555756
 01/28  11:00:00,1085.27436924,28.456170323,421.591926894,0.0,249.203635341,249.203635341,182.956244657,174.218923712,8.7373209444
 01/28  12:00:00,1144.55318749,28.456170323,478.149710233,0.0,249.203635341,249.203635341,169.240412443,162.673049551,6.56736289186
 01/28  13:00:00,1157.85192196,28.517835565,490.854031176,0.0,249.203635341,249.203635341,143.784224578,135.044085191,8.74013938663
 01/28  14:00:00,1163.8472347,28.4598080272,496.591357863,0.0,249.203635341,249.203635341,109.851278347,103.293458666,6.55781968146
 01/28  15:00:00,915.935860897,28.4734327341,498.089099716,0.0,74.7610906023,174.442544739,155.12597653,148.576587235,6.54938929426
 01/28  16:00:00,914.282067635,28.456170323,496.975916409,0.0,74.7610906023,174.442544739,180.968291078,176.598613997,4.3696770809
 01/28  17:00:00,956.366122567,28.456170323,490.901310957,0.0,74.7610906023,174.442544739,199.943409061,195.572490232,4.37091882877
 01/28  18:00:00,907.854244833,28.456170323,464.456620022,0.0,24.9203635341,149.522181205,326.38618919,322.025095282,4.36109390724
 01/28  19:00:00,347.929675481,0.0,0.0,0.0,24.9203635341,149.522181205,2.19070341749,0.0,2.19070341749
 01/28  20:00:00,323.48527972,0.0,0.0,0.0,24.9203635341,149.522181205,2.19080757502,0.0,2.19080757502
 01/28  21:00:00,323.485279982,0.0,0.0,0.0,24.9203635341,149.522181205,2.1905391774,0.0,2.1905391774
 01/28  22:00:00,299.041785296,0.0,0.0,0.0,24.9203635341,149.522181205,4.36435036051,0.0,4.36435036051
 01/28  23:00:00,274.595587978,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929416826,0.0,2.18929416826
 01/28  24:00:00,250.151192356,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891932605,0.0,2.1891932605
 01/29  01:00:00,237.928544109,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843961088,0.0,2.18843961088
 01/29  02:00:00,237.928543658,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/29  03:00:00,237.928543872,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850490531,0.0,2.18850490531
 01/29  04:00:00,237.928544287,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857006412,0.0,2.18857006412
 01/29  05:00:00,250.150742122,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840805,0.0,2.18840805
 01/29  06:00:00,274.596488247,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065911039,0.0,2.19065911039
 01/29  07:00:00,323.483928899,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849423216,0.0,2.18849423216
 01/29  08:00:00,296.666324267,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855999986,0.0,2.18855999986
 01/29  09:00:00,296.666323837,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/29  10:00:00,259.999730894,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839737974,0.0,2.18839737974
 01/29  11:00:00,303.762605241,1.12036555031,51.0214060077,0.0,24.9203635341,149.522181205,2.18859995971,0.0,2.18859995971
 01/29  12:00:00,315.33506712,1.3693356726,53.5246878863,0.0,24.9203635341,149.522181205,2.1900628046,0.0,2.1900628046
 01/29  13:00:00,266.683576393,0.746910366872,27.9420303833,0.0,24.9203635341,149.522181205,2.19005594267,0.0,2.19005594267
 01/29  14:00:00,266.96286652,1.8848908094,39.0644449117,0.0,24.9203635341,149.522181205,4.36440427363,0.0,4.36440427363
 01/29  15:00:00,706.28215724,20.0049258058,388.805348717,0.0,24.9203635341,149.522181205,2.19005615178,0.0,2.19005615178
 01/29  16:00:00,577.39675785,13.8881265076,277.135828459,0.0,24.9203635341,149.522181205,2.1885686849,0.0,2.1885686849
 01/29  17:00:00,565.380865721,12.0826775616,243.082734172,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/29  18:00:00,313.753657503,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845116384,0.0,2.18845116384
 01/29  19:00:00,347.92832452,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851636479,0.0,2.18851636479
 01/29  20:00:00,323.483928922,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858147891,0.0,2.18858147891
 01/29  21:00:00,323.48392848,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841946724,0.0,2.18841946724
 01/29  22:00:00,299.040884194,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058693852,0.0,2.19058693852
 01/29  23:00:00,274.595137262,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850532966,0.0,2.18850532966
 01/29  24:00:00,250.150741402,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/30  01:00:00,287.769721251,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907797979,0.0,2.18907797979
 01/30  02:00:00,287.769721233,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925228094,0.0,2.18925228094
 01/30  03:00:00,287.769721296,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915085227,0.0,2.18915085227
 01/30  04:00:00,287.76972139,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932491917,0.0,2.18932491917
 01/30  05:00:00,299.991919141,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922349712,0.0,2.18922349712
 01/30  06:00:00,349.358029594,0.0,0.0,0.0,49.8407270682,199.362908273,2.19119826285,0.0,2.19119826285
 01/30  07:00:00,930.721815737,28.456170323,398.247692638,0.0,49.8407270682,199.362908273,275.143461313,270.782114035,4.36134727776
 01/30  08:00:00,927.654001537,28.456170323,331.023942962,0.0,149.522181205,199.362908273,218.011221197,211.45279141,6.55842978687
 01/30  09:00:00,1474.78789987,28.456170323,324.632481892,0.0,448.566543614,448.566543614,85.1097244999,71.9412107902,13.1685137097
 01/30  10:00:00,1456.77468683,29.1762440021,338.993045818,0.0,448.566543614,448.566543614,54.1457221361,40.9684717102,13.1772504259
 01/30  11:00:00,1422.8537553,31.1811085529,351.082860243,0.0,448.566543614,448.566543614,43.9976307749,28.618956932,15.3786738429
 01/30  12:00:00,1438.06553742,32.9310291682,364.547152603,0.0,448.566543614,448.566543614,36.1257102288,20.7067043192,15.4190059096
 01/30  13:00:00,1400.93698816,34.0718807006,376.115370688,0.0,448.566543614,398.725816546,40.9671337818,18.8712595731,22.0958742088
 01/30  14:00:00,1450.92018647,35.268692615,380.421228114,0.0,448.566543614,448.566543614,20.1283326593,0.263527491658,19.8648051676
 01/30  15:00:00,1450.90389734,35.0699301236,382.883568916,0.0,448.566543614,448.566543614,10.9732138695,0.0,10.9732138695
 01/30  16:00:00,1448.10326953,33.9881026748,380.947915924,0.0,448.566543614,448.566543614,13.1552183604,0.0,13.1552183604
 01/30  17:00:00,1488.22878064,32.3643359318,373.878488583,0.0,448.566543614,448.566543614,15.4019705503,0.0,15.4019705503
 01/30  18:00:00,1372.0315073,29.6869111387,356.950762688,0.0,348.885089477,398.725816546,8.97911016806,0.220781102122,8.75832906594
 01/30  19:00:00,1182.74165204,28.456170323,335.064945258,0.0,249.203635341,299.044362409,31.7925705514,23.0502088501,8.74236170133
 01/30  20:00:00,1141.21293407,28.456170323,318.995564213,0.0,249.203635341,299.044362409,71.1269463113,66.754360225,4.3725860863
 01/30  21:00:00,975.899161705,28.456170323,303.985823653,0.0,149.522181205,249.203635341,137.486750392,130.932421047,6.55432934513
 01/30  22:00:00,931.054075685,28.456170323,284.1534468,0.0,149.522181205,249.203635341,168.551352632,164.1887243,4.36262833209
 01/30  23:00:00,349.356678179,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925445273,0.0,2.18925445273
 01/30  24:00:00,299.991919075,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915299476,0.0,2.18915299476
 01/31  01:00:00,287.769721078,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932631976,0.0,2.18932631976
 01/31  02:00:00,287.76972095,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922451636,0.0,2.18922451636
 01/31  03:00:00,287.769720956,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912268332,0.0,2.18912268332
 01/31  04:00:00,287.769720986,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/31  05:00:00,299.991918763,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929635916,0.0,2.18929635916
 01/31  06:00:00,349.358029007,0.0,0.0,0.0,49.8407270682,199.362908273,4.36272539663,0.0,4.36272539663
 01/31  07:00:00,788.568413063,28.6815581901,263.674186896,0.0,49.8407270682,199.362908273,515.127572362,512.936785226,2.19078713545
 01/31  08:00:00,739.629263836,28.456170323,146.922968542,0.0,149.522181205,199.362908273,392.428941375,385.871523842,6.55741753274
 01/31  09:00:00,1301.85978821,28.456170323,160.157733192,0.0,448.566543614,448.566543614,183.754929052,170.58764222,13.1672868316
 01/31  10:00:00,1378.87730657,28.456170323,272.331444926,0.0,448.566543614,448.566543614,112.768545896,99.5875096193,13.1810362769
 01/31  11:00:00,1365.6371408,29.0474386665,306.291147115,0.0,448.566543614,448.566543614,67.7706969837,52.3945430472,15.3761539365
 01/31  12:00:00,1380.78388268,30.6486693149,319.24453116,0.0,448.566543614,448.566543614,58.7364503393,41.1172760901,17.6191742491
 01/31  13:00:00,1341.43795698,31.5607697752,328.418590784,0.0,448.566543614,398.725816546,76.7997224687,56.9109647321,19.8887577366
 01/31  14:00:00,1400.74852439,32.2335685957,337.006521527,0.0,448.566543614,448.566543614,38.4324261381,18.5635020493,19.8689240887
 01/31  15:00:00,1408.96245109,31.2962301443,345.911841393,0.0,448.566543614,448.566543614,21.0950750266,7.93814926401,13.1569257626
 01/31  16:00:00,1409.27757782,30.8407191258,346.5551529,0.0,448.566543614,448.566543614,17.1764865871,6.20781616711,10.96867042
 01/31  17:00:00,1448.75831903,29.4827934074,338.754907735,0.0,448.566543614,448.566543614,26.1744158221,10.7704697181,15.4039461041
 01/31  18:00:00,1345.22951408,28.4766581013,332.57225865,0.0,348.885089477,398.725816546,47.8189842805,36.8772593312,10.9417249493
 01/31  19:00:00,1168.30072795,28.456170323,321.756155645,0.0,249.203635341,299.044362409,123.648762502,117.086584905,6.56217759738
 01/31  20:00:00,1130.30716513,28.456170323,308.931410284,0.0,249.203635341,299.044362409,154.523091412,147.974357929,6.54873348288
 01/31  21:00:00,972.624041717,28.456170323,301.071006069,0.0,149.522181205,249.203635341,195.854997696,189.301670353,6.55332734315
 01/31  22:00:00,974.609869783,28.456170323,315.928728681,0.0,149.522181205,249.203635341,200.511363304,198.319931994,2.19143131028
 01/31  23:00:00,349.356678226,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927917459,0.0,2.18927917459
 01/31  24:00:00,299.991919025,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917650397,0.0,2.18917650397
 02/01  01:00:00,287.769721,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907400147,0.0,2.18907400147
 02/01  02:00:00,287.76972089,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924729337,0.0,2.18924729337
 02/01  03:00:00,287.769720889,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914498253,0.0,2.18914498253
 02/01  04:00:00,287.769720919,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931802052,0.0,2.18931802052
 02/01  05:00:00,299.99191861,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921570092,0.0,2.18921570092
 02/01  06:00:00,349.358028017,0.0,0.0,0.0,49.8407270682,199.362908273,2.19147760384,0.0,2.19147760384
 02/01  07:00:00,913.906770331,29.1093902591,401.915564174,0.0,49.8407270682,199.362908273,182.313337919,180.122534367,2.19080355153
 02/01  08:00:00,1074.1394805,28.456170323,472.667684189,0.0,149.522181205,199.362908273,172.147589223,163.411339386,8.73624983758
 02/01  09:00:00,1575.98283196,28.456170323,427.984219461,0.0,448.566543614,448.566543614,119.224332108,106.991727103,12.2326050046
 02/01  10:00:00,1441.1841608,28.456170323,331.659256562,0.0,448.566543614,448.566543614,136.199639616,122.095508567,14.1041310493
 02/01  11:00:00,1359.35616303,28.456170323,299.220466817,0.0,448.566543614,448.566543614,107.141437692,93.9592778039,13.1821598877
 02/01  12:00:00,1356.54859537,28.456170323,295.220300012,0.0,448.566543614,448.566543614,108.049609934,90.4305064271,17.6191035064
 02/01  13:00:00,1318.39852159,28.456170323,305.804425066,0.0,448.566543614,398.725816546,120.445897436,100.560519951,19.8853774845
 02/01  14:00:00,1372.58303038,28.456170323,309.043752116,0.0,448.566543614,448.566543614,99.4962648975,79.6289550824,19.8673098151
 02/01  15:00:00,1359.60154907,28.456170323,295.735545767,0.0,448.566543614,448.566543614,80.4990716005,67.3387309661,13.1603406344
 02/01  16:00:00,1374.18564732,28.456170323,310.294245245,0.0,448.566543614,448.566543614,71.3262435524,60.3613019709,10.9649415815
 02/01  17:00:00,1433.12246988,28.456170323,320.412788385,0.0,448.566543614,448.566543614,66.4503880338,48.8486767745,17.6017112592
 02/01  18:00:00,1314.93237919,28.456170323,297.131090335,0.0,348.885089477,398.725816546,122.980628618,114.223859331,8.75676928763
 02/01  19:00:00,1080.93493507,28.456170323,225.780879515,0.0,249.203635341,299.044362409,248.123148156,239.381271552,8.74187660427
 02/01  20:00:00,975.424013608,28.456170323,144.889442816,0.0,249.203635341,299.044362409,290.310543766,285.937727587,4.37281617902
 02/01  21:00:00,763.058179472,28.456170323,93.1142483917,0.0,149.522181205,249.203635341,370.655518263,364.103146822,6.5523714407
 02/01  22:00:00,730.06802162,28.456170323,84.8205967242,0.0,149.522181205,249.203635341,394.694836017,392.503957836,2.19087818025
 02/01  23:00:00,349.356677576,0.0,0.0,0.0,49.8407270682,199.362908273,2.18932284257,0.0,2.18932284257
 02/01  24:00:00,299.991918447,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916405631,0.0,2.18916405631
 02/02  01:00:00,287.769720429,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933629703,0.0,2.18933629703
 02/02  02:00:00,287.769720384,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923343302,0.0,2.18923343302
 02/02  03:00:00,287.769720453,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913052754,0.0,2.18913052754
 02/02  04:00:00,287.769720507,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930291099,0.0,2.18930291099
 02/02  05:00:00,325.716472123,1.15003581205,1.47898979057,0.0,24.9203635341,199.362908273,9.51375747388,7.32455747896,2.18919999493
 02/02  06:00:00,380.494565862,1.53338108274,2.13831052418,0.0,49.8407270682,199.362908273,14.858804374,12.6673145042,2.19148986981
 02/02  07:00:00,719.656361024,28.456170323,212.797286248,0.0,49.8407270682,199.362908273,1031.47226258,1027.11097376,4.36128882666
 02/02  08:00:00,500.329566499,28.456170323,0.0,0.0,149.522181205,199.362908273,885.618165952,879.059866202,6.55829975025
 02/02  09:00:00,1097.54821411,28.456170323,35.6252143342,0.0,448.566543614,448.566543614,390.766083377,377.602379852,13.1637035249
 02/02  10:00:00,1131.75509282,28.456170323,55.8987833945,0.0,448.566543614,448.566543614,238.630191362,225.453368155,13.1768232069
 02/02  11:00:00,1087.29459724,28.4569124314,59.6382659503,0.0,448.566543614,448.566543614,209.873835131,194.493810331,15.3800247998
 02/02  12:00:00,1126.85054794,28.5133444257,89.7044752949,0.0,448.566543614,448.566543614,209.347376335,193.929129999,15.4182463361
 02/02  13:00:00,1119.93459823,28.8540185976,121.067411256,0.0,448.566543614,398.725816546,229.780225834,207.685643209,22.0945826247
 02/02  14:00:00,1219.60649549,29.375636197,162.359656863,0.0,448.566543614,448.566543614,172.829069312,155.170613834,17.6584554777
 02/02  15:00:00,1238.27392791,29.3703938625,180.759126297,0.0,448.566543614,448.566543614,136.769081814,123.605700085,13.163381729
 02/02  16:00:00,1232.93525159,28.8690796424,175.81234584,0.0,448.566543614,448.566543614,114.929719764,101.775319909,13.154399855
 02/02  17:00:00,1265.59318397,28.4604048369,159.978868093,0.0,448.566543614,448.566543614,120.790219808,105.387167109,15.4030526986
 02/02  18:00:00,1116.04920746,28.456170323,119.153996682,0.0,348.885089477,398.725816546,192.026099005,183.268641038,8.75745796712
 02/02  19:00:00,878.572500046,28.456170323,62.8984137356,0.0,249.203635341,299.044362409,293.617067892,284.874281859,8.74278603247
 02/02  20:00:00,781.739205539,28.456170323,17.7957660288,0.0,249.203635341,299.044362409,370.737187055,366.364918942,4.3722681129
 02/02  21:00:00,576.641870034,28.456170323,0.0,0.0,149.522181205,249.203635341,510.816649844,504.262820581,6.5538292627
 02/02  22:00:00,552.297349664,28.456170323,0.0,0.0,149.522181205,249.203635341,624.741280203,620.378553993,4.36272620953
