Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/02  23:00:00,349.356677357,0.0,0.0,0.0,49.8407270682,199.362908273,2.18909295608,0.0,2.18909295608
 02/02  24:00:00,299.991918162,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926540061,0.0,2.18926540061
 02/03  01:00:00,302.479166931,0.766690541368,0.211243236195,0.0,24.9203635341,199.362908273,5.61749985797,3.42833861386,2.18916124411
 02/03  02:00:00,317.562732984,1.53338108274,0.80140013096,0.0,24.9203635341,199.362908273,8.21213500909,8.19213500909,0.02
 02/03  03:00:00,325.177624709,1.91672635342,1.24029334643,0.0,24.9203635341,199.362908273,17.5233824272,15.3340482841,2.18933414309
 02/03  04:00:00,317.762425366,1.53338108274,1.08691933239,0.0,24.9203635341,199.362908273,17.5898156491,15.4005863431,2.18922930595
 02/03  05:00:00,337.179167108,1.91672635342,1.11675807767,0.0,24.9203635341,199.362908273,26.8828187547,24.693526474,2.18929228071
 02/03  06:00:00,379.005097254,1.53338108274,0.81273617842,0.0,49.8407270682,199.362908273,24.5169857411,20.154612663,4.36237307814
 02/03  07:00:00,710.53572468,28.456170323,210.940600303,0.0,49.8407270682,199.362908273,1195.79655696,1193.60594788,2.19060907978
 02/03  08:00:00,501.710275866,28.456170323,0.0,0.0,149.522181205,199.362908273,1759.82153755,1753.26470023,6.55683732558
 02/03  09:00:00,1048.74521457,28.456170323,0.0,0.0,448.566543614,448.566543614,622.300970172,609.135022941,13.1659472311
 02/03  10:00:00,1011.52425189,28.456170323,0.0,0.0,448.566543614,448.566543614,265.972388956,252.792746188,13.1796427685
 02/03  11:00:00,1113.91685237,28.456170323,85.1639723344,0.0,448.566543614,448.566543614,195.878790045,180.503500414,15.3752896306
 02/03  12:00:00,1075.21566319,28.6075979707,51.281351589,0.0,448.566543614,448.566543614,182.894815731,165.275520952,17.6192947787
 02/03  13:00:00,1072.27294967,29.3630153128,87.4036323008,0.0,448.566543614,398.725816546,195.549121531,175.663118084,19.8860034473
 02/03  14:00:00,1177.95034558,30.1742790441,129.406906079,0.0,448.566543614,448.566543614,148.467451074,128.600030933,19.8674201406
 02/03  15:00:00,1212.28324027,29.9651349108,155.115228018,0.0,448.566543614,448.566543614,108.580485903,97.6118157565,10.9686701462
 02/03  16:00:00,1215.89357936,29.2474214556,158.966193162,0.0,448.566543614,448.566543614,98.5585296253,85.4016417806,13.1568878448
 02/03  17:00:00,1246.5302523,28.4676572977,141.437652549,0.0,448.566543614,448.566543614,114.446418949,99.0444120665,15.4020068821
 02/03  18:00:00,1119.09750777,28.456170323,112.597814218,0.0,348.885089477,398.725816546,176.888837363,168.131707241,8.75713012156
 02/03  19:00:00,901.550535717,28.456170323,73.840267679,0.0,249.203635341,299.044362409,243.798474,235.055116295,8.74335770568
 02/03  20:00:00,844.110484383,28.456170323,49.4086697495,0.0,249.203635341,299.044362409,274.320643203,267.771405553,6.54923764942
 02/03  21:00:00,674.688232508,28.456170323,34.585086172,0.0,149.522181205,249.203635341,352.696958977,346.144673707,6.55228527063
 02/03  22:00:00,637.760879314,28.456170323,25.2002975282,0.0,149.522181205,249.203635341,384.296822016,382.105311484,2.19151053199
 02/03  23:00:00,349.356676877,0.0,0.0,0.0,49.8407270682,199.362908273,2.18921380002,0.0,2.18921380002
 02/03  24:00:00,299.991917844,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911013765,0.0,2.18911013765
 02/04  01:00:00,237.928992501,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928048783,0.0,2.18928048783
 02/04  02:00:00,237.928992459,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917615857,0.0,2.18917615857
 02/04  03:00:00,237.928992534,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907179371,0.0,2.18907179371
 02/04  04:00:00,275.771126321,1.91672635342,1.09445803714,0.0,24.9203635341,149.522181205,9.61204836061,7.42280577064,2.18924258998
 02/04  05:00:00,280.521819613,1.53338108274,1.38114841931,0.0,24.9203635341,149.522181205,9.47503576581,7.28575862375,2.18927714206
 02/04  06:00:00,312.79457965,1.91672635342,2.00058989723,0.0,24.9203635341,149.522181205,13.7588166124,11.567461546,2.19135506642
 02/04  07:00:00,741.088835711,28.456170323,219.967910556,0.0,49.8407270682,199.362908273,870.429232985,868.23860505,2.19062793463
 02/04  08:00:00,587.685494229,28.456170323,96.6015761011,0.0,49.8407270682,199.362908273,633.435020331,629.068494806,4.36652552552
 02/04  09:00:00,790.712679587,28.456170323,50.1916224599,0.0,249.203635341,249.203635341,476.573668931,470.024576549,6.54909238207
 02/04  10:00:00,790.910678337,28.456170323,86.5687756236,0.0,249.203635341,249.203635341,415.582082557,409.020685878,6.56139667903
 02/04  11:00:00,778.050675052,28.456170323,122.306052068,0.0,249.203635341,249.203635341,358.926225755,350.189220564,8.73700519089
 02/04  12:00:00,818.212355753,28.456170323,162.142439239,0.0,249.203635341,249.203635341,328.873659676,322.307178924,6.56648075162
 02/04  13:00:00,863.075059986,28.456170323,206.673014151,0.0,249.203635341,249.203635341,302.036709746,293.297502743,8.73920700316
 02/04  14:00:00,893.992153539,28.456170323,237.424991205,0.0,249.203635341,249.203635341,287.005552761,280.447127914,6.55842484686
 02/04  15:00:00,666.521702282,28.456170323,258.953490063,0.0,74.7610906023,174.442544739,391.350321678,384.8013021,6.54901957789
 02/04  16:00:00,695.214789692,28.456170323,287.570300538,0.0,74.7610906023,174.442544739,429.282823513,424.912740956,4.3700825577
 02/04  17:00:00,737.40235196,28.456170323,280.912289295,0.0,74.7610906023,174.442544739,489.145083509,484.773730757,4.37135275195
 02/04  18:00:00,682.686023225,28.456170323,247.391938012,0.0,24.9203635341,149.522181205,606.809433396,602.448238731,4.36119466495
 02/04  19:00:00,347.929672821,0.0,0.0,0.0,24.9203635341,149.522181205,2.1905617976,0.0,2.1905617976
 02/04  20:00:00,323.485276702,0.0,0.0,0.0,24.9203635341,149.522181205,2.19066201904,0.0,2.19066201904
 02/04  21:00:00,323.485277002,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076210311,0.0,2.19076210311
 02/04  22:00:00,299.041781687,0.0,0.0,0.0,24.9203635341,149.522181205,4.36403246139,0.0,4.36403246139
 02/04  23:00:00,274.595585944,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891371717,0.0,2.1891371717
 02/04  24:00:00,250.15119038,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930776413,0.0,2.18930776413
 02/05  01:00:00,237.928541975,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850328856,0.0,2.18850328856
 02/05  02:00:00,237.92854169,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/05  03:00:00,237.928542154,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856413759,0.0,2.18856413759
 02/05  04:00:00,282.020214671,1.15003581205,3.36907388271,0.0,24.9203635341,149.522181205,9.07451030833,6.88611197245,2.18839833588
 02/05  05:00:00,307.988057352,1.53338108274,3.83729817395,0.0,24.9203635341,149.522181205,13.2067953962,11.0182597036,2.18853569263
 02/05  06:00:00,324.113316065,1.91672635342,4.80316681832,0.0,24.9203635341,149.522181205,16.8964414953,14.7057191007,2.19072239469
 02/05  07:00:00,358.849799195,1.53338108274,3.5279963086,0.0,24.9203635341,149.522181205,16.8856065913,14.6970127227,2.18859386863
 02/05  08:00:00,340.324880253,1.91672635342,4.45472463958,0.0,24.9203635341,149.522181205,17.7364334441,17.7164334441,0.02
 02/05  09:00:00,330.982758356,1.53338108274,3.1396731721,0.0,24.9203635341,149.522181205,17.509491421,15.3208934167,2.18859800434
 02/05  10:00:00,302.331750003,1.91672635342,4.01397138554,0.0,24.9203635341,149.522181205,20.2132986565,18.0248673134,2.18843134314
 02/05  11:00:00,244.078764749,1.53338108274,2.76547189903,0.0,24.9203635341,149.522181205,18.2956875611,16.1071954313,2.18849212975
 02/05  12:00:00,252.46329322,1.91672635342,3.62064437918,0.0,24.9203635341,149.522181205,20.7753008749,18.585283169,2.19001770587
 02/05  13:00:00,243.249113094,1.53338108274,2.47839118771,0.0,24.9203635341,149.522181205,19.2719385621,17.0819019587,2.19003660346
 02/05  14:00:00,251.083149845,1.91672635342,3.20939585994,0.0,24.9203635341,149.522181205,25.0962237547,20.7322735371,4.36395021764
 02/05  15:00:00,242.620218778,1.53338108274,2.20555756345,0.0,24.9203635341,149.522181205,22.113181696,19.923155667,2.19002602903
 02/05  16:00:00,251.690658277,1.91672635342,3.0496508962,0.0,24.9203635341,149.522181205,26.1986686878,24.0102802669,2.1883884209
 02/05  17:00:00,292.580157019,1.53338108274,2.11725143362,0.0,24.9203635341,149.522181205,22.5119588779,22.4919588779,0.02
 02/05  18:00:00,478.772830237,12.4967757352,96.5402083582,0.0,24.9203635341,149.522181205,91.340651208,89.1522019,2.18844930801
 02/05  19:00:00,575.359173266,16.6477373424,151.009440983,0.0,24.9203635341,149.522181205,129.383279442,127.194769384,2.18851005883
 02/05  20:00:00,614.432049129,20.809671678,195.668840982,0.0,24.9203635341,149.522181205,154.597627372,152.40905667,2.18857070292
 02/05  21:00:00,559.363253061,16.6477373424,159.747033013,0.0,24.9203635341,149.522181205,137.844814236,137.824814236,0.02
 02/05  22:00:00,596.842800842,20.809671678,202.823584192,0.0,24.9203635341,149.522181205,171.603913633,167.24260468,4.36130895331
 02/05  23:00:00,514.378324053,16.6477373424,163.878952957,0.0,24.9203635341,149.522181205,152.180610758,152.160610758,0.02
 02/05  24:00:00,550.400107728,20.809671678,205.551124509,0.0,24.9203635341,149.522181205,182.435530642,180.247050954,2.18847968793
 02/06  01:00:00,528.091043304,16.6477373424,164.622876361,0.0,24.9203635341,199.362908273,154.351626007,152.162311,2.18931500618
 02/06  02:00:00,588.099571674,20.809671678,205.847173287,0.0,24.9203635341,199.362908273,184.940417107,182.751098248,2.18931885897
 02/06  03:00:00,527.990565188,16.6477373424,164.695446122,0.0,24.9203635341,199.362908273,167.026590106,164.837433718,2.18915638798
 02/06  04:00:00,587.904432733,20.809671678,205.875989099,0.0,24.9203635341,199.362908273,195.91906132,193.72973497,2.18932635002
 02/06  05:00:00,540.043321634,16.6477373424,164.702503031,0.0,24.9203635341,199.362908273,177.208728742,175.019509928,2.18921881346
 02/06  06:00:00,649.288649625,20.809671678,205.878781755,0.0,49.8407270682,199.362908273,206.419493132,204.227995434,2.19149769804
 02/06  07:00:00,768.495012145,28.456170323,247.629499581,0.0,49.8407270682,199.362908273,2206.63357869,2202.27223287,4.36134581974
 02/06  08:00:00,671.170226309,28.456170323,81.7460041583,0.0,149.522181205,199.362908273,1404.17052385,1397.61313162,6.55739223163
 02/06  09:00:00,1147.20526871,28.456170323,9.91527635475,0.0,448.566543614,448.566543614,775.865890505,762.703960174,13.161930331
 02/06  10:00:00,1123.76895214,28.456170323,22.8645137352,0.0,448.566543614,448.566543614,611.05173612,597.877191901,13.1745442189
 02/06  11:00:00,1116.59259435,28.456170323,64.0951746366,0.0,448.566543614,448.566543614,494.802705008,481.619748796,13.1829562115
 02/06  12:00:00,1188.45400553,28.456170323,126.031550794,0.0,448.566543614,448.566543614,416.659144909,399.041820496,17.6173244131
 02/06  13:00:00,1163.67640504,28.456170323,150.003528218,0.0,448.566543614,398.725816546,446.792786585,426.907283744,19.885502841
 02/06  14:00:00,1251.4666525,28.456170323,188.475324787,0.0,448.566543614,448.566543614,302.708887082,282.841802061,19.8670850215
 02/06  15:00:00,1270.32863328,28.456170323,208.605435605,0.0,448.566543614,448.566543614,268.283679068,255.12346245,13.1602166174
 02/06  16:00:00,1276.09009548,28.456170323,215.056828549,0.0,448.566543614,448.566543614,270.650170219,259.685450111,10.9647201079
 02/06  17:00:00,1318.03287323,28.456170323,208.466347773,0.0,448.566543614,448.566543614,295.715708753,278.114777962,17.6009307915
 02/06  18:00:00,1199.71642781,28.456170323,186.210141844,0.0,348.885089477,398.725816546,352.475674977,343.719268809,8.75640616769
 02/06  19:00:00,1011.24578987,28.456170323,162.660687642,0.0,249.203635341,299.044362409,477.262357436,468.605282102,8.65707533469
 02/06  20:00:00,975.505195349,28.456170323,150.372606456,0.0,249.203635341,299.044362409,496.610779158,492.153954103,4.45682505545
 02/06  21:00:00,826.331511312,28.456170323,149.522063773,0.0,149.522181205,249.203635341,631.700449891,625.147558412,6.55289147889
 02/06  22:00:00,803.164506262,28.456170323,149.597111201,0.0,149.522181205,249.203635341,645.390881041,643.199438024,2.19144301648
 02/06  23:00:00,349.356675236,0.0,0.0,0.0,49.8407270682,199.362908273,2.18932785619,0.0,2.18932785619
 02/06  24:00:00,299.991916196,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920263265,0.0,2.18920263265
 02/07  01:00:00,287.769717746,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922262081,0.0,2.18922262081
 02/07  02:00:00,287.769717842,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911544946,0.0,2.18911544946
 02/07  03:00:00,287.769717898,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928284287,0.0,2.18928284287
 02/07  04:00:00,287.769717889,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917562916,0.0,2.18917562916
 02/07  05:00:00,299.991915797,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906837832,0.0,2.18906837832
 02/07  06:00:00,349.35802369,0.0,0.0,0.0,49.8407270682,199.362908273,2.19144814568,0.0,2.19144814568
 02/07  07:00:00,820.621356894,28.456170323,286.381365006,0.0,49.8407270682,199.362908273,1047.91373335,1043.55222127,4.36151207822
 02/07  08:00:00,768.270879449,28.456170323,167.570780279,0.0,149.522181205,199.362908273,790.580278421,784.022548426,6.55772999536
 02/07  09:00:00,1285.80465462,28.456170323,137.562457634,0.0,448.566543614,448.566543614,379.369628824,366.207394251,13.1622345722
 02/07  10:00:00,1282.42445117,28.456170323,172.519246785,0.0,448.566543614,448.566543614,303.428125586,290.253033588,13.1750919979
 02/07  11:00:00,1273.67453686,28.456170323,214.117559139,0.0,448.566543614,448.566543614,241.677887395,228.49442351,13.1834638848
 02/07  12:00:00,1317.67730312,28.456170323,259.016437267,0.0,448.566543614,448.566543614,207.518799683,189.900967393,17.6178322904
 02/07  13:00:00,1314.37037491,28.456170323,306.061090691,0.0,448.566543614,398.725816546,222.320198298,202.434237523,19.8859607753
 02/07  14:00:00,1403.64103297,28.456170323,345.540746134,0.0,448.566543614,448.566543614,160.70112417,140.83369499,19.86742918
 02/07  15:00:00,1420.86246515,28.456170323,363.251016695,0.0,448.566543614,448.566543614,140.832688793,127.672237418,13.1604513758
 02/07  16:00:00,1427.72272004,28.456170323,368.277888416,0.0,448.566543614,448.566543614,145.061878463,134.096997385,10.9648810781
 02/07  17:00:00,1485.29347778,28.456170323,375.19840499,0.0,448.566543614,448.566543614,165.116543082,147.515470052,17.6010730299
 02/07  18:00:00,1397.24540856,28.456170323,382.033234697,0.0,348.885089477,398.725816546,206.943676855,198.187193795,8.75648306028
 02/07  19:00:00,1230.5626108,28.456170323,381.297470326,0.0,249.203635341,299.044362409,269.838098189,261.096545672,8.74155251671
 02/07  20:00:00,1202.08279234,28.456170323,378.191875841,0.0,249.203635341,299.044362409,271.018437745,266.64578902,4.37264872511
 02/07  21:00:00,1051.32378642,28.456170323,377.389099059,0.0,149.522181205,249.203635341,334.506145853,327.954181982,6.55196387107
 02/07  22:00:00,1024.6839363,28.456170323,375.849050522,0.0,149.522181205,249.203635341,379.378054049,377.186596821,2.19145722752
 02/07  23:00:00,349.356674615,0.0,0.0,0.0,49.8407270682,199.362908273,2.18931487627,0.0,2.18931487627
 02/07  24:00:00,299.991915563,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906904393,0.0,2.18906904393
 02/08  01:00:00,287.769717083,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923512804,0.0,2.18923512804
 02/08  02:00:00,287.769717162,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912683568,0.0,2.18912683568
 02/08  03:00:00,287.769717243,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929287083,0.0,2.18929287083
 02/08  04:00:00,287.769717216,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918453126,0.0,2.18918453126
 02/08  05:00:00,299.991915114,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907614869,0.0,2.18907614869
 02/08  06:00:00,349.358022648,0.0,0.0,0.0,49.8407270682,199.362908273,2.19145282167,0.0,2.19145282167
 02/08  07:00:00,861.403975754,28.456170323,336.625452632,0.0,49.8407270682,199.362908273,764.704692801,760.343174161,4.36151864018
 02/08  08:00:00,814.617452953,28.456170323,220.228181258,0.0,149.522181205,199.362908273,609.492997436,602.935287609,6.55770982746
 02/08  09:00:00,1322.78500213,28.456170323,177.917678449,0.0,448.566543614,448.566543614,307.044443157,293.882339861,13.1621032965
 02/08  10:00:00,1312.29214531,28.456170323,202.621209366,0.0,448.566543614,448.566543614,251.62817109,238.453271464,13.1748996254
 02/08  11:00:00,1301.62532893,28.456170323,239.694434774,0.0,448.566543614,448.566543614,208.831359355,195.64814865,13.1832107048
 02/08  12:00:00,1345.96770768,28.456170323,283.086663199,0.0,448.566543614,448.566543614,175.622140507,158.004745597,17.6173949101
 02/08  13:00:00,1330.87607617,28.456170323,317.044523186,0.0,448.566543614,398.725816546,182.969760433,163.08446612,19.8852943125
 02/08  14:00:00,1390.85322184,28.456170323,326.205316371,0.0,448.566543614,448.566543614,125.628865742,105.762189983,19.8666757583
 02/08  15:00:00,1394.59184181,28.456170323,329.916003923,0.0,448.566543614,448.566543614,88.3950798588,75.2351197637,13.159960095
 02/08  16:00:00,1398.77473808,28.456170323,334.257923779,0.0,448.566543614,448.566543614,69.0720810645,58.1076391222,10.9644419424
 02/08  17:00:00,1446.59699367,28.456170323,333.280720796,0.0,448.566543614,448.566543614,84.7889808535,67.1887344609,17.6002463926
 02/08  18:00:00,1335.61826928,28.456170323,326.778381607,0.0,348.885089477,398.725816546,119.500466842,110.743079648,8.75738719451
 02/08  19:00:00,1141.66565238,28.456170323,289.45766456,0.0,249.203635341,299.044362409,248.852940895,242.29178107,6.56115982549
 02/08  20:00:00,1038.0544224,28.456170323,209.686459361,0.0,249.203635341,299.044362409,294.98168008,288.432624258,6.54905582162
 02/08  21:00:00,845.798760063,28.456170323,165.222180945,0.0,149.522181205,249.203635341,356.717687133,350.164218479,6.55346865388
 02/08  22:00:00,786.579202691,28.456170323,131.260331855,0.0,149.522181205,249.203635341,372.69087942,370.499525388,2.19135403124
 02/08  23:00:00,349.356674008,0.0,0.0,0.0,49.8407270682,199.362908273,2.18929478551,0.0,2.18929478551
 02/08  24:00:00,299.991914882,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923983311,0.0,2.18923983311
 02/09  01:00:00,287.76971642,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912997326,0.0,2.18912997326
 02/09  02:00:00,287.769716513,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929461564,0.0,2.18929461564
 02/09  03:00:00,287.769716483,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918508618,0.0,2.18918508618
 02/09  04:00:00,287.769716578,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907550236,0.0,2.18907550236
 02/09  05:00:00,299.991914331,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924019575,0.0,2.18924019575
 02/09  06:00:00,349.35802122,0.0,0.0,0.0,49.8407270682,199.362908273,2.19133895182,0.0,2.19133895182
 02/09  07:00:00,773.981045561,28.456170323,250.931056918,0.0,49.8407270682,199.362908273,865.354320435,860.992957801,4.36136263429
 02/09  08:00:00,712.926906334,28.456170323,122.126468691,0.0,149.522181205,199.362908273,644.980525113,638.423197479,6.55732763411
 02/09  09:00:00,1220.36090864,28.456170323,80.8551321297,0.0,448.566543614,448.566543614,369.981844943,356.820020352,13.161824591
 02/09  10:00:00,1299.42701675,28.456170323,190.721252238,0.0,448.566543614,448.566543614,285.607086089,272.433127959,13.1739581298
 02/09  11:00:00,1363.79347935,28.456170323,296.049120511,0.0,448.566543614,448.566543614,220.097714128,206.915525851,13.1821882772
 02/09  12:00:00,1409.01970793,28.456170323,344.825664346,0.0,448.566543614,448.566543614,186.570953236,168.952624325,17.6183289114
 02/09  13:00:00,1378.72896447,28.456170323,366.926033828,0.0,448.566543614,398.725816546,190.296936612,170.413453224,19.8834833883
 02/09  14:00:00,1441.81111113,28.456170323,381.502509673,0.0,448.566543614,448.566543614,132.619645742,112.754852709,19.8647930328
 02/09  15:00:00,1449.78953396,28.456170323,389.363498957,0.0,448.566543614,448.566543614,102.563156764,89.4044360317,13.1587207319
 02/09  16:00:00,1461.90753704,28.456170323,398.854833255,0.0,448.566543614,448.566543614,101.224691251,90.259478727,10.9652125238
 02/09  17:00:00,1516.22172761,28.456170323,403.087216981,0.0,448.566543614,448.566543614,109.951531861,94.5487391489,15.4027927122
 02/09  18:00:00,1408.89749788,28.456170323,400.310010874,0.0,348.885089477,398.725816546,157.669520548,146.728286202,10.9412343459
 02/09  19:00:00,1242.70085128,28.456170323,391.859853543,0.0,249.203635341,299.044362409,227.339019841,220.777461213,6.56155862841
 02/09  20:00:00,1214.3474147,28.456170323,388.701957862,0.0,249.203635341,299.044362409,235.899587451,229.350427645,6.54915980594
 02/09  21:00:00,1068.99419638,28.456170323,392.726269971,0.0,149.522181205,249.203635341,282.919343494,276.365697822,6.55364567204
 02/09  22:00:00,1048.81375628,28.456170323,397.697528203,0.0,149.522181205,249.203635341,290.762966723,288.571833436,2.19113328633
 02/09  23:00:00,349.356673496,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892660771,0.0,2.1892660771
 02/09  24:00:00,299.991914378,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929258704,0.0,2.18929258704
 02/10  01:00:00,287.769715742,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918124469,0.0,2.18918124469
 02/10  02:00:00,287.76971583,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907043131,0.0,2.18907043131
 02/10  03:00:00,287.769715767,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923366855,0.0,2.18923366855
 02/10  04:00:00,287.769715773,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912278763,0.0,2.18912278763
 02/10  05:00:00,299.991913596,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928580409,0.0,2.18928580409
 02/10  06:00:00,349.358019971,0.0,0.0,0.0,49.8407270682,199.362908273,2.19110669988,0.0,2.19110669988
 02/10  07:00:00,934.950353356,28.456170323,404.261562222,0.0,49.8407270682,199.362908273,333.588743339,331.398082309,2.19066102966
 02/10  08:00:00,980.985515532,28.456170323,383.572237734,0.0,149.522181205,199.362908273,317.140920806,308.404798964,8.73612184197
 02/10  09:00:00,1526.5476667,28.456170323,380.492234702,0.0,448.566543614,448.566543614,164.776305513,153.805778075,10.9705274381
 02/10  10:00:00,1501.01892829,28.456170323,389.197891874,0.0,448.566543614,448.566543614,133.479123764,118.111411518,15.3677122461
 02/10  11:00:00,1458.55994591,28.456170323,394.696054349,0.0,448.566543614,448.566543614,83.3068663155,70.1261824132,13.1806839023
 02/10  12:00:00,1478.43514746,28.5570011257,412.574069625,0.0,448.566543614,448.566543614,61.8785813656,44.2599442075,17.6186371581
 02/10  13:00:00,1464.16293305,28.456170323,447.10274988,0.0,448.566543614,398.725816546,74.8163997606,54.9325267097,19.8838730509
 02/10  14:00:00,1530.60997256,29.072957529,462.725199818,0.0,448.566543614,448.566543614,39.1986444536,19.3322610429,19.8663834107
 02/10  15:00:00,1555.56872417,30.748928061,484.600885843,0.0,448.566543614,448.566543614,23.2232859361,10.0657808585,13.1575050776
 02/10  16:00:00,1562.29770791,30.5319829272,491.194689759,0.0,448.566543614,448.566543614,22.1212842503,11.1537758206,10.9675084297
 02/10  17:00:00,1600.58847928,29.5934714055,481.644317712,0.0,448.566543614,448.566543614,29.0384849183,13.6361040568,15.4023808616
 02/10  18:00:00,1472.18779869,28.4662132108,459.329592099,0.0,348.885089477,398.725816546,35.7048728345,24.7632577016,10.9416151329
 02/10  19:00:00,1287.48640221,28.456170323,433.054209815,0.0,249.203635341,299.044362409,60.6384007519,54.0768923332,6.56150841868
 02/10  20:00:00,1204.69260742,28.456170323,379.205449674,0.0,249.203635341,299.044362409,115.848797891,109.299982547,6.54881534417
 02/10  21:00:00,986.094316861,28.456170323,309.402264768,0.0,149.522181205,249.203635341,208.497089249,201.944562887,6.55252636128
 02/10  22:00:00,838.337575291,28.456170323,183.064556761,0.0,149.522181205,249.203635341,282.218389434,280.027203991,2.19118544292
 02/10  23:00:00,349.35667281,0.0,0.0,0.0,49.8407270682,199.362908273,2.18931054094,0.0,2.18931054094
 02/10  24:00:00,299.991913589,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891996042,0.0,2.1891996042
 02/11  01:00:00,237.928987913,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908660886,0.0,2.18908660886
 02/11  02:00:00,237.928987858,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924820462,0.0,2.18924820462
 02/11  03:00:00,237.928987811,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913595894,0.0,2.18913595894
 02/11  04:00:00,277.729867147,1.53338108274,2.44194967842,0.0,24.9203635341,149.522181205,11.7607680805,9.57146935293,2.18929872756
 02/11  05:00:00,289.730156161,1.91672635342,3.29151221407,0.0,24.9203635341,149.522181205,21.8591095337,19.6699243818,2.18918515186
 02/11  06:00:00,501.520978983,18.1591729683,154.285783572,0.0,24.9203635341,149.522181205,113.863286189,111.671823554,2.19146263469
 02/11  07:00:00,712.401198113,28.456170323,213.751560156,0.0,49.8407270682,199.362908273,1399.04598666,1396.85533759,2.19064907259
 02/11  08:00:00,403.834829429,28.456170323,0.0,0.0,49.8407270682,199.362908273,2611.04207555,2606.67556386,4.36651168443
 02/11  09:00:00,652.742993862,28.456170323,0.0,0.0,249.203635341,249.203635341,1257.3564997,1250.80754875,6.54895095133
 02/11  10:00:00,614.87112716,28.456170323,0.0,0.0,249.203635341,249.203635341,771.966166477,765.405064874,6.56110160358
 02/11  11:00:00,565.113562186,28.456170323,0.0,0.0,249.203635341,249.203635341,607.200682698,600.642776163,6.55790653509
 02/11  12:00:00,564.586574717,28.456170323,0.0,0.0,249.203635341,249.203635341,489.799126413,481.050675629,8.74845078365
 02/11  13:00:00,564.218834381,28.456170323,0.0,0.0,249.203635341,249.203635341,392.443387035,383.703966978,8.73942005757
 02/11  14:00:00,564.023149226,28.456170323,0.0,0.0,249.203635341,249.203635341,328.962175519,322.404441515,6.55773400416
 02/11  15:00:00,314.7681815,28.456170323,0.0,0.0,74.7610906023,174.442544739,334.946622077,330.574159804,4.37246227285
 02/11  16:00:00,314.741329295,28.456170323,0.0,0.0,74.7610906023,174.442544739,353.806590729,347.261881112,6.54470961709
 02/11  17:00:00,363.654632139,28.456170323,0.0,0.0,74.7610906023,174.442544739,403.915583799,399.544780941,4.37080285778
 02/11  18:00:00,334.320417573,28.456170323,0.0,0.0,24.9203635341,149.522181205,647.77559119,645.585117756,2.19047343439
 02/11  19:00:00,347.929666526,0.0,0.0,0.0,24.9203635341,149.522181205,4.36137062288,0.0,4.36137062288
 02/11  20:00:00,353.010292339,1.15003581205,6.19141696501,0.0,24.9203635341,149.522181205,6.20004495748,4.00929889388,2.19074606359
 02/11  21:00:00,368.238106745,1.91672635342,8.47546416,0.0,24.9203635341,149.522181205,12.198411358,10.0079444334,2.19046692464
 02/11  22:00:00,425.339359295,9.09055921256,75.3524417546,0.0,24.9203635341,149.522181205,35.5031954995,31.1387600187,4.36443548084
 02/11  23:00:00,497.709237222,17.0310826131,144.876764206,0.0,24.9203635341,149.522181205,73.4094386817,71.2202073671,2.1892313146
 02/11  24:00:00,512.624869166,20.4263264073,179.054242601,0.0,24.9203635341,149.522181205,108.391676063,106.202568686,2.1891073769
 02/12  01:00:00,459.12128396,17.0310826131,143.593457755,0.0,24.9203635341,149.522181205,109.199812296,109.179812296,0.02
 02/12  02:00:00,496.462227995,20.4263264073,176.372124236,0.0,24.9203635341,149.522181205,161.642174732,159.45360144,2.18857329183
 02/12  03:00:00,454.794416091,17.0310826131,140.783086972,0.0,24.9203635341,149.522181205,171.837767501,169.64922114,2.18854636091
 02/12  04:00:00,489.980581677,20.4263264073,172.645154199,0.0,24.9203635341,149.522181205,249.292291761,247.103738701,2.18855306006
 02/12  05:00:00,459.642591582,17.7033019433,137.463642722,0.0,24.9203635341,149.522181205,241.413824657,241.393824657,0.02
 02/12  06:00:00,540.286626168,21.8454561044,182.38000097,0.0,24.9203635341,149.522181205,322.652160146,318.29064701,4.36151313629
 02/12  07:00:00,552.755765149,18.8983585302,150.676467695,0.0,24.9203635341,149.522181205,299.921226431,297.732655785,2.18857064597
 02/12  08:00:00,562.563678691,21.920147141,182.142455968,0.0,24.9203635341,149.522181205,310.801015267,310.781015267,0.02
 02/12  09:00:00,501.221544832,17.0310826131,142.500872292,0.0,24.9203635341,149.522181205,198.955943022,196.767365864,2.18857715788
 02/12  10:00:00,515.911585082,20.4263264073,178.126090365,0.0,24.9203635341,149.522181205,154.097380851,151.909150669,2.18823018139
 02/12  11:00:00,417.598589342,17.0310826131,142.500872292,0.0,24.9203635341,149.522181205,126.055763949,123.867218825,2.18854512389
 02/12  12:00:00,469.64859375,20.4263264073,178.126090365,0.0,24.9203635341,149.522181205,128.509639684,126.319638212,2.19000147179
 02/12  13:00:00,417.96607093,17.0310826131,131.786680444,0.0,24.9203635341,149.522181205,106.035455295,103.845458268,2.18999702698
 02/12  14:00:00,465.417799859,20.4263264073,168.344337191,0.0,24.9203635341,149.522181205,110.030086948,107.83786724,2.19221970715
 02/12  15:00:00,431.844221025,17.0310826131,138.467725256,0.0,24.9203635341,149.522181205,86.580406123,84.3905558339,2.18985028907
 02/12  16:00:00,470.314131441,20.4263264073,171.485791475,0.0,24.9203635341,149.522181205,103.495558562,101.306995765,2.18856279734
 02/12  17:00:00,484.05919078,17.0310826131,141.201341956,0.0,24.9203635341,149.522181205,121.432315728,119.243757541,2.18855818678
 02/12  18:00:00,566.738560813,20.4263264073,173.372486057,0.0,24.9203635341,149.522181205,169.140037032,166.951483564,2.18855346765
 02/12  19:00:00,570.105678278,17.0310826131,138.024730936,0.0,24.9203635341,149.522181205,160.244254957,158.055672418,2.18858253815
 02/12  20:00:00,580.949136277,20.4263264073,169.157730833,0.0,24.9203635341,149.522181205,198.481690254,198.461690254,0.02
 02/12  21:00:00,538.560362883,17.0310826131,133.784011631,0.0,24.9203635341,149.522181205,188.540621733,186.352077662,2.18854407109
 02/12  22:00:00,546.965632192,20.4263264073,163.214599889,0.0,24.9203635341,149.522181205,243.826028827,241.635256587,2.19077223976
 02/12  23:00:00,480.068897998,17.0310826131,128.854067705,0.0,24.9203635341,149.522181205,212.080492404,209.891935039,2.18855736472
 02/12  24:00:00,491.084799086,20.4263264073,157.954713177,0.0,24.9203635341,149.522181205,264.573016302,262.3844524,2.18856390172
 02/13  01:00:00,488.981901468,17.0310826131,124.833253557,0.0,24.9203635341,199.362908273,219.964687908,217.775399051,2.18928885778
 02/13  02:00:00,520.199199291,20.4263264073,150.310245634,0.0,24.9203635341,199.362908273,265.973425487,263.784142571,2.18928291556
 02/13  03:00:00,470.730052498,17.0310826131,117.518257486,0.0,24.9203635341,199.362908273,237.843225809,235.653948885,2.18927692427
 02/13  04:00:00,516.072020262,20.4263264073,150.549214213,0.0,24.9203635341,199.362908273,302.521009043,300.331738144,2.1892708988
 02/13  05:00:00,479.558101667,17.0310826131,117.082994253,0.0,24.9203635341,199.362908273,268.338144057,266.148879207,2.18926485
 02/13  06:00:00,570.507371234,20.4263264073,144.53832459,0.0,49.8407270682,199.362908273,329.460376098,327.269335203,2.1910408953
 02/13  07:00:00,710.11275922,28.456170323,213.751308437,0.0,49.8407270682,199.362908273,2695.10530737,2692.9146421,2.19066527364
 02/13  08:00:00,502.078900994,28.456170323,0.0,0.0,149.522181205,199.362908273,2175.29284802,2168.73501865,6.55782936559
 02/13  09:00:00,1049.34446796,28.456170323,0.0,0.0,448.566543614,448.566543614,1295.30902722,1282.14203865,13.1669885726
 02/13  10:00:00,1012.25749058,28.456170323,0.0,0.0,448.566543614,448.566543614,981.482577663,968.302554593,13.1800230694
 02/13  11:00:00,1055.94766222,28.456170323,56.9535994198,0.0,448.566543614,448.566543614,742.068470471,726.695454957,15.373015514
 02/13  12:00:00,1035.2147997,28.456170323,19.0962663093,0.0,448.566543614,448.566543614,586.612110595,568.9943606,17.6177499942
 02/13  13:00:00,975.298656063,28.456170323,11.3201935198,0.0,448.566543614,398.725816546,609.312394724,589.429823546,19.8825711789
 02/13  14:00:00,1040.20794548,28.456170323,23.0260782165,0.0,448.566543614,448.566543614,460.688686291,440.82569608,19.8629902114
 02/13  15:00:00,1055.98389045,28.456170323,34.8932016732,0.0,448.566543614,448.566543614,413.394172443,402.423566416,10.9706060278
 02/13  16:00:00,1092.52554523,28.456170323,60.7845314486,0.0,448.566543614,448.566543614,387.764296021,374.610660203,13.1536358185
 02/13  17:00:00,1173.07850529,28.456170323,78.9483238869,0.0,448.566543614,448.566543614,374.125647118,358.724671798,15.4009753197
 02/13  18:00:00,1067.05331019,28.456170323,71.9161468382,0.0,348.885089477,398.725816546,479.284298985,470.527916889,8.75638209629
 02/13  19:00:00,873.974682962,28.456170323,48.1502504003,0.0,249.203635341,299.044362409,660.796953394,652.055349332,8.74160406151
 02/13  20:00:00,805.651280769,28.456170323,20.3575865084,0.0,249.203635341,299.044362409,704.339774873,699.967342469,4.37243240489
 02/13  21:00:00,606.267247192,28.456170323,3.50860098295,0.0,149.522181205,249.203635341,892.872975374,886.320194045,6.55278132881
 02/13  22:00:00,552.669591014,28.456170323,0.0,0.0,149.522181205,249.203635341,1085.97251049,1081.61001793,4.36249255097
 02/13  23:00:00,349.356670016,0.0,0.0,0.0,49.8407270682,199.362908273,2.1890408674,0.0,2.1890408674
 02/13  24:00:00,299.991910853,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/14  01:00:00,309.738326783,1.15003581205,0.242746055043,0.0,24.9203635341,199.362908273,9.04968922561,6.86049212137,2.18919710425
 02/14  02:00:00,324.731275054,1.91672635342,0.789570691355,0.0,24.9203635341,199.362908273,16.1425301008,13.9532667193,2.18926338154
 02/14  03:00:00,317.610969874,1.53338108274,0.914337646731,0.0,24.9203635341,199.362908273,15.1930076188,13.0039615982,2.18904602059
 02/14  04:00:00,429.299499907,13.2524935482,75.1826465932,0.0,24.9203635341,199.362908273,88.5826366667,86.3935173506,2.18911931606
 02/14  05:00:00,525.255780855,16.6477373424,142.503585263,0.0,24.9203635341,199.362908273,125.128421791,122.939145133,2.18927665838
 02/14  06:00:00,619.487359823,20.809671678,179.016670092,0.0,49.8407270682,199.362908273,176.753094803,172.390764454,4.36233034976
 02/14  07:00:00,712.699341624,28.456170323,213.751308437,0.0,49.8407270682,199.362908273,1818.88730481,1816.6967818,2.19052300658
 02/14  08:00:00,501.338296935,28.456170323,0.0,0.0,149.522181205,199.362908273,1710.89139045,1704.33340724,6.55798321283
 02/14  09:00:00,1048.66978924,28.456170323,0.0,0.0,448.566543614,448.566543614,789.308172936,776.145960143,13.1622127927
 02/14  10:00:00,1140.45412998,28.456170323,69.329217725,0.0,448.566543614,448.566543614,426.066588931,412.892302406,13.1742865242
 02/14  11:00:00,1066.04248363,28.456170323,34.4003257148,0.0,448.566543614,448.566543614,339.838350158,326.656197601,13.1821525569
 02/14  12:00:00,1133.71232701,28.456170323,81.0892319309,0.0,448.566543614,448.566543614,296.88050345,279.263560854,17.6169425964
 02/14  13:00:00,1126.61727443,28.456170323,123.29552267,0.0,448.566543614,398.725816546,287.759618156,267.87815595,19.881462206
 02/14  14:00:00,1226.85027643,28.456170323,173.221788885,0.0,448.566543614,448.566543614,216.460487334,196.598344662,19.8621426714
 02/14  15:00:00,1261.46706972,28.456170323,207.454944154,0.0,448.566543614,448.566543614,202.723365646,189.56635184,13.1570138067
 02/14  16:00:00,1268.88589429,28.456170323,214.687773437,0.0,448.566543614,448.566543614,195.55514947,184.588525117,10.9666243526
 02/14  17:00:00,1322.60914316,28.456170323,219.325820038,0.0,448.566543614,448.566543614,215.477712633,200.077686246,15.4000263868
 02/14  18:00:00,1197.61310809,28.456170323,198.804004467,0.0,348.885089477,398.725816546,264.082709444,253.142239296,10.9404701482
 02/14  19:00:00,994.593560145,28.456170323,152.829650189,0.0,249.203635341,299.044362409,381.430812294,374.869488662,6.5613236327
 02/14  20:00:00,950.539568144,28.456170323,133.426651337,0.0,249.203635341,299.044362409,414.133327451,407.58470794,6.548619511
 02/14  21:00:00,800.035631583,28.456170323,132.349310872,0.0,149.522181205,249.203635341,538.526256155,531.974006477,6.55224967749
 02/14  22:00:00,774.17904428,28.456170323,130.956427269,0.0,149.522181205,249.203635341,563.975876562,561.784769959,2.19110660271
 02/14  23:00:00,349.356669045,0.0,0.0,0.0,49.8407270682,199.362908273,2.18923344448,0.0,2.18923344448
 02/14  24:00:00,299.991909916,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911633281,0.0,2.18911633281
 02/15  01:00:00,287.769711083,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926927976,0.0,2.18926927976
 02/15  02:00:00,287.769710986,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915063135,0.0,2.18915063135
 02/15  03:00:00,287.769711052,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903189109,0.0,2.18903189109
 02/15  04:00:00,287.769710877,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918593098,0.0,2.18918593098
 02/15  05:00:00,299.991908674,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906712842,0.0,2.18906712842
 02/15  06:00:00,349.358012715,0.0,0.0,0.0,49.8407270682,199.362908273,2.19142761692,0.0,2.19142761692
 02/15  07:00:00,777.92726165,28.456170323,265.218292792,0.0,49.8407270682,199.362908273,1011.32064561,1009.13013597,2.19050964233
 02/15  08:00:00,760.453590356,28.456170323,169.823883482,0.0,149.522181205,199.362908273,719.028214126,712.470936449,6.55727767732
 02/15  09:00:00,1255.47643803,28.456170323,116.540611822,0.0,448.566543614,448.566543614,366.360929592,353.195347195,13.1655823969
 02/15  10:00:00,1306.96189934,28.456170323,195.71409885,0.0,448.566543614,448.566543614,293.210979935,280.032544143,13.1784357912
 02/15  11:00:00,1310.07213535,28.456170323,245.800515712,0.0,448.566543614,448.566543614,242.59243507,227.219407886,15.3730271841
 02/15  12:00:00,1323.26995833,28.456170323,261.680257842,0.0,448.566543614,448.566543614,212.486347517,197.070932247,15.4154152696
 02/15  13:00:00,1285.19705454,28.456170323,274.798814444,0.0,448.566543614,398.725816546,211.861872092,189.772331913,22.089540179
 02/15  14:00:00,1400.89161259,28.456170323,340.329625655,0.0,448.566543614,448.566543614,144.083048919,126.426114228,17.6569346907
 02/15  15:00:00,1423.66306324,28.456170323,363.4115905,0.0,448.566543614,448.566543614,128.654990521,115.494364582,13.1606259399
 02/15  16:00:00,1432.88341428,28.456170323,373.199500251,0.0,448.566543614,448.566543614,116.639964938,105.676951082,10.9630138568
 02/15  17:00:00,1481.85198133,28.456170323,373.727062823,0.0,448.566543614,448.566543614,140.804933858,123.20545027,17.5994835883
 02/15  18:00:00,1372.03224621,28.456170323,368.761678264,0.0,348.885089477,398.725816546,191.09360023,182.337856492,8.75574373799
 02/15  19:00:00,1210.6572368,28.456170323,364.401674735,0.0,249.203635341,299.044362409,260.617829299,254.056950613,6.56087868548
 02/15  20:00:00,1182.96460742,28.456170323,361.162273114,0.0,249.203635341,299.044362409,272.869467114,266.320712831,6.54875428314
 02/15  21:00:00,1031.87216354,28.456170323,359.514882842,0.0,149.522181205,249.203635341,326.752467004,320.198593966,6.55387303784
 02/15  22:00:00,1005.60664518,28.456170323,357.544254982,0.0,149.522181205,249.203635341,361.478482258,359.287253428,2.19122882995
 02/15  23:00:00,349.356667859,0.0,0.0,0.0,49.8407270682,199.362908273,2.18922717431,0.0,2.18922717431
 02/15  24:00:00,299.991908747,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910745673,0.0,2.18910745673
 02/16  01:00:00,287.769709918,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925874049,0.0,2.18925874049
 02/16  02:00:00,287.769709906,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913827152,0.0,2.18913827152
 02/16  03:00:00,287.769710022,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928991575,0.0,2.18928991575
 02/16  04:00:00,287.769709923,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891693558,0.0,2.1891693558
 02/16  05:00:00,299.991907794,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904871588,0.0,2.18904871588
 02/16  06:00:00,349.358010588,0.0,0.0,0.0,49.8407270682,199.362908273,2.19111888843,0.0,2.19111888843
 02/16  07:00:00,870.998930841,28.456170323,353.79562298,0.0,49.8407270682,199.362908273,576.853881942,574.663216673,2.19066526958
 02/16  08:00:00,926.590591182,28.456170323,331.343294972,0.0,149.522181205,199.362908273,491.09866601,482.362868722,8.73579728801
 02/16  09:00:00,1480.09099862,28.456170323,336.366313996,0.0,448.566543614,448.566543614,220.326916185,209.355698348,10.9712178372
 02/16  10:00:00,1463.6384984,28.456170323,356.546987103,0.0,448.566543614,448.566543614,175.529278793,160.161761175,15.3675176174
 02/16  11:00:00,1420.93955654,28.456170323,362.646426966,0.0,448.566543614,448.566543614,136.894526882,123.716543115,13.1779837677
 02/16  12:00:00,1427.72737631,28.456170323,368.717692116,0.0,448.566543614,448.566543614,108.958769398,91.3423454561,17.6164239415
 02/16  13:00:00,1382.46970777,28.456170323,372.687103643,0.0,448.566543614,398.725816546,112.949311476,93.0663828072,19.8829286689
 02/16  14:00:00,1439.67706977,28.456170323,379.882378562,0.0,448.566543614,448.566543614,78.8694431999,59.0065931016,19.8628500984
 02/16  15:00:00,1449.26414933,28.456170323,388.335941532,0.0,448.566543614,448.566543614,56.6874260978,45.7185339163,10.9688921815
 02/16  16:00:00,1456.82270051,28.456170323,395.05784923,0.0,448.566543614,448.566543614,36.6145811793,23.4611770563,13.153404123
 02/16  17:00:00,1505.36483763,28.456170323,394.113094268,0.0,448.566543614,448.566543614,44.504036659,29.1038304486,15.4002062104
 02/16  18:00:00,1395.41434586,28.456170323,388.32183481,0.0,348.885089477,398.725816546,87.8994626688,79.1434695626,8.75599310623
 02/16  19:00:00,1234.01050946,28.456170323,384.338938034,0.0,249.203635341,299.044362409,160.731810634,151.990637797,8.74117283648
 02/16  20:00:00,1203.71955901,28.456170323,379.703901475,0.0,249.203635341,299.044362409,178.468741955,174.096531606,4.37221034891
 02/16  21:00:00,1048.28557815,28.456170323,374.797582535,0.0,149.522181205,249.203635341,229.620093042,223.067705992,6.55238704988
 02/16  22:00:00,1018.22137507,28.456170323,370.159369754,0.0,149.522181205,249.203635341,244.109239631,239.746991959,4.36224767255
 02/16  23:00:00,349.356666803,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 02/16  24:00:00,299.991907634,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919080228,0.0,2.18919080228
 02/17  01:00:00,287.76970875,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906813105,0.0,2.18906813105
 02/17  02:00:00,287.769708768,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921783508,0.0,2.18921783508
 02/17  03:00:00,287.769708806,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909539765,0.0,2.18909539765
 02/17  04:00:00,287.769708854,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924487055,0.0,2.18924487055
 02/17  05:00:00,299.991906632,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912235199,0.0,2.18912235199
 02/17  06:00:00,349.358009395,0.0,0.0,0.0,49.8407270682,199.362908273,2.19146030367,0.0,2.19146030367
 02/17  07:00:00,884.285567599,28.456170323,366.981046256,0.0,49.8407270682,199.362908273,365.456964809,361.095538628,4.36142618168
 02/17  08:00:00,959.591165545,28.456170323,364.30556101,0.0,149.522181205,199.362908273,323.747524567,317.190221144,6.55730342218
 02/17  09:00:00,1508.13558163,28.456170323,364.25114148,0.0,448.566543614,448.566543614,156.347219105,143.186189079,13.1610300257
 02/17  10:00:00,1483.65422686,28.456170323,374.078269312,0.0,448.566543614,448.566543614,71.4889579871,58.3139297036,13.1750282835
 02/17  11:00:00,1452.42724563,28.456170323,389.787802657,0.0,448.566543614,448.566543614,53.6457249522,40.4659890758,13.1797358764
 02/17  12:00:00,1458.16096813,28.7828432852,393.953473214,0.0,448.566543614,448.566543614,46.8411515593,29.2245672867,17.6165842726
 02/17  13:00:00,1412.53658033,28.456170323,398.266695451,0.0,448.566543614,398.725816546,62.8835996645,43.0019075822,19.8816920823
 02/17  14:00:00,1465.28107913,28.4923450176,401.381759195,0.0,448.566543614,448.566543614,31.9073622204,12.0458562243,19.8615059962
 02/17  15:00:00,1469.67585205,28.8447005141,404.504500902,0.0,448.566543614,448.566543614,11.4126911314,0.446123486671,10.9665676447
 02/17  16:00:00,1470.47634949,28.459003053,405.128693801,0.0,448.566543614,448.566543614,14.6005289765,1.44594875895,13.1545802176
 02/17  17:00:00,1518.62165175,28.456170323,404.183080216,0.0,448.566543614,448.566543614,19.7028075876,4.3035785179,15.3992290697
 02/17  18:00:00,1411.25462458,28.456170323,401.220775399,0.0,348.885089477,398.725816546,30.4480369172,21.6926292976,8.75540761961
 02/17  19:00:00,1242.96059054,28.456170323,391.270955764,0.0,249.203635341,299.044362409,100.818731044,92.0768662075,8.74186483607
 02/17  20:00:00,1198.31866719,28.456170323,373.023714489,0.0,249.203635341,299.044362409,136.931405714,132.558858013,4.37254770071
 02/17  21:00:00,1029.95610919,28.456170323,355.876717726,0.0,149.522181205,249.203635341,195.0098699,188.457001782,6.55286811824
 02/17  22:00:00,982.18971144,28.456170323,333.761808452,0.0,149.522181205,249.203635341,225.964997919,221.602426357,4.36257156129
 02/17  23:00:00,349.356665663,0.0,0.0,0.0,49.8407270682,199.362908273,2.18907941863,0.0,2.18907941863
 02/17  24:00:00,299.991906532,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/18  01:00:00,237.928980391,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922673,0.0,2.18922673
 02/18  02:00:00,237.928980431,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910238346,0.0,2.18910238346
 02/18  03:00:00,237.928980515,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924955821,0.0,2.18924955821
 02/18  04:00:00,237.928980504,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912508358,0.0,2.18912508358
 02/18  05:00:00,250.151178413,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927207486,0.0,2.18927207486
 02/18  06:00:00,274.596916938,0.0,0.0,0.0,24.9203635341,149.522181205,4.36227908694,0.0,4.36227908694
 02/18  07:00:00,862.852750196,28.456170323,343.328506649,0.0,49.8407270682,199.362908273,416.685591339,414.495103149,2.19048819002
 02/18  08:00:00,823.008788074,28.456170323,326.106406848,0.0,49.8407270682,199.362908273,372.984045355,368.617181407,4.36686394825
 02/18  09:00:00,1078.81642725,28.456170323,332.61027859,0.0,249.203635341,249.203635341,260.038231186,255.666085392,4.3721457943
 02/18  10:00:00,1070.47380896,28.456170323,361.266726331,0.0,249.203635341,249.203635341,203.500066357,194.758704027,8.74136233036
 02/18  11:00:00,1046.36389513,28.456170323,384.822745711,0.0,249.203635341,249.203635341,124.069184493,117.511821242,6.55736325061
 02/18  12:00:00,1071.75753777,28.4602919774,408.058783502,0.0,249.203635341,249.203635341,100.162441381,91.4153877056,8.74705367591
 02/18  13:00:00,1081.16780725,29.1588649611,415.928192817,0.0,249.203635341,249.203635341,91.4839482132,84.9249312348,6.55901697846
 02/18  14:00:00,1095.56198142,30.0588623594,428.675402807,0.0,249.203635341,249.203635341,63.4997362377,56.9433512446,6.5563849931
 02/18  15:00:00,848.536346203,28.456170323,432.72433276,0.0,74.7610906023,174.442544739,94.1331837604,87.5841816495,6.54900211091
 02/18  16:00:00,844.651767618,28.456170323,429.837391754,0.0,74.7610906023,174.442544739,110.08625376,105.717082108,4.36917165147
 02/18  17:00:00,890.240155085,28.456170323,426.941336189,0.0,74.7610906023,174.442544739,113.302208361,108.931271001,4.37093735988
 02/18  18:00:00,857.019160562,28.456170323,423.641308294,0.0,24.9203635341,149.522181205,226.297658222,221.936493234,4.36116498762
 02/18  19:00:00,347.929655812,0.0,0.0,0.0,24.9203635341,149.522181205,2.19069705749,0.0,2.19069705749
 02/18  20:00:00,323.485259972,0.0,0.0,0.0,24.9203635341,149.522181205,2.19040653435,0.0,2.19040653435
 02/18  21:00:00,323.485260269,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904831879,0.0,2.1904831879
 02/18  22:00:00,299.041759913,0.0,0.0,0.0,24.9203635341,149.522181205,4.36410533529,0.0,4.36410533529
