Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/18  23:00:00,274.595573872,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918008841,0.0,2.18918008841
 02/18  24:00:00,250.151178322,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905541557,0.0,2.18905541557
 02/19  01:00:00,237.928531808,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851100985,0.0,2.18851100985
 02/19  02:00:00,237.928531393,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/19  03:00:00,237.928531896,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854912043,0.0,2.18854912043
 02/19  04:00:00,237.928532158,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836348992,0.0,2.18836348992
 02/19  05:00:00,250.15072977,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840166104,0.0,2.18840166104
 02/19  06:00:00,274.596467173,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010396977,0.0,2.19010396977
 02/19  07:00:00,314.940249844,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843164281,0.0,2.18843164281
 02/19  08:00:00,296.666311642,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/19  09:00:00,296.666311875,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884702005,0.0,2.1884702005
 02/19  10:00:00,259.999718887,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850746149,0.0,2.18850746149
 02/19  11:00:00,211.110927715,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854522076,0.0,2.18854522076
 02/19  12:00:00,211.111822066,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995858094,0.0,2.18995858094
 02/19  13:00:00,211.111821933,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979639254,0.0,2.18979639254
 02/19  14:00:00,211.113164264,0.0,0.0,0.0,24.9203635341,149.522181205,3.43393667629,0.0,3.43393667629
 02/19  15:00:00,211.111822517,0.0,0.0,0.0,24.9203635341,149.522181205,3.11868115652,0.0,3.11868115652
 02/19  16:00:00,485.188383976,9.93707336844,201.783273683,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/19  17:00:00,595.826321399,10.8390057253,240.985742094,0.0,24.9203635341,149.522181205,2.1885283898,0.0,2.1885283898
 02/19  18:00:00,333.684415553,0.373455183436,14.6556721275,0.0,24.9203635341,149.522181205,2.18845419813,0.0,2.18845419813
 02/19  19:00:00,347.928312251,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837961058,0.0,2.18837961058
 02/19  20:00:00,323.48391612,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/19  21:00:00,323.483916416,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841755696,0.0,2.18841755696
 02/19  22:00:00,299.040863091,0.0,0.0,0.0,24.9203635341,149.522181205,2.19054108843,0.0,2.19054108843
 02/19  23:00:00,274.595125272,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884477103,0.0,2.1884477103
 02/19  24:00:00,250.150730052,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848557903,0.0,2.18848557903
 02/20  01:00:00,237.928531155,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852071722,0.0,2.18852071722
 02/20  02:00:00,237.928530659,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833316272,0.0,2.18833316272
 02/20  03:00:00,237.9285306,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/20  04:00:00,237.928531069,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836918821,0.0,2.18836918821
 02/20  05:00:00,250.150728931,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840505414,0.0,2.18840505414
 02/20  06:00:00,274.596465157,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058347227,0.0,2.19058347227
 02/20  07:00:00,314.940249036,0.0,0.0,0.0,24.9203635341,149.522181205,2.188430271,0.0,2.188430271
 02/20  08:00:00,296.666310965,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846587225,0.0,2.18846587225
 02/20  09:00:00,296.666310624,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/20  10:00:00,259.999717703,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850139776,0.0,2.18850139776
 02/20  11:00:00,211.110926755,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853741186,0.0,2.18853741186
 02/20  12:00:00,448.484094252,9.43326149311,178.98916724,0.0,24.9203635341,149.522181205,2.18998065948,0.0,2.18998065948
 02/20  13:00:00,667.820214928,19.3893082535,358.224033834,0.0,24.9203635341,149.522181205,2.18968697379,0.0,2.18968697379
 02/20  14:00:00,667.534793605,18.4841089822,343.156971581,0.0,24.9203635341,149.522181205,4.36421461352,0.0,4.36421461352
 02/20  15:00:00,742.605041429,22.3388800873,411.098662002,0.0,24.9203635341,149.522181205,2.18998000757,0.0,2.18998000757
 02/20  16:00:00,641.904002736,17.509884047,332.545068661,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/20  17:00:00,558.107534212,12.232059635,235.747898732,0.0,24.9203635341,149.522181205,2.18850513951,0.0,2.18850513951
 02/20  18:00:00,296.666311329,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853967821,0.0,2.18853967821
 02/20  19:00:00,347.928311343,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835174277,0.0,2.18835174277
 02/20  20:00:00,323.483915269,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838739273,0.0,2.18838739273
 02/20  21:00:00,323.483915101,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/20  22:00:00,299.040861495,0.0,0.0,0.0,24.9203635341,149.522181205,4.3607979717,0.0,4.3607979717
 02/20  23:00:00,274.595123948,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/20  24:00:00,250.150728819,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844669262,0.0,2.18844669262
 02/21  01:00:00,287.769703787,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907131208,0.0,2.18907131208
 02/21  02:00:00,287.769703776,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921098164,0.0,2.18921098164
 02/21  03:00:00,287.769703731,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908001429,0.0,2.18908001429
 02/21  04:00:00,287.769703716,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921949079,0.0,2.18921949079
 02/21  05:00:00,299.99190143,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908842642,0.0,2.18908842642
 02/21  06:00:00,349.358000438,0.0,0.0,0.0,49.8407270682,199.362908273,2.19127344016,0.0,2.19127344016
 02/21  07:00:00,980.080531553,28.456170323,455.998427184,0.0,49.8407270682,199.362908273,182.778346606,180.587765265,2.19058134054
 02/21  08:00:00,1033.62012317,28.456170323,432.54325406,0.0,149.522181205,199.362908273,182.224956355,173.488716431,8.73623992418
 02/21  09:00:00,1583.42193066,28.456170323,433.204731633,0.0,448.566543614,448.566543614,62.543018382,51.5686222858,10.9743960961
 02/21  10:00:00,1587.44292954,28.456170323,470.384431277,0.0,448.566543614,448.566543614,30.6313297607,17.453619688,13.1777100727
 02/21  11:00:00,1576.41922867,28.540280003,507.307602622,0.0,448.566543614,448.566543614,20.0381979976,4.66673968126,15.3714583163
 02/21  12:00:00,1586.67639547,29.3076720911,516.796478119,0.0,448.566543614,448.566543614,16.4581830533,1.04544126058,15.4127417927
 02/21  13:00:00,1533.34875615,29.7603911564,512.852589899,0.0,448.566543614,398.725816546,21.0899138371,0.750583826884,20.3393300102
 02/21  14:00:00,1584.86438638,30.1584239834,514.131359922,0.0,448.566543614,448.566543614,19.4035132982,0.0,19.4035132982
 02/21  15:00:00,1587.06093118,29.6330388816,516.862224954,0.0,448.566543614,448.566543614,13.1565697597,0.0,13.1565697597
 02/21  16:00:00,1588.19280616,29.4143107987,518.213268646,0.0,448.566543614,448.566543614,10.9641709802,0.0,10.9641709802
 02/21  17:00:00,1635.24915203,29.3006559329,516.489569483,0.0,448.566543614,448.566543614,15.3991671762,0.0,15.3991671762
 02/21  18:00:00,1512.20098058,28.4747146385,507.130296539,0.0,348.885089477,398.725816546,11.8465808101,0.907058533283,10.9395222768
 02/21  19:00:00,1351.22434179,28.456170323,494.256481056,0.0,249.203635341,299.044362409,33.0502383421,26.488935667,6.56130267511
 02/21  20:00:00,1315.3339915,28.456170323,483.173739668,0.0,249.203635341,299.044362409,50.7959676572,44.2476795938,6.54828806341
 02/21  21:00:00,1157.57881943,28.456170323,475.738949358,0.0,149.522181205,249.203635341,71.1126728585,66.7369056396,4.37576721884
 02/21  22:00:00,1129.71110727,28.456170323,473.244524239,0.0,149.522181205,249.203635341,79.3123478019,74.949973288,4.36237451394
 02/21  23:00:00,349.356660372,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912178474,0.0,2.18912178474
 02/21  24:00:00,299.991901344,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926094098,0.0,2.18926094098
 02/22  01:00:00,287.76970194,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912569574,0.0,2.18912569574
 02/22  02:00:00,287.76970199,0.0,0.0,0.0,24.9203635341,199.362908273,0.0344593336595,0.0,0.0344593336595
 02/22  03:00:00,287.769701982,0.0,0.0,0.0,24.9203635341,199.362908273,2.17478939875,0.0,2.17478939875
 02/22  04:00:00,287.769701987,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912908027,0.0,2.18912908027
 02/22  05:00:00,299.991899968,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899563962,0.0,2.18899563962
 02/22  06:00:00,349.357999257,0.0,0.0,0.0,49.8407270682,199.362908273,4.36234245891,0.0,4.36234245891
 02/22  07:00:00,945.093471952,29.1922586522,420.566778913,0.0,49.8407270682,199.362908273,204.757870242,202.567520405,2.19034983726
 02/22  08:00:00,958.537249744,28.456170323,360.500325848,0.0,149.522181205,199.362908273,172.294432314,165.738167175,6.55626513888
 02/22  09:00:00,1482.24441511,28.456170323,332.499604883,0.0,448.566543614,448.566543614,63.1385640015,49.9768754014,13.1616886001
 02/22  10:00:00,1444.27235377,28.5521767787,327.842248959,0.0,448.566543614,448.566543614,51.8181212014,38.645691934,13.1724292673
 02/22  11:00:00,1399.29178385,29.529922325,329.170674233,0.0,448.566543614,448.566543614,44.8846842097,31.7052309609,13.1794532488
 02/22  12:00:00,1404.31126024,30.9434795792,332.777842703,0.0,448.566543614,448.566543614,42.7600927633,25.1478230566,17.6122697067
 02/22  13:00:00,1352.88558828,31.5112812809,332.121367392,0.0,448.566543614,398.725816546,47.2797228111,27.3980615304,19.8816612807
 02/22  14:00:00,1388.75387066,32.2657438971,324.741152018,0.0,448.566543614,448.566543614,24.0414338556,4.18103697209,19.8603968835
 02/22  15:00:00,1390.33800683,31.8382865796,326.377831801,0.0,448.566543614,448.566543614,10.9676427493,0.0,10.9676427493
 02/22  16:00:00,1393.23949817,31.6770840382,329.090257248,0.0,448.566543614,448.566543614,13.1514551906,0.0,13.1514551906
 02/22  17:00:00,1443.0490836,31.4848248517,330.051177516,0.0,448.566543614,448.566543614,15.3966827954,0.0,15.3966827954
 02/22  18:00:00,1315.35913042,28.9377414083,318.127211113,0.0,348.885089477,398.725816546,10.5418506417,1.78644980613,8.75540083557
 02/22  19:00:00,1148.9479342,28.456170323,301.271650001,0.0,249.203635341,299.044362409,41.3898915647,34.828582653,6.56130891173
 02/22  20:00:00,1113.73731894,28.456170323,291.322956477,0.0,249.203635341,299.044362409,84.6700908632,78.1217289705,6.54836189265
 02/22  21:00:00,953.214160082,28.456170323,280.939430092,0.0,149.522181205,249.203635341,144.855047717,138.301778954,6.55326876286
 02/22  22:00:00,918.323656802,28.456170323,271.043498605,0.0,149.522181205,249.203635341,171.615325091,169.4242609,2.19106419077
 02/22  23:00:00,349.356659127,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892021224,0.0,2.1892021224
 02/22  24:00:00,299.991900017,0.0,0.0,0.0,24.9203635341,199.362908273,2.189202736,0.0,2.189202736
 02/23  01:00:00,287.769700749,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906602314,0.0,2.18906602314
 02/23  02:00:00,287.769700781,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892000935,0.0,2.1892000935
 02/23  03:00:00,287.769700764,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906435027,0.0,2.18906435027
 02/23  04:00:00,287.769700754,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919825511,0.0,2.18919825511
 02/23  05:00:00,299.991898498,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906240932,0.0,2.18906240932
 02/23  06:00:00,349.357995759,0.0,0.0,0.0,49.8407270682,199.362908273,2.19123461815,0.0,2.19123461815
 02/23  07:00:00,802.775949325,29.3852553118,285.171140407,0.0,49.8407270682,199.362908273,373.982198411,371.791658849,2.19053956186
 02/23  08:00:00,888.2826823,28.456170323,293.88121264,0.0,149.522181205,199.362908273,233.740793445,225.785735652,7.95505779275
 02/23  09:00:00,1446.5883842,28.456170323,303.160941968,0.0,448.566543614,448.566543614,102.802119153,91.0435186136,11.7586005396
 02/23  10:00:00,1420.89689022,28.6202702706,312.743197477,0.0,448.566543614,448.566543614,68.2486923724,55.0721593899,13.1765329825
 02/23  11:00:00,1386.78142938,30.1435703039,324.982897117,0.0,448.566543614,448.566543614,49.5013013368,34.1294605388,15.3718407979
 02/23  12:00:00,1405.46618407,31.699842781,341.362924103,0.0,448.566543614,448.566543614,38.7444246324,23.3314934634,15.4129311691
 02/23  13:00:00,1369.98610928,32.4545147223,354.549616317,0.0,448.566543614,398.725816546,40.8355445137,20.9569534118,19.8785911019
 02/23  14:00:00,1432.64921056,33.5020258038,365.941867064,0.0,448.566543614,448.566543614,20.5659290205,0.708316764063,19.8576122564
 02/23  15:00:00,1444.76169839,34.1606261699,376.817237224,0.0,448.566543614,448.566543614,13.1541485085,0.0,13.1541485085
 02/23  16:00:00,1453.63964855,34.9186687919,384.58063153,0.0,448.566543614,448.566543614,10.9651829934,0.0,10.9651829934
 02/23  17:00:00,1501.96158351,34.7608097546,384.17431352,0.0,448.566543614,448.566543614,15.3981715983,0.0,15.3981715983
 02/23  18:00:00,1367.97744728,30.0617984114,368.234061705,0.0,348.885089477,398.725816546,8.75558457206,0.0,8.75558457206
 02/23  19:00:00,1201.71673663,28.4695873129,353.147080391,0.0,249.203635341,299.044362409,15.8530828386,7.11155214849,8.74153069008
 02/23  20:00:00,1175.33892611,28.456170323,352.291078358,0.0,249.203635341,299.044362409,40.139727994,35.767497774,4.37223021999
 02/23  21:00:00,1031.40596171,28.456170323,348.356128938,0.0,149.522181205,249.203635341,101.273797764,94.7215625453,6.55223521876
 02/23  22:00:00,998.091382358,28.456170323,339.466899907,0.0,149.522181205,249.203635341,130.437362131,126.075169175,4.36219295651
 02/23  23:00:00,349.356657631,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 02/23  24:00:00,299.991898471,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915915393,0.0,2.18915915393
 02/24  01:00:00,287.769699223,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902061724,0.0,2.18902061724
 02/24  02:00:00,287.769699222,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915193157,0.0,2.18915193157
 02/24  03:00:00,287.769699314,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901369859,0.0,2.18901369859
 02/24  04:00:00,287.769699277,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891448248,0.0,2.1891448248
 02/24  05:00:00,299.991897155,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900646423,0.0,2.18900646423
 02/24  06:00:00,349.357993727,0.0,0.0,0.0,49.8407270682,199.362908273,2.19130103073,0.0,2.19130103073
 02/24  07:00:00,819.63030846,29.7768994473,301.679327902,0.0,49.8407270682,199.362908273,361.442120336,357.081295793,4.36082454285
 02/24  08:00:00,829.785173606,28.456170323,223.310687124,0.0,149.522181205,199.362908273,211.326293183,204.76993929,6.55635389267
 02/24  09:00:00,1455.01289571,28.456170323,300.385934122,0.0,448.566543614,448.566543614,77.39210267,66.4202657642,10.9718369058
 02/24  10:00:00,1458.12343583,28.9528736673,339.689842898,0.0,448.566543614,448.566543614,48.3808176361,33.0158187679,15.3649988683
 02/24  11:00:00,1432.16925161,30.4628246411,361.122512939,0.0,448.566543614,448.566543614,34.8165801685,21.6417773918,13.1748027767
 02/24  12:00:00,1449.89762239,32.0079944088,377.311699186,0.0,448.566543614,448.566543614,24.1649235543,8.75155619348,15.4133673609
 02/24  13:00:00,1418.79233573,33.1182537688,394.935480356,0.0,448.566543614,398.725816546,26.7117183408,4.62801636662,22.0837019741
 02/24  14:00:00,1482.34654804,34.6884387383,411.502041458,0.0,448.566543614,448.566543614,17.6757661093,0.0209529961306,17.6548131132
 02/24  15:00:00,1504.72750013,34.8190026281,429.342860408,0.0,448.566543614,448.566543614,13.1560047996,0.0,13.1560047996
 02/24  16:00:00,1515.07619486,33.907567665,440.603429934,0.0,448.566543614,448.566543614,10.9634650343,0.0,10.9634650343
 02/24  17:00:00,1556.81809862,32.1438915376,436.489472828,0.0,448.566543614,448.566543614,15.397065914,0.0,15.397065914
 02/24  18:00:00,1412.90744436,28.8501380065,411.776102729,0.0,348.885089477,398.725816546,8.75473316775,0.0,8.75473316775
 02/24  19:00:00,1248.75028178,28.456170323,395.971241347,0.0,249.203635341,299.044362409,21.3640747674,12.6228010186,8.74127374874
 02/24  20:00:00,1217.94660715,28.456170323,389.990819196,0.0,249.203635341,299.044362409,40.1845178149,35.8125166092,4.37200120569
 02/24  21:00:00,1059.54913374,28.456170323,381.70117883,0.0,149.522181205,249.203635341,91.0620327664,84.5090504558,6.55298231059
 02/24  22:00:00,1021.62875261,28.456170323,369.848580892,0.0,149.522181205,249.203635341,121.663011673,117.300729423,4.36228225046
 02/24  23:00:00,349.356656005,0.0,0.0,0.0,49.8407270682,199.362908273,2.18913839878,0.0,2.18913839878
 02/24  24:00:00,299.991896873,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899990076,0.0,2.18899990076
 02/25  01:00:00,237.928970384,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/25  02:00:00,237.928970378,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912594936,0.0,2.18912594936
 02/25  03:00:00,237.928970545,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898512553,0.0,2.18898512553
 02/25  04:00:00,237.92897052,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911329164,0.0,2.18911329164
 02/25  05:00:00,250.151168468,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924106334,0.0,2.18924106334
 02/25  06:00:00,274.596901022,0.0,0.0,0.0,24.9203635341,149.522181205,4.36211866407,0.0,4.36211866407
 02/25  07:00:00,861.858934646,29.4218030471,348.447152669,0.0,49.8407270682,199.362908273,274.804071261,272.613683372,2.19038788911
 02/25  08:00:00,839.12917664,28.456170323,340.810024004,0.0,49.8407270682,199.362908273,252.338059485,247.971521621,4.366537864
 02/25  09:00:00,1102.31776986,28.456170323,354.320122125,0.0,249.203635341,249.203635341,163.361620633,158.989198621,4.37242201198
 02/25  10:00:00,1099.82882688,28.456170323,387.777820925,0.0,249.203635341,249.203635341,104.537120784,95.796098483,8.74102230129
 02/25  11:00:00,1095.0029427,28.456170323,428.581095162,0.0,249.203635341,249.203635341,69.3644643666,62.8082974334,6.55616693325
 02/25  12:00:00,1109.83694751,28.456170323,442.859887828,0.0,249.203635341,249.203635341,62.2300998353,53.4839137317,8.74618610353
 02/25  13:00:00,1101.32192805,28.456170323,434.742590894,0.0,249.203635341,249.203635341,44.735985673,38.1776199072,6.55836576578
 02/25  14:00:00,1092.83588856,28.456170323,426.399806782,0.0,249.203635341,249.203635341,49.957985524,43.4005652693,6.55742025472
 02/25  15:00:00,837.073519811,28.456170323,420.43246959,0.0,74.7610906023,174.442544739,87.1762978625,82.8040982996,4.37219956287
 02/25  16:00:00,831.672995288,28.456170323,416.067747267,0.0,74.7610906023,174.442544739,84.4882729059,77.9441289161,6.54414398974
 02/25  17:00:00,881.245922372,28.456170323,417.16314425,0.0,74.7610906023,174.442544739,106.680923215,102.309991226,4.37093198871
 02/25  18:00:00,841.485059584,28.456170323,415.833189231,0.0,24.9203635341,149.522181205,127.012049646,124.821446173,2.19060347287
 02/25  19:00:00,347.929642272,0.0,0.0,0.0,24.9203635341,149.522181205,4.36101702744,0.0,4.36101702744
 02/25  20:00:00,323.48524648,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041232597,0.0,2.19041232597
 02/25  21:00:00,323.48524593,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046968511,0.0,2.19046968511
 02/25  22:00:00,299.041742147,0.0,0.0,0.0,24.9203635341,149.522181205,4.36344778756,0.0,4.36344778756
 02/25  23:00:00,274.595563888,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/25  24:00:00,250.151168243,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892088575,0.0,2.1892088575
 02/26  01:00:00,237.928523653,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835089948,0.0,2.18835089948
 02/26  02:00:00,237.928523978,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837132044,0.0,2.18837132044
 02/26  03:00:00,237.928523817,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883915382,0.0,2.1883915382
 02/26  04:00:00,237.928523269,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/26  05:00:00,250.150721314,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841160173,0.0,2.18841160173
 02/26  06:00:00,274.596453047,0.0,0.0,0.0,24.9203635341,149.522181205,2.19049238279,0.0,2.19049238279
 02/26  07:00:00,306.396574905,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840473471,0.0,2.18840473471
 02/26  08:00:00,296.666304285,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842524825,0.0,2.18842524825
 02/26  09:00:00,296.666304135,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884444963,0.0,2.1884444963
 02/26  10:00:00,259.999710178,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/26  11:00:00,211.110919092,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846486832,0.0,2.18846486832
 02/26  12:00:00,211.111809816,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978345052,0.0,2.18978345052
 02/26  13:00:00,211.111809951,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991956299,0.0,2.18991956299
 02/26  14:00:00,211.11314572,0.0,0.0,0.0,24.9203635341,149.522181205,4.36383265805,0.0,4.36383265805
 02/26  15:00:00,211.111809658,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990595625,0.0,2.18990595625
 02/26  16:00:00,211.110919451,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833299717,0.0,2.18833299717
 02/26  17:00:00,259.999710228,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884640861,0.0,2.1884640861
 02/26  18:00:00,296.666303439,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/26  19:00:00,347.928303985,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837251154,0.0,2.18837251154
 02/26  20:00:00,323.483908511,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839224743,0.0,2.18839224743
 02/26  21:00:00,323.48390812,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884119594,0.0,2.1884119594
 02/26  22:00:00,299.040848343,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046863546,0.0,2.19046863546
 02/26  23:00:00,274.595116814,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840398546,0.0,2.18840398546
 02/26  24:00:00,250.150720951,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/27  01:00:00,287.769694181,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918055974,0.0,2.18918055974
 02/27  02:00:00,287.769694256,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903444014,0.0,2.18903444014
 02/27  03:00:00,287.769694316,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915618285,0.0,2.18915618285
 02/27  04:00:00,287.769694377,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900987862,0.0,2.18900987862
 02/27  05:00:00,299.991892151,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913153435,0.0,2.18913153435
 02/27  06:00:00,349.35798561,0.0,0.0,0.0,49.8407270682,199.362908273,2.19113579446,0.0,2.19113579446
 02/27  07:00:00,893.261379729,28.6938022715,381.155577069,0.0,49.8407270682,199.362908273,393.693749392,389.332809882,4.36093950986
 02/27  08:00:00,968.614382595,28.456170323,371.83978615,0.0,149.522181205,199.362908273,323.72436802,317.168765813,6.55560220716
 02/27  09:00:00,1531.6126609,28.456170323,384.743442207,0.0,448.566543614,448.566543614,129.700915886,118.72991904,10.970996846
 02/27  10:00:00,1516.82159526,28.456170323,403.192575878,0.0,448.566543614,448.566543614,78.9020776794,65.7256235202,13.1764541592
 02/27  11:00:00,1505.12729879,28.628013704,437.344051302,0.0,448.566543614,448.566543614,42.5160173322,27.1439069035,15.3721104288
 02/27  12:00:00,1545.27261023,30.4925115787,474.29744848,0.0,448.566543614,448.566543614,27.3972636796,11.9847649308,15.4124987487
 02/27  13:00:00,1502.32030434,30.9305431833,480.933914581,0.0,448.566543614,398.725816546,32.4435424278,12.5684967873,19.8750456405
 02/27  14:00:00,1555.37393566,31.3834974152,483.938217916,0.0,448.566543614,448.566543614,20.8434491866,0.987643692535,19.8558054941
 02/27  15:00:00,1556.47640557,30.3482370581,485.562558482,0.0,448.566543614,448.566543614,10.9647722709,0.0,10.9647722709
 02/27  16:00:00,1544.63663842,30.0718122406,474.000718865,0.0,448.566543614,448.566543614,13.1514965519,0.0,13.1514965519
 02/27  17:00:00,1575.12728908,29.0362143584,456.643651933,0.0,448.566543614,448.566543614,15.3955053612,0.0,15.3955053612
 02/27  18:00:00,1454.0863369,28.470803307,449.20412417,0.0,348.885089477,398.725816546,10.655484587,1.9006569603,8.75482762671
 02/27  19:00:00,1297.95807564,28.456170323,442.412815327,0.0,249.203635341,299.044362409,40.0132485675,33.4526952173,6.56055335021
 02/27  20:00:00,1261.20796571,28.456170323,431.635603708,0.0,249.203635341,299.044362409,65.6154745257,59.067624723,6.54784980271
 02/27  21:00:00,1098.4668983,28.456170323,419.355573333,0.0,149.522181205,249.203635341,105.278574634,98.7260050061,6.55256962834
 02/27  22:00:00,1066.88843266,28.456170323,413.316239898,0.0,149.522181205,249.203635341,121.00060159,118.809328484,2.19127310541
 02/27  23:00:00,349.356651381,0.0,0.0,0.0,49.8407270682,199.362908273,2.18913903097,0.0,2.18913903097
 02/27  24:00:00,299.991892255,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899168151,0.0,2.18899168151
 02/28  01:00:00,287.769692629,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910910496,0.0,2.18910910496
 02/28  02:00:00,287.769692709,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896010208,0.0,2.18896010208
 02/28  03:00:00,287.769692544,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907869913,0.0,2.18907869913
 02/28  04:00:00,287.769692547,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919691583,0.0,2.18919691583
 02/28  05:00:00,299.991890178,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904776091,0.0,2.18904776091
 02/28  06:00:00,349.357983168,0.0,0.0,0.0,49.8407270682,199.362908273,2.19132398328,0.0,2.19132398328
 02/28  07:00:00,950.86062941,29.3337757074,434.424880012,0.0,49.8407270682,199.362908273,163.009020603,160.818629471,2.19039113129
 02/28  08:00:00,1035.93860111,28.456170323,434.130914992,0.0,149.522181205,199.362908273,145.793149533,139.236996567,6.55615296605
 02/28  09:00:00,1594.61735547,28.456170323,442.951285701,0.0,448.566543614,448.566543614,45.3545442102,32.1937671367,13.1607770735
 02/28  10:00:00,1592.54410172,28.7888449233,474.466797021,0.0,448.566543614,448.566543614,31.1670857107,17.9951251559,13.1719605548
 02/28  11:00:00,1559.63679606,30.008912087,489.056075267,0.0,448.566543614,448.566543614,18.5985128958,5.42032378135,13.1781891145
 02/28  12:00:00,1566.46529839,31.5314371554,494.361480541,0.0,448.566543614,448.566543614,18.9718105058,1.36284937468,17.6089611312
 02/28  13:00:00,1519.88558503,31.8094146909,497.340133061,0.0,448.566543614,398.725816546,21.1624132433,1.28682912032,19.875584123
 02/28  14:00:00,1575.05620839,32.0036680007,502.478052741,0.0,448.566543614,448.566543614,17.6493786783,0.0,17.6493786783
 02/28  15:00:00,1568.6222341,30.4767642656,497.579879157,0.0,448.566543614,448.566543614,13.1569058633,0.0,13.1569058633
 02/28  16:00:00,1567.39795039,30.8493716864,495.983423564,0.0,448.566543614,448.566543614,10.9622675124,0.0,10.9622675124
 02/28  17:00:00,1613.51284227,30.3160576889,493.73795675,0.0,448.566543614,448.566543614,15.3952424745,0.0,15.3952424745
 02/28  18:00:00,1487.11841511,28.5218592539,482.001219822,0.0,348.885089477,398.725816546,8.88127547724,0.126691117909,8.75458435933
 02/28  19:00:00,1328.16626403,28.456170323,471.253933049,0.0,249.203635341,299.044362409,25.6668867637,16.9258699474,8.74101681633
 02/28  20:00:00,1289.42736411,28.456170323,457.714202899,0.0,249.203635341,299.044362409,37.0520901008,32.6802291326,4.37186096818
 02/28  21:00:00,1132.13882373,28.456170323,450.853003794,0.0,149.522181205,249.203635341,68.6335104736,62.0808752487,6.55263522487
 02/28  22:00:00,1099.46393577,28.456170323,443.687118596,0.0,149.522181205,249.203635341,82.345843959,77.98334775,4.36249620895
 02/28  23:00:00,349.356649389,0.0,0.0,0.0,49.8407270682,199.362908273,2.18903894431,0.0,2.18903894431
 02/28  24:00:00,299.991890253,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/01  01:00:00,287.769690622,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915405725,0.0,2.18915405725
 03/01  02:00:00,287.76969073,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900225915,0.0,2.18900225915
 03/01  03:00:00,287.769690775,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911740168,0.0,2.18911740168
 03/01  04:00:00,287.769690903,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896537893,0.0,2.18896537893
 03/01  05:00:00,299.991888654,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908043778,0.0,2.18908043778
 03/01  06:00:00,349.357980568,0.0,0.0,0.0,49.8407270682,199.362908273,2.19133745785,0.0,2.19133745785
 03/01  07:00:00,989.556852461,30.3135682297,471.263198886,0.0,49.8407270682,199.362908273,100.132117895,95.7710060994,4.36111179594
 03/01  08:00:00,1068.39429209,28.456170323,464.339981875,0.0,149.522181205,199.362908273,109.230250533,102.674212347,6.55603818646
 03/01  09:00:00,1588.12674472,28.456170323,437.293109619,0.0,448.566543614,448.566543614,50.8755420205,39.9068303112,10.9687117093
 03/01  10:00:00,1513.30309402,28.456170323,398.945685502,0.0,448.566543614,448.566543614,41.2989284239,28.1222835069,13.1766449171
 03/01  11:00:00,1446.42074434,28.456170323,380.923167798,0.0,448.566543614,448.566543614,38.8897658704,23.5227119978,15.3670538726
 03/01  12:00:00,1441.9384966,28.456170323,376.14551667,0.0,448.566543614,448.566543614,35.8709674322,20.4603316845,15.4106357477
 03/01  13:00:00,1386.64293678,28.456170323,371.302127022,0.0,448.566543614,398.725816546,57.9109770933,38.0376184583,19.8733586351
 03/01  14:00:00,1417.3072543,28.5416709506,353.766073914,0.0,448.566543614,448.566543614,62.3483715165,42.4947592364,19.8536122801
 03/01  15:00:00,1402.49864862,28.8586106133,339.795642951,0.0,448.566543614,448.566543614,63.9847976299,53.0195375265,10.9652601035
 03/01  16:00:00,1379.76925211,29.0893790551,318.301350535,0.0,448.566543614,448.566543614,79.5695536505,66.4196691211,13.1498845293
 03/01  17:00:00,1405.76775111,29.2606044316,294.700154204,0.0,448.566543614,448.566543614,95.3491157233,79.9539402836,15.3951754397
 03/01  18:00:00,1254.95331682,28.456170323,256.763502626,0.0,348.885089477,398.725816546,130.443276563,121.688532107,8.75474445575
 03/01  19:00:00,1072.35849555,28.456170323,221.319330097,0.0,249.203635341,299.044362409,214.991550884,208.431525589,6.56002529542
 03/01  20:00:00,1030.06615809,28.456170323,201.979876719,0.0,249.203635341,299.044362409,244.83197476,238.284428727,6.54754603283
 03/01  21:00:00,875.620376981,28.456170323,195.511354572,0.0,149.522181205,249.203635341,305.470940796,298.919492728,6.55144806771
 03/01  22:00:00,846.623981932,28.456170323,189.216345567,0.0,149.522181205,249.203635341,321.766274515,319.574952851,2.19132166397
 03/01  23:00:00,349.35664775,0.0,0.0,0.0,49.8407270682,199.362908273,2.18904938241,0.0,2.18904938241
 03/01  24:00:00,299.991888647,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916403909,0.0,2.18916403909
 03/02  01:00:00,287.769688912,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890070568,0.0,2.1890070568
 03/02  02:00:00,287.769688804,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911872449,0.0,2.18911872449
 03/02  03:00:00,287.769688757,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889637493,0.0,2.1889637493
 03/02  04:00:00,287.76968874,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/02  05:00:00,299.991886562,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907532892,0.0,2.18907532892
 03/02  06:00:00,349.357978074,0.0,0.0,0.0,49.8407270682,199.362908273,4.36236303665,0.0,4.36236303665
 03/02  07:00:00,792.516252085,28.8536500143,275.236868985,0.0,49.8407270682,199.362908273,682.813283445,680.622947859,2.19033558638
 03/02  08:00:00,751.865799166,28.456170323,146.558852547,0.0,149.522181205,199.362908273,519.921660406,513.365981491,6.5556789155
 03/02  09:00:00,1271.08604307,28.456170323,116.288616877,0.0,448.566543614,448.566543614,312.93850433,299.780519483,13.1579848472
 03/02  10:00:00,1257.70757789,28.456170323,139.612194929,0.0,448.566543614,448.566543614,251.668692404,238.500369403,13.1683230007
 03/02  11:00:00,1229.08498844,28.456170323,160.214040477,0.0,448.566543614,448.566543614,209.110684203,195.936483024,13.1742011787
 03/02  12:00:00,1251.02635891,28.456170323,182.704064143,0.0,448.566543614,448.566543614,175.962053231,160.550926666,15.4111265655
 03/02  13:00:00,1233.40221273,28.456170323,215.192003595,0.0,448.566543614,398.725816546,190.05855439,170.182167962,19.8763864284
 03/02  14:00:00,1335.73427955,28.456170323,267.056306914,0.0,448.566543614,448.566543614,139.473761454,119.620096884,19.8536645706
 03/02  15:00:00,1371.05286982,28.456170323,303.544578378,0.0,448.566543614,448.566543614,116.147560694,105.184087752,10.9634729415
 03/02  16:00:00,1380.71266739,28.456170323,314.213243434,0.0,448.566543614,448.566543614,118.055038049,104.903442687,13.1515953616
 03/02  17:00:00,1432.352153,28.456170323,316.996741558,0.0,448.566543614,448.566543614,128.058427361,112.663664072,15.394763289
 03/02  18:00:00,1320.37120835,28.456170323,317.82097764,0.0,348.885089477,398.725816546,164.373638379,155.619158879,8.75447949961
 03/02  19:00:00,1169.22868826,28.456170323,313.915280031,0.0,249.203635341,299.044362409,259.354814945,252.79508812,6.55972682556
 03/02  20:00:00,1143.13654572,28.456170323,311.30883938,0.0,249.203635341,299.044362409,261.313126739,254.764863635,6.54826310425
 03/02  21:00:00,982.406781543,28.456170323,299.918969929,0.0,149.522181205,249.203635341,315.421203324,308.869082903,6.55212042092
 03/02  22:00:00,938.85357031,28.456170323,280.20828008,0.0,149.522181205,249.203635341,337.271238823,335.080095835,2.1911429882
 03/02  23:00:00,349.356646088,0.0,0.0,0.0,49.8407270682,199.362908273,2.18914578227,0.0,2.18914578227
 03/02  24:00:00,299.99188689,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912295716,0.0,2.18912295716
 03/03  01:00:00,287.769687197,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896328943,0.0,2.18896328943
 03/03  02:00:00,287.769687063,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907151068,0.0,2.18907151068
 03/03  03:00:00,287.769687057,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917935114,0.0,2.18917935114
 03/03  04:00:00,287.769686863,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902132297,0.0,2.18902132297
 03/03  05:00:00,299.991884652,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/03  06:00:00,349.357974462,0.0,0.0,0.0,49.8407270682,199.362908273,4.36236212609,0.0,4.36236212609
 03/03  07:00:00,808.603380055,28.456170323,291.697319437,0.0,49.8407270682,199.362908273,697.987501463,695.796967138,2.19053432548
 03/03  08:00:00,803.526297013,28.456170323,197.909266625,0.0,149.522181205,199.362908273,455.545223675,448.989946503,6.55527717138
 03/03  09:00:00,1372.57232344,28.456170323,218.086029241,0.0,448.566543614,448.566543614,245.872990691,232.714197066,13.1587936245
 03/03  10:00:00,1401.58708471,28.456170323,285.273347088,0.0,448.566543614,448.566543614,156.322702899,143.153737607,13.1689652924
 03/03  11:00:00,1384.05115048,28.456170323,317.180925118,0.0,448.566543614,448.566543614,100.012915141,86.8372210337,13.1756941073
 03/03  12:00:00,1395.03733348,28.7989903787,326.258996024,0.0,448.566543614,448.566543614,98.611082318,81.0026473695,17.6084349486
 03/03  13:00:00,1354.87223841,29.4059604762,334.656321707,0.0,448.566543614,398.725816546,116.110212178,97.0760798108,19.0341323668
 03/03  14:00:00,1402.95932086,30.5393366,333.470059152,0.0,448.566543614,448.566543614,56.5208178591,38.0396580352,18.4811598239
 03/03  15:00:00,1400.4921641,30.753133945,338.751055893,0.0,448.566543614,448.566543614,28.5233010372,17.5599061858,10.9633948514
 03/03  16:00:00,1411.65088499,30.3831659668,349.77893723,0.0,448.566543614,448.566543614,27.6355701967,14.4841907323,13.1513794644
 03/03  17:00:00,1474.8749766,29.8751576875,358.474363686,0.0,448.566543614,448.566543614,29.553489752,14.1592766476,15.3942131044
 03/03  18:00:00,1361.33996173,28.500514977,356.223053413,0.0,348.885089477,398.725816546,36.3230257709,27.5688198001,8.75420597079
 03/03  19:00:00,1203.62452588,28.456170323,346.606224631,0.0,249.203635341,299.044362409,97.8587358873,91.2984073252,6.5603285621
 03/03  20:00:00,1171.19349459,28.456170323,338.727826161,0.0,249.203635341,299.044362409,143.059360564,136.511333991,6.54802657297
 03/03  21:00:00,1018.05253559,28.456170323,336.828295185,0.0,149.522181205,249.203635341,185.935195763,179.383353119,6.55184264402
 03/03  22:00:00,990.919308206,28.456170323,335.537357084,0.0,149.522181205,249.203635341,204.942034107,202.750976601,2.1910575059
 03/03  23:00:00,349.356644242,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919337009,0.0,2.18919337009
 03/03  24:00:00,299.991884996,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890351788,0.0,2.1890351788
 03/04  01:00:00,237.92895814,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913777312,0.0,2.18913777312
 03/04  02:00:00,237.928958067,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897676369,0.0,2.18897676369
 03/04  03:00:00,237.92895791,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908115258,0.0,2.18908115258
 03/04  04:00:00,237.928957881,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/04  05:00:00,250.151155656,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918521372,0.0,2.18918521372
 03/04  06:00:00,274.596880987,0.0,0.0,0.0,24.9203635341,149.522181205,4.36213878539,0.0,4.36213878539
 03/04  07:00:00,810.436772085,28.456170323,293.582894048,0.0,49.8407270682,199.362908273,624.346065182,622.155646215,2.1904189671
 03/04  08:00:00,710.052679908,28.456170323,207.695664422,0.0,49.8407270682,199.362908273,382.887811479,378.521736253,4.36607522612
 03/04  09:00:00,1067.75653134,28.456170323,316.45134652,0.0,249.203635341,249.203635341,241.764888502,237.393483624,4.37140487847
 03/04  10:00:00,1079.27219352,28.456170323,367.302167272,0.0,249.203635341,249.203635341,147.203266725,138.462879971,8.740386754
 03/04  11:00:00,1050.13093707,28.456170323,388.222294978,0.0,249.203635341,249.203635341,124.52934895,117.973097629,6.55625132128
 03/04  12:00:00,1046.89169083,28.6081020295,384.38263356,0.0,249.203635341,249.203635341,126.361373806,117.615592683,8.74578112321
 03/04  13:00:00,1041.09192703,29.5369523871,375.154458564,0.0,249.203635341,249.203635341,125.486910594,118.929018505,6.55789208928
 03/04  14:00:00,1034.54147026,30.0684218911,363.858693296,0.0,249.203635341,249.203635341,85.0456496782,78.4889129593,6.5567367189
 03/04  15:00:00,783.607008502,29.3175225685,361.593077651,0.0,74.7610906023,174.442544739,93.6704942006,89.2987825142,4.37171168634
 03/04  16:00:00,796.134166147,28.4858125206,374.948347307,0.0,74.7610906023,174.442544739,101.856915912,95.3136242272,6.54329168463
 03/04  17:00:00,845.869485821,28.456170323,375.814604314,0.0,74.7610906023,174.442544739,112.973447832,108.603226974,4.37022085803
 03/04  18:00:00,801.333412251,28.456170323,371.047590042,0.0,24.9203635341,149.522181205,174.289922142,172.099637386,2.19028475603
 03/04  19:00:00,347.929624285,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904991363,0.0,2.1904991363
 03/04  20:00:00,323.485229062,0.0,0.0,0.0,24.9203635341,149.522181205,4.36073739184,0.0,4.36073739184
 03/04  21:00:00,323.485228807,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041901358,0.0,2.19041901358
 03/04  22:00:00,299.041718899,0.0,0.0,0.0,24.9203635341,149.522181205,2.19169024754,0.0,2.19169024754
 03/04  23:00:00,274.595551482,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917877361,0.0,2.18917877361
 03/04  24:00:00,250.151155876,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890174371,0.0,2.1890174371
 03/05  01:00:00,237.928513636,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832143492,0.0,2.18832143492
 03/05  02:00:00,237.928513456,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831960744,0.0,2.18831960744
 03/05  03:00:00,237.928512868,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  04:00:00,237.928513276,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831759778,0.0,2.18831759778
 03/05  05:00:00,250.15071146,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831545537,0.0,2.18831545537
 03/05  06:00:00,274.596434667,0.0,0.0,0.0,24.9203635341,149.522181205,2.19026185057,0.0,2.19026185057
 03/05  07:00:00,297.85289829,0.0,0.0,0.0,24.9203635341,149.522181205,2.18800235721,0.0,2.18800235721
 03/05  08:00:00,296.666293623,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847935224,0.0,2.18847935224
 03/05  09:00:00,296.666293041,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  10:00:00,259.999700188,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847627631,0.0,2.18847627631
 03/05  11:00:00,211.110909285,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847364139,0.0,2.18847364139
 03/05  12:00:00,211.111794228,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897159726,0.0,2.1897159726
 03/05  13:00:00,211.111794243,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982700862,0.0,2.18982700862
 03/05  14:00:00,211.113122759,0.0,0.0,0.0,24.9203635341,149.522181205,4.36362650839,0.0,4.36362650839
 03/05  15:00:00,277.138076693,1.12036555031,24.3737555309,0.0,24.9203635341,149.522181205,2.18982184623,0.0,2.18982184623
 03/05  16:00:00,211.110908569,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  17:00:00,259.999700324,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842458223,0.0,2.18842458223
 03/05  18:00:00,296.666293944,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842199924,0.0,2.18842199924
 03/05  19:00:00,347.928293579,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841936487,0.0,2.18841936487
 03/05  20:00:00,323.483897533,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  21:00:00,323.483898088,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841677276,0.0,2.18841677276
 03/05  22:00:00,299.040830546,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058139042,0.0,2.19058139042
 03/05  23:00:00,274.595106945,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836333261,0.0,2.18836333261
 03/05  24:00:00,250.150711493,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836079116,0.0,2.18836079116
 03/06  01:00:00,287.769681123,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902117523,0.0,2.18902117523
 03/06  02:00:00,287.76968104,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911799118,0.0,2.18911799118
 03/06  03:00:00,287.76968091,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895040454,0.0,2.18895040454
 03/06  04:00:00,287.769680878,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/06  05:00:00,299.991878707,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890471578,0.0,2.1890471578
 03/06  06:00:00,349.357965475,0.0,0.0,0.0,49.8407270682,199.362908273,4.36222559398,0.0,4.36222559398
 03/06  07:00:00,875.663008426,28.456170323,372.578924602,0.0,49.8407270682,199.362908273,335.92607813,333.735825457,2.19025267255
 03/06  08:00:00,981.5280009,28.456170323,384.264982541,0.0,149.522181205,199.362908273,299.417800883,292.861479566,6.55632131698
 03/06  09:00:00,1541.73972119,28.456170323,394.908051921,0.0,448.566543614,448.566543614,129.08088698,115.925085979,13.1558010013
 03/06  10:00:00,1526.93530238,28.456170323,413.377696249,0.0,448.566543614,448.566543614,82.1974479576,69.0319794669,13.1654684906
 03/06  11:00:00,1507.68831666,28.456170323,440.882657668,0.0,448.566543614,448.566543614,55.5470575795,42.3763759782,13.1706816013
 03/06  12:00:00,1536.14687819,28.456170323,467.972769517,0.0,448.566543614,448.566543614,45.0237893536,29.6156841347,15.4081052189
 03/06  13:00:00,1502.37967307,28.456170323,483.430747767,0.0,448.566543614,398.725816546,49.9898374914,30.1219126222,19.8679248691
 03/06  14:00:00,1561.24730075,28.456170323,492.515042926,0.0,448.566543614,448.566543614,23.8922247636,4.04285692894,19.8493678346
 03/06  15:00:00,1563.27415681,28.456170323,494.250544992,0.0,448.566543614,448.566543614,13.5114539686,2.54499946448,10.9664545042
 03/06  16:00:00,1551.2603594,28.456170323,482.240281375,0.0,448.566543614,448.566543614,13.8176050603,2.85643887661,10.9611661837
 03/06  17:00:00,1583.90229941,28.456170323,466.375565051,0.0,448.566543614,448.566543614,22.5989471699,7.2069667451,15.3919804248
 03/06  18:00:00,1453.78418662,28.456170323,449.830475399,0.0,348.885089477,398.725816546,40.5949260526,31.8420221498,8.7529039028
 03/06  19:00:00,1285.5579671,28.456170323,439.450066541,0.0,249.203635341,299.044362409,74.1879821149,65.4478214871,8.74016062781
 03/06  20:00:00,1268.89911841,28.456170323,439.573480651,0.0,249.203635341,299.044362409,79.7706672506,75.3990242905,4.37164296011
 03/06  21:00:00,1121.39561839,28.456170323,442.128979615,0.0,149.522181205,249.203635341,109.639753316,103.088772945,6.55098037135
 03/06  22:00:00,1093.09971145,28.456170323,439.142947935,0.0,149.522181205,249.203635341,123.224705842,121.033500094,2.19120574804
 03/06  23:00:00,349.356637914,0.0,0.0,0.0,49.8407270682,199.362908273,2.18916597266,0.0,2.18916597266
 03/06  24:00:00,299.991878815,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890496815,0.0,2.1890496815
 03/07  01:00:00,287.769679038,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914153884,0.0,2.18914153884
 03/07  02:00:00,287.769679047,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897078176,0.0,2.18897078176
 03/07  03:00:00,287.769679038,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906368509,0.0,2.18906368509
 03/07  04:00:00,287.769679097,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915628594,0.0,2.18915628594
 03/07  05:00:00,299.991876745,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898528007,0.0,2.18898528007
 03/07  06:00:00,349.357960963,0.0,0.0,0.0,49.8407270682,199.362908273,2.19106336575,0.0,2.19106336575
 03/07  07:00:00,972.2891561,28.7674364347,464.769172657,0.0,49.8407270682,199.362908273,149.319609582,147.129087883,2.19052169957
 03/07  08:00:00,1089.9495556,28.456170323,485.978616723,0.0,149.522181205,199.362908273,94.4313435889,87.8753368923,6.55600669659
 03/07  09:00:00,1665.01588365,28.456170323,511.448483024,0.0,448.566543614,448.566543614,37.5664758735,24.4078627186,13.1586131549
 03/07  10:00:00,1640.31073209,28.456170323,522.389865883,0.0,448.566543614,448.566543614,24.708190843,11.5395550775,13.1686357655
 03/07  11:00:00,1584.64089444,28.456170323,515.615168501,0.0,448.566543614,448.566543614,15.6387782537,2.46504059817,13.1737376555
 03/07  12:00:00,1582.92856828,28.456170323,513.900662612,0.0,448.566543614,448.566543614,16.0525031523,0.645620939465,15.4068822128
 03/07  13:00:00,1533.15221035,28.4597200905,513.957126006,0.0,448.566543614,398.725816546,20.4416511552,0.570117492697,19.8715336625
 03/07  14:00:00,1574.92875373,29.2451768342,505.109237388,0.0,448.566543614,448.566543614,19.8495053957,0.0,19.8495053957
 03/07  15:00:00,1570.20748505,29.4902616998,500.151719039,0.0,448.566543614,448.566543614,10.9634337479,0.0,10.9634337479
 03/07  16:00:00,1574.03721773,28.9832534096,504.488904948,0.0,448.566543614,448.566543614,10.9597163852,0.0,10.9597163852
 03/07  17:00:00,1629.41022323,28.5205382799,511.430976019,0.0,448.566543614,448.566543614,15.3920451085,0.0,15.3920451085
 03/07  18:00:00,1522.96382098,28.456170323,517.912479051,0.0,348.885089477,398.725816546,10.9369401911,0.0,10.9369401911
 03/07  19:00:00,1371.27350369,28.456170323,522.865265078,0.0,249.203635341,299.044362409,11.481547774,4.92118767048,6.56036010354
 03/07  20:00:00,1350.21691365,28.456170323,517.701591905,0.0,249.203635341,299.044362409,23.2820219762,18.9105185795,4.37150339673
 03/07  21:00:00,1198.82494067,28.456170323,515.824651296,0.0,149.522181205,249.203635341,48.8675536075,42.3157309732,6.55182263435
 03/07  22:00:00,1173.82324047,28.456170323,515.696059024,0.0,149.522181205,249.203635341,56.9690324444,52.6070064311,4.36202601322
 03/07  23:00:00,349.356635825,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 03/07  24:00:00,299.991876701,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906608265,0.0,2.18906608265
 03/08  01:00:00,287.769676903,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915439659,0.0,2.18915439659
