Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/08  02:00:00,287.7696769,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898029577,0.0,2.18898029577
 03/08  03:00:00,287.769676949,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906920813,0.0,2.18906920813
 03/08  04:00:00,287.769677054,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898454886,0.0,2.18898454886
 03/08  05:00:00,299.991874732,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898345103,0.0,2.18898345103
 03/08  06:00:00,349.357957693,0.0,0.0,0.0,49.8407270682,199.362908273,2.19091530825,0.0,2.19091530825
 03/08  07:00:00,1020.88312527,29.905826624,511.561062186,0.0,49.8407270682,199.362908273,69.3819100323,67.1914911011,2.19041893117
 03/08  08:00:00,1125.06115756,28.456170323,518.853598454,0.0,149.522181205,199.362908273,78.7726696639,70.0379300138,8.73473965011
 03/08  09:00:00,1676.89166335,28.456170323,522.410849168,0.0,448.566543614,448.566543614,23.1374024682,12.1679773443,10.9694251239
 03/08  10:00:00,1634.93611514,28.456170323,517.022827063,0.0,448.566543614,448.566543614,14.6156461033,1.4460855374,13.1695605659
 03/08  11:00:00,1578.17206187,28.456170323,509.148179143,0.0,448.566543614,448.566543614,13.1972728184,0.0227631650376,13.1745096533
 03/08  12:00:00,1572.32239926,28.4591427046,503.292025074,0.0,448.566543614,448.566543614,17.6060146546,0.0,17.6060146546
 03/08  13:00:00,1524.23239591,28.457976928,505.039504684,0.0,448.566543614,398.725816546,17.6611653709,0.0,17.6611653709
 03/08  14:00:00,1573.00935799,28.8926714259,503.542371211,0.0,448.566543614,448.566543614,19.8500705813,0.0,19.8500705813
 03/08  15:00:00,1565.8818906,29.6900859278,495.626315284,0.0,448.566543614,448.566543614,10.9634678671,0.0,10.9634678671
 03/08  16:00:00,1562.12406679,30.6729603384,490.886061806,0.0,448.566543614,448.566543614,10.9596477798,0.0,10.9596477798
 03/08  17:00:00,1611.39724599,30.6366422806,491.301913512,0.0,448.566543614,448.566543614,15.3916317373,0.0,15.3916317373
 03/08  18:00:00,1507.88806544,28.4667207878,502.826184118,0.0,348.885089477,398.725816546,10.9366706309,0.0,10.9366706309
 03/08  19:00:00,1357.51327785,28.456170323,509.108485975,0.0,249.203635341,299.044362409,6.88831855735,0.328658190249,6.5596603671
 03/08  20:00:00,1346.73910137,28.456170323,514.231298844,0.0,249.203635341,299.044362409,13.2792621272,8.90788218091,4.37137994626
 03/08  21:00:00,1200.41430767,28.456170323,517.40714154,0.0,149.522181205,249.203635341,43.2275724639,36.6759787197,6.55159374414
 03/08  22:00:00,1179.28543579,28.456170323,520.718033089,0.0,149.522181205,249.203635341,52.6355929287,48.2737077857,4.36188514298
 03/08  23:00:00,349.356633704,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 03/08  24:00:00,299.991874606,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899504355,0.0,2.18899504355
 03/09  01:00:00,287.769674687,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907940189,0.0,2.18907940189
 03/09  02:00:00,287.769674814,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890174959,0.0,2.18890174959
 03/09  03:00:00,287.769674764,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898674457,0.0,2.18898674457
 03/09  04:00:00,287.769674777,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907143312,0.0,2.18907143312
 03/09  05:00:00,299.991872617,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889346747,0.0,2.18889346747
 03/09  06:00:00,349.357954195,0.0,0.0,0.0,49.8407270682,199.362908273,2.19121629145,0.0,2.19121629145
 03/09  07:00:00,1025.67539148,31.1207474447,515.150546143,0.0,49.8407270682,199.362908273,53.323884858,51.1333911758,2.19049368221
 03/09  08:00:00,1129.99064551,28.456170323,523.628278977,0.0,149.522181205,199.362908273,60.3679341734,53.8116625389,6.55627163449
 03/09  09:00:00,1671.55282922,28.456170323,516.973312729,0.0,448.566543614,448.566543614,15.9235693405,2.76498623403,13.1585831064
 03/09  10:00:00,1628.22639769,28.4570729155,510.313273775,0.0,448.566543614,448.566543614,13.2024881552,0.0342605953814,13.1682275598
 03/09  11:00:00,1569.43246551,29.0579070519,499.806881201,0.0,448.566543614,448.566543614,13.1729881718,0.0,13.1729881718
 03/09  12:00:00,1559.59454725,30.1568388084,488.866497703,0.0,448.566543614,448.566543614,15.4053935406,0.0,15.4053935406
 03/09  13:00:00,1511.83352348,29.0877250663,492.010910758,0.0,448.566543614,398.725816546,19.8686417987,0.0,19.8686417987
 03/09  14:00:00,1553.51693463,33.3298979905,479.612743033,0.0,448.566543614,448.566543614,19.8491381965,0.0,19.8491381965
 03/09  15:00:00,1547.01564618,36.594951243,469.855224184,0.0,448.566543614,448.566543614,10.9655889267,0.0,10.9655889267
 03/09  16:00:00,1549.48524613,36.7920953946,472.128115493,0.0,448.566543614,448.566543614,10.9592261795,0.0,10.9592261795
 03/09  17:00:00,1598.72454001,37.3816949568,471.884175743,0.0,448.566543614,448.566543614,15.3905182461,0.0,15.3905182461
 03/09  18:00:00,1497.69022865,31.5314842799,489.563594436,0.0,348.885089477,398.725816546,8.75216745931,0.0,8.75216745931
 03/09  19:00:00,1356.97687231,28.4581615766,508.570342388,0.0,249.203635341,299.044362409,8.73966114245,0.0,8.73966114245
 03/09  20:00:00,1342.95882919,28.456170323,510.457665912,0.0,249.203635341,299.044362409,4.37125412435,0.0,4.37125412435
 03/09  21:00:00,1192.18941467,28.456170323,509.202919234,0.0,149.522181205,249.203635341,15.4866230421,8.93559699342,6.55102604864
 03/09  22:00:00,1172.52138659,28.456170323,513.978614102,0.0,149.522181205,249.203635341,17.3876265558,15.196658443,2.1909681128
 03/09  23:00:00,349.356631493,0.0,0.0,0.0,49.8407270682,199.362908273,2.18907221824,0.0,2.18907221824
 03/09  24:00:00,299.9918724,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906789907,0.0,2.18906789907
 03/10  01:00:00,287.769672468,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888850095,0.0,2.1888850095
 03/10  02:00:00,287.769672385,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896595656,0.0,2.18896595656
 03/10  03:00:00,287.769672349,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904657913,0.0,2.18904657913
 03/10  04:00:00,287.769672341,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912693886,0.0,2.18912693886
 03/10  05:00:00,299.991869923,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894546567,0.0,2.18894546567
 03/10  06:00:00,349.357950798,0.0,0.0,0.0,49.8407270682,199.362908273,2.19113183166,0.0,2.19113183166
 03/10  07:00:00,1025.5923728,31.8778286824,514.331980861,0.0,49.8407270682,199.362908273,24.3903499784,22.2001666548,2.19018332355
 03/10  08:00:00,1125.93144751,28.456170323,519.589454114,0.0,149.522181205,199.362908273,32.9778256844,26.4231141272,6.55471155717
 03/10  09:00:00,1664.14918252,28.6839983817,509.343903477,0.0,448.566543614,448.566543614,13.1557016398,0.0,13.1557016398
 03/10  10:00:00,1614.79447074,29.9986022857,495.339853497,0.0,448.566543614,448.566543614,13.1646416691,0.0,13.1646416691
 03/10  11:00:00,1558.26234585,32.2582133091,485.436474828,0.0,448.566543614,448.566543614,13.1691762742,0.0,13.1691762742
 03/10  12:00:00,1555.05351365,33.7019082448,480.780422464,0.0,448.566543614,448.566543614,15.4050667693,0.0,15.4050667693
 03/10  13:00:00,1509.77755934,32.6779870496,486.364706382,0.0,448.566543614,398.725816546,19.8648401707,0.0,19.8648401707
 03/10  14:00:00,1554.27540253,36.1305367112,477.570599262,0.0,448.566543614,448.566543614,17.6421846997,0.0,17.6421846997
 03/10  15:00:00,1550.28297265,36.848807954,472.868710049,0.0,448.566543614,448.566543614,13.151792274,0.0,13.151792274
 03/10  16:00:00,1551.82661176,36.0414289728,475.220165716,0.0,448.566543614,448.566543614,10.9601164609,0.0,10.9601164609
 03/10  17:00:00,1600.86578592,35.5761138899,475.831013851,0.0,448.566543614,448.566543614,15.3911867284,0.0,15.3911867284
 03/10  18:00:00,1499.04542619,31.0635995935,491.386691837,0.0,348.885089477,398.725816546,8.75266946568,0.0,8.75266946568
 03/10  19:00:00,1359.48339709,28.4610302916,511.074008609,0.0,249.203635341,299.044362409,6.55924892012,0.0,6.55924892012
 03/10  20:00:00,1354.00878287,28.456170323,521.507626245,0.0,249.203635341,299.044362409,6.54743606092,0.0,6.54743606092
 03/10  21:00:00,1206.46165688,28.456170323,523.474386824,0.0,149.522181205,249.203635341,14.3769834533,10.0033629726,4.37362048071
 03/10  22:00:00,1180.4785475,28.456170323,521.928284728,0.0,149.522181205,249.203635341,29.6941678694,25.3320651667,4.3621027027
 03/10  23:00:00,349.356629209,0.0,0.0,0.0,49.8407270682,199.362908273,2.18897562693,0.0,2.18897562693
 03/10  24:00:00,299.991870006,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905584115,0.0,2.18905584115
 03/11  01:00:00,237.928942748,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/11  02:00:00,237.928942737,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891290115,0.0,2.1891290115
 03/11  03:00:00,237.928942842,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894414798,0.0,2.18894414798
 03/11  04:00:00,237.928942967,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890205198,0.0,2.1890205198
 03/11  05:00:00,250.151140915,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909664939,0.0,2.18909664939
 03/11  06:00:00,274.596856821,0.0,0.0,0.0,24.9203635341,149.522181205,2.19086514806,0.0,2.19086514806
 03/11  07:00:00,1021.64202925,31.636691831,510.61410827,0.0,49.8407270682,199.362908273,38.3020078166,33.9411210611,4.36088675542
 03/11  08:00:00,1027.04811953,28.456170323,520.379371628,0.0,49.8407270682,199.362908273,44.5230543538,42.3302068615,2.19284749234
 03/11  09:00:00,1269.93526871,28.456170323,514.084043474,0.0,249.203635341,249.203635341,17.9123563906,11.3646069826,6.54774940799
 03/11  10:00:00,1230.01461299,28.456170323,510.831846353,0.0,249.203635341,249.203635341,11.8342526263,5.27504629226,6.55920633404
 03/11  11:00:00,1178.56843465,28.456170323,508.278316797,0.0,249.203635341,249.203635341,7.80583090723,1.25043981218,6.55539109506
 03/11  12:00:00,1177.32196208,28.456170323,507.030459241,0.0,249.203635341,249.203635341,9.48538310882,0.740995307967,8.74438780085
 03/11  13:00:00,1176.74737805,28.456170323,506.457489058,0.0,249.203635341,249.203635341,6.90001437701,0.343763962066,6.55625041495
 03/11  14:00:00,1175.34741087,28.456170323,505.058113265,0.0,249.203635341,249.203635341,6.69630651672,0.141325799733,6.55498071699
 03/11  15:00:00,927.555180859,28.456170323,506.470801306,0.0,74.7610906023,174.442544739,7.33248716543,0.784867489563,6.54761967587
 03/11  16:00:00,931.78794219,28.456170323,510.703122863,0.0,74.7610906023,174.442544739,6.93958338784,2.5705226677,4.36906072013
 03/11  17:00:00,982.109662838,28.456170323,512.121588942,0.0,74.7610906023,174.442544739,25.9085334499,21.5386520172,4.36988143274
 03/11  18:00:00,946.938171056,28.456170323,515.03066477,0.0,24.9203635341,149.522181205,46.758340504,44.5678488528,2.19049165123
 03/11  19:00:00,339.385937073,0.0,0.0,0.0,24.9203635341,149.522181205,2.19049853333,0.0,2.19049853333
 03/11  20:00:00,323.485208172,0.0,0.0,0.0,24.9203635341,149.522181205,4.36101026361,0.0,4.36101026361
 03/11  21:00:00,323.485207638,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051313594,0.0,2.19051313594
 03/11  22:00:00,299.04169191,0.0,0.0,0.0,24.9203635341,149.522181205,2.19173437981,0.0,2.19173437981
 03/11  23:00:00,274.595536306,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897764675,0.0,2.18897764675
 03/11  24:00:00,250.151140841,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905362742,0.0,2.18905362742
 03/12  01:00:00,237.928501333,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834286623,0.0,2.18834286623
 03/12  02:00:00,237.928501213,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831502852,0.0,2.18831502852
 03/12  03:00:00,237.928500573,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  04:00:00,250.150698757,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882869953,0.0,2.1882869953
 03/12  05:00:00,274.596413346,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025202387,0.0,2.19025202387
 03/12  06:00:00,323.483885821,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839610126,0.0,2.18839610126
 03/12  07:00:00,322.297281663,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836768381,0.0,2.18836768381
 03/12  08:00:00,296.666281227,0.0,0.0,0.0,24.9203635341,149.522181205,2.188339213,0.0,2.188339213
 03/12  09:00:00,259.999687417,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  10:00:00,211.110896882,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841880433,0.0,2.18841880433
 03/12  11:00:00,211.111775873,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962872603,0.0,2.18962872603
 03/12  12:00:00,211.111775867,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971044053,0.0,2.18971044053
 03/12  13:00:00,211.113095196,0.0,0.0,0.0,24.9203635341,149.522181205,4.3634021062,0.0,4.3634021062
 03/12  14:00:00,211.11177608,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954200297,0.0,2.18954200297
 03/12  15:00:00,211.110896267,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  16:00:00,259.999687767,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831223261,0.0,2.18831223261
 03/12  17:00:00,296.666281634,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828364113,0.0,2.18828364113
 03/12  18:00:00,296.666281435,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825506079,0.0,2.18825506079
 03/12  19:00:00,314.940218512,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  20:00:00,323.48388572,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822649496,0.0,2.18822649496
 03/12  21:00:00,299.040808976,0.0,0.0,0.0,24.9203635341,149.522181205,2.19018991204,0.0,2.19018991204
 03/12  22:00:00,274.595094637,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833503689,0.0,2.18833503689
 03/12  23:00:00,250.150699211,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830642428,0.0,2.18830642428
 03/12  24:00:00,237.928500901,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827782341,0.0,2.18827782341
 03/13  01:00:00,287.769665028,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/13  02:00:00,287.769665105,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889879288,0.0,2.1889879288
 03/13  03:00:00,287.769665296,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905561671,0.0,2.18905561671
 03/13  04:00:00,299.991863259,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886313863,0.0,2.18886313863
 03/13  05:00:00,349.357939847,0.0,0.0,0.0,49.8407270682,199.362908273,2.19087385086,0.0,2.19087385086
 03/13  06:00:00,1037.13488611,31.9004245458,500.208244816,0.0,49.8407270682,199.362908273,43.7991397804,39.438257442,4.36088233845
 03/13  07:00:00,1156.47447117,28.456170323,524.487225293,0.0,149.522181205,199.362908273,52.4386987408,45.8840863557,6.55461238508
 03/13  08:00:00,1668.08617812,29.4540820251,512.507385952,0.0,448.566543614,448.566543614,15.6767183819,4.70977537369,10.9669430082
 03/13  09:00:00,1614.75050532,30.7628958067,494.531234536,0.0,448.566543614,448.566543614,13.7425188052,0.574255624312,13.1682631808
 03/13  10:00:00,1562.76179477,31.6394067596,490.554777778,0.0,448.566543614,448.566543614,13.1799625611,0.00765677849211,13.1723057826
 03/13  11:00:00,1558.26726445,33.218410956,484.477731233,0.0,448.566543614,448.566543614,15.4032877118,0.0,15.4032877118
 03/13  12:00:00,1510.773265,31.2075053204,488.83097806,0.0,448.566543614,398.725816546,19.8638674265,0.0,19.8638674265
 03/13  13:00:00,1555.25122869,34.7892754133,479.887758904,0.0,448.566543614,448.566543614,17.7326025684,0.0,17.7326025684
 03/13  14:00:00,1550.64823791,36.7630846211,473.319747566,0.0,448.566543614,448.566543614,13.0606599817,0.0,13.0606599817
 03/13  15:00:00,1551.60138474,36.2705961122,474.765816857,0.0,448.566543614,448.566543614,10.9586961482,0.0,10.9586961482
 03/13  16:00:00,1597.95128214,37.098712477,471.393974516,0.0,448.566543614,448.566543614,15.3882474531,0.0,15.3882474531
 03/13  17:00:00,1494.05063602,32.6069807155,484.848555841,0.0,348.885089477,398.725816546,8.75229862273,0.0,8.75229862273
 03/13  18:00:00,1311.3264134,28.5098300855,505.586589221,0.0,249.203635341,299.044362409,6.55940421661,0.0,6.55940421661
 03/13  19:00:00,1331.19655351,28.456170323,507.239084871,0.0,249.203635341,299.044362409,6.54705542043,0.0,6.54705542043
 03/13  20:00:00,1191.85271724,28.456170323,508.872884146,0.0,149.522181205,249.203635341,4.3740907761,0.0,4.3740907761
 03/13  21:00:00,1172.02447553,28.456170323,513.491998748,0.0,149.522181205,249.203635341,5.70585562497,1.34405143237,4.36180419259
 03/13  22:00:00,349.356622088,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908457805,0.0,2.18908457805
 03/13  23:00:00,299.991862803,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888918342,0.0,2.1888918342
 03/13  24:00:00,287.769664992,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/14  01:00:00,287.769662624,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895519191,0.0,2.18895519191
 03/14  02:00:00,287.769662808,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901861787,0.0,2.18901861787
 03/14  03:00:00,287.76966298,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908175334,0.0,2.18908175334
 03/14  04:00:00,299.991860811,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888548962,0.0,2.18888548962
 03/14  05:00:00,349.357935423,0.0,0.0,0.0,49.8407270682,199.362908273,2.19102116677,0.0,2.19102116677
 03/14  06:00:00,1048.48700084,32.0098681139,511.466340106,0.0,49.8407270682,199.362908273,22.9394964118,18.5789105045,4.36058590734
 03/14  07:00:00,1143.02519066,28.456170323,519.592873794,0.0,149.522181205,199.362908273,37.2177480479,30.6640003298,6.55374771807
 03/14  08:00:00,1663.79386608,29.353982681,508.318380218,0.0,448.566543614,448.566543614,11.3619985472,0.39462362473,10.9673749225
 03/14  09:00:00,1615.44466613,30.6098712756,495.378853843,0.0,448.566543614,448.566543614,13.1736629237,0.00766262008635,13.1660003036
 03/14  10:00:00,1561.82595974,31.2398356823,490.018538575,0.0,448.566543614,448.566543614,13.1698400114,0.0,13.1698400114
 03/14  11:00:00,1558.8876863,31.8771024346,486.439485574,0.0,448.566543614,448.566543614,15.4022851612,0.0,15.4022851612
 03/14  12:00:00,1514.17938253,29.8664789532,493.578145053,0.0,448.566543614,398.725816546,19.8619540066,0.0,19.8619540066
 03/14  13:00:00,1556.25034862,33.3396971736,482.336488044,0.0,448.566543614,448.566543614,17.6409870476,0.0,17.6409870476
 03/14  14:00:00,1552.68957688,33.9163206716,478.207863035,0.0,448.566543614,448.566543614,13.1491325698,0.0,13.1491325698
 03/14  15:00:00,1550.43538061,34.291778806,475.578649752,0.0,448.566543614,448.566543614,10.9589287666,0.0,10.9589287666
 03/14  16:00:00,1598.45573169,34.3540727878,474.643085603,0.0,448.566543614,448.566543614,13.1920520732,0.0,13.1920520732
 03/14  17:00:00,1494.00252189,30.5880005342,486.819435102,0.0,348.885089477,398.725816546,10.9347097907,0.0,10.9347097907
 03/14  18:00:00,1304.21129379,28.456170323,498.525138906,0.0,249.203635341,299.044362409,6.55906004593,0.0,6.55906004593
 03/14  19:00:00,1323.64234637,28.456170323,499.684638825,0.0,249.203635341,299.044362409,4.70430522083,0.333324911789,4.37098030904
 03/14  20:00:00,1184.96635001,28.456170323,501.97705992,0.0,149.522181205,249.203635341,19.391671107,12.8409531515,6.55071795553
 03/14  21:00:00,1162.47313513,28.456170323,503.923724652,0.0,149.522181205,249.203635341,26.5196570113,24.3288817906,2.19077522068
 03/14  22:00:00,349.356619745,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908835034,0.0,2.18908835034
 03/14  23:00:00,299.991860697,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899423747,0.0,2.18899423747
 03/14  24:00:00,287.769663028,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905696419,0.0,2.18905696419
 03/15  01:00:00,287.769660572,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885521573,0.0,2.18885521573
 03/15  02:00:00,287.769660491,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891423326,0.0,2.18891423326
 03/15  03:00:00,287.769660404,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897296713,0.0,2.18897296713
 03/15  04:00:00,299.9918581,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903147754,0.0,2.18903147754
 03/15  05:00:00,349.357931616,0.0,0.0,0.0,49.8407270682,199.362908273,2.1907724823,0.0,2.1907724823
 03/15  06:00:00,955.046414633,31.4764498176,421.076737376,0.0,49.8407270682,199.362908273,215.987451516,213.797242606,2.19020891049
 03/15  07:00:00,964.539529104,28.456170323,348.931188414,0.0,149.522181205,199.362908273,226.293466213,219.739149301,6.55431691258
 03/15  08:00:00,1487.84178584,28.456170323,340.121546506,0.0,448.566543614,448.566543614,107.833694439,94.6803513941,13.1533430447
 03/15  09:00:00,1454.43193638,28.7049696104,343.296676498,0.0,448.566543614,448.566543614,80.1104108917,68.7588802593,11.3515306325
 03/15  10:00:00,1407.29148345,29.2229755233,344.931490419,0.0,448.566543614,448.566543614,74.1633146232,59.1850048574,14.9783097658
 03/15  11:00:00,1407.45061876,29.5972157773,344.716308693,0.0,448.566543614,448.566543614,55.5652623259,40.1647945497,15.4004677763
 03/15  12:00:00,1357.81188921,28.456170323,345.81344779,0.0,448.566543614,398.725816546,56.8690570415,39.2146628143,17.6543942272
 03/15  13:00:00,1408.73535615,29.9976989534,344.516897711,0.0,448.566543614,448.566543614,44.7063878845,24.8631382468,19.8432496378
 03/15  14:00:00,1414.62531435,30.3117834723,350.142428546,0.0,448.566543614,448.566543614,24.1362099296,13.1747492184,10.9614607113
 03/15  15:00:00,1418.10475364,30.5293962859,353.803510469,0.0,448.566543614,448.566543614,27.444731501,16.4863042784,10.9584272226
 03/15  16:00:00,1467.73868293,30.6751006702,354.536952678,0.0,448.566543614,448.566543614,33.1036249465,17.7164151733,15.3872097732
 03/15  17:00:00,1351.45964687,28.5453616963,353.002617238,0.0,348.885089477,398.725816546,39.2887411384,30.537004481,8.75173665738
 03/15  18:00:00,1148.06481178,28.456170323,348.367129972,0.0,249.203635341,299.044362409,83.8985292232,77.3396681673,6.55886105594
 03/15  19:00:00,1162.10210156,28.456170323,343.539873031,0.0,249.203635341,299.044362409,117.395400146,110.848625088,6.54677505802
 03/15  20:00:00,1019.33171229,28.456170323,341.511909249,0.0,149.522181205,249.203635341,186.548548831,182.175039537,4.3735092942
 03/15  21:00:00,995.444426283,28.456170323,341.854282961,0.0,149.522181205,249.203635341,212.822896172,208.46083676,4.36205941169
 03/15  22:00:00,349.356617324,0.0,0.0,0.0,49.8407270682,199.362908273,2.18894999639,0.0,2.18894999639
 03/15  23:00:00,299.991858078,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900824095,0.0,2.18900824095
 03/15  24:00:00,287.769660156,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/16  01:00:00,287.769657574,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906222907,0.0,2.18906222907
 03/16  02:00:00,287.769657763,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885842911,0.0,2.18885842911
 03/16  03:00:00,287.769657861,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891270767,0.0,2.18891270767
 03/16  04:00:00,299.991855744,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889667446,0.0,2.1889667446
 03/16  05:00:00,349.357927638,0.0,0.0,0.0,49.8407270682,199.362908273,2.1910810916,0.0,2.1910810916
 03/16  06:00:00,869.40739057,29.6984715104,334.755729123,0.0,49.8407270682,199.362908273,392.577142923,388.216526378,4.36061654514
 03/16  07:00:00,940.736803286,28.456170323,322.426600396,0.0,149.522181205,199.362908273,360.092687882,353.538996149,6.55369173381
 03/16  08:00:00,1469.01364383,28.456170323,319.087906753,0.0,448.566543614,448.566543614,212.399891238,201.43314753,10.9667437083
 03/16  09:00:00,1438.96774185,28.456170323,326.562905036,0.0,448.566543614,448.566543614,171.546410159,158.381563971,13.1648461882
 03/16  10:00:00,1390.17669774,28.456170323,327.279155742,0.0,448.566543614,448.566543614,131.61075333,118.442457979,13.1682953514
 03/16  11:00:00,1392.36538139,28.456170323,329.745487914,0.0,448.566543614,448.566543614,120.554059639,105.15209556,15.4019640782
 03/16  12:00:00,1343.7675807,28.456170323,330.923307998,0.0,448.566543614,398.725816546,148.999480056,129.139240761,19.860239295
 03/16  13:00:00,1399.72139786,28.456170323,336.880012149,0.0,448.566543614,448.566543614,90.2440416213,72.6074999356,17.6365416857
 03/16  14:00:00,1402.67235154,28.456170323,340.476243847,0.0,448.566543614,448.566543614,68.236686034,57.2763082231,10.9603778109
 03/16  15:00:00,1405.60890863,28.456170323,343.642917397,0.0,448.566543614,448.566543614,39.7925615074,28.8352812615,10.9572802459
 03/16  16:00:00,1460.82031552,28.4930537548,349.552499188,0.0,448.566543614,448.566543614,40.0839261844,24.6984588504,15.385467334
 03/16  17:00:00,1350.17191438,28.456170323,351.296503612,0.0,348.885089477,398.725816546,44.7599534441,36.0092500949,8.75070334923
 03/16  18:00:00,1146.73824123,28.456170323,346.627427068,0.0,249.203635341,299.044362409,80.1073164341,71.3687499527,8.73856648139
 03/16  19:00:00,1159.05137949,28.456170323,340.187396963,0.0,249.203635341,299.044362409,156.36108228,151.990065934,4.37101634572
 03/16  20:00:00,1004.68212069,28.456170323,326.578996025,0.0,149.522181205,249.203635341,246.367579577,239.816634304,6.55094527216
 03/16  21:00:00,923.921606722,28.456170323,269.914332103,0.0,149.522181205,249.203635341,276.177457181,273.986600519,2.19085666125
 03/16  22:00:00,349.356614939,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900354227,0.0,2.18900354227
 03/16  23:00:00,299.991855823,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905708083,0.0,2.18905708083
 03/16  24:00:00,287.769657879,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885271047,0.0,2.18885271047
 03/17  01:00:00,287.769655003,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889941843,0.0,2.18889941843
 03/17  02:00:00,287.769654942,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/17  03:00:00,287.769655032,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894895693,0.0,2.18894895693
 03/17  04:00:00,299.991853034,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889982615,0.0,2.1889982615
 03/17  05:00:00,349.357923908,0.0,0.0,0.0,49.8407270682,199.362908273,4.3617447904,0.0,4.3617447904
 03/17  06:00:00,851.494807734,28.8760791877,317.326576831,0.0,49.8407270682,199.362908273,513.084330677,510.894212455,2.19011822176
 03/17  07:00:00,867.671293074,28.456170323,249.808384582,0.0,149.522181205,199.362908273,428.984381255,422.429971029,6.5544102259
 03/17  08:00:00,1435.82447021,28.456170323,285.948311103,0.0,448.566543614,448.566543614,172.258989313,161.292621466,10.9663678469
 03/17  09:00:00,1454.15969528,28.456170323,340.544466686,0.0,448.566543614,448.566543614,97.7918307981,84.6260511624,13.1657796358
 03/17  10:00:00,1420.79445115,28.456170323,355.395952855,0.0,448.566543614,448.566543614,65.0950752983,51.9260504528,13.1690248455
 03/17  11:00:00,1436.39991335,28.6915513666,369.388815221,0.0,448.566543614,448.566543614,50.6621001162,35.2618282551,15.4002718611
 03/17  12:00:00,1397.47884159,29.5558121965,377.516464415,0.0,448.566543614,398.725816546,52.871580356,33.0133832345,19.8581971215
 03/17  13:00:00,1450.62165006,30.6839590088,379.351048153,0.0,448.566543614,448.566543614,34.3811000075,16.7448241057,17.6362759018
 03/17  14:00:00,1453.09380626,31.3331940746,381.194675432,0.0,448.566543614,448.566543614,11.7520041393,0.791758741681,10.9602453977
 03/17  15:00:00,1457.03308358,31.3027004493,385.165479307,0.0,448.566543614,448.566543614,10.9570423297,0.0,10.9570423297
 03/17  16:00:00,1492.70143231,30.8483179629,379.56165489,0.0,448.566543614,448.566543614,15.3847451567,0.0,15.3847451567
 03/17  17:00:00,1380.49140636,29.9707266624,380.985753325,0.0,348.885089477,398.725816546,8.75032676154,0.0,8.75032676154
 03/17  18:00:00,1180.52825438,28.4977291172,382.371832939,0.0,249.203635341,299.044362409,9.23823171635,0.499600206043,8.73863151031
 03/17  19:00:00,1180.42085581,28.456170323,365.200808661,0.0,249.203635341,299.044362409,17.9579219936,13.5871211066,4.37080088699
 03/17  20:00:00,1021.01097027,28.456170323,347.777664134,0.0,149.522181205,249.203635341,74.6717818036,68.1212124783,6.55056932535
 03/17  21:00:00,1008.52341082,28.456170323,351.633502176,0.0,149.522181205,249.203635341,105.955522418,103.764781643,2.19074077487
 03/17  22:00:00,349.356612326,0.0,0.0,0.0,49.8407270682,199.362908273,2.18888894213,0.0,2.18888894213
 03/17  23:00:00,299.991853103,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893796495,0.0,2.18893796495
 03/17  24:00:00,287.769655147,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898690708,0.0,2.18898690708
 03/18  01:00:00,237.928925266,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/18  02:00:00,237.928925274,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902799517,0.0,2.18902799517
 03/18  03:00:00,237.928925513,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881597401,0.0,2.18881597401
 03/18  04:00:00,250.151123403,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888607369,0.0,2.1888607369
 03/18  05:00:00,274.596828888,0.0,0.0,0.0,24.9203635341,149.522181205,2.19081945042,0.0,2.19081945042
 03/18  06:00:00,865.708810735,28.8865193947,331.564165973,0.0,49.8407270682,199.362908273,352.467632799,348.106915994,4.3607168053
 03/18  07:00:00,760.218621847,28.456170323,241.391195179,0.0,49.8407270682,199.362908273,324.610705142,322.418039763,2.19266537941
 03/18  08:00:00,1034.74762422,28.456170323,284.099923773,0.0,249.203635341,249.203635341,168.808733233,162.261921694,6.54681153893
 03/18  09:00:00,1081.06285033,28.456170323,369.368878078,0.0,249.203635341,249.203635341,101.233507174,94.6747915885,6.55871558522
 03/18  10:00:00,1090.94948018,28.456170323,425.820257139,0.0,249.203635341,249.203635341,66.4284861169,59.8743450017,6.55414111529
 03/18  11:00:00,1119.61283606,28.6596149706,452.295741255,0.0,249.203635341,249.203635341,51.461473363,42.7180666721,8.74340669095
 03/18  12:00:00,1117.56395218,29.4346900417,449.452838533,0.0,249.203635341,249.203635341,40.7524978611,34.1958931072,6.55660475391
 03/18  13:00:00,1117.06126022,30.211210613,448.341484803,0.0,249.203635341,249.203635341,36.2187144963,29.6637910707,6.55492342559
 03/18  14:00:00,865.540369847,29.9326966975,446.575560181,0.0,74.7610906023,174.442544739,27.3997716387,23.0286432261,4.37112841267
 03/18  15:00:00,860.761446083,29.455431065,443.354984753,0.0,74.7610906023,174.442544739,27.3743352746,23.0062259943,4.36810928023
 03/18  16:00:00,893.761726124,28.7535911195,429.359517645,0.0,74.7610906023,174.442544739,33.6213061779,27.0767641564,6.54454202145
 03/18  17:00:00,848.21887859,28.456170323,422.212464559,0.0,24.9203635341,149.522181205,51.4426502121,49.2525090801,2.19014113194
 03/18  18:00:00,296.667578843,0.0,0.0,0.0,24.9203635341,149.522181205,2.19011488963,0.0,2.19011488963
 03/18  19:00:00,314.941516503,0.0,0.0,0.0,24.9203635341,149.522181205,2.19026354607,0.0,2.19026354607
 03/18  20:00:00,323.485183303,0.0,0.0,0.0,24.9203635341,149.522181205,2.19040843805,0.0,2.19040843805
 03/18  21:00:00,299.041661681,0.0,0.0,0.0,24.9203635341,149.522181205,4.36277172494,0.0,4.36277172494
 03/18  22:00:00,274.595518894,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905870294,0.0,2.18905870294
 03/18  23:00:00,250.151123015,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884627918,0.0,2.18884627918
 03/18  24:00:00,237.928925184,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  01:00:00,237.928486731,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820893113,0.0,2.18820893113
 03/19  02:00:00,237.928487165,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836337289,0.0,2.18836337289
 03/19  03:00:00,237.928486724,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830594227,0.0,2.18830594227
 03/19  04:00:00,250.15068406,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  05:00:00,274.596388737,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006710187,0.0,2.19006710187
 03/19  06:00:00,323.483871214,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835078926,0.0,2.18835078926
 03/19  07:00:00,313.753600767,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836419421,0.0,2.18836419421
 03/19  08:00:00,296.666267251,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834137207,0.0,2.18834137207
 03/19  09:00:00,500.448506873,8.77090747599,158.619222543,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  10:00:00,520.111640291,14.0891176168,226.582374063,0.0,24.9203635341,149.522181205,2.18834724009,0.0,2.18834724009
 03/19  11:00:00,235.815123934,0.373455183436,10.9278327244,0.0,24.9203635341,149.522181205,2.18965086279,0.0,2.18965086279
 03/19  12:00:00,261.867457488,0.746910366872,23.1533594516,0.0,24.9203635341,149.522181205,2.1896976033,0.0,2.1896976033
 03/19  13:00:00,537.997718524,12.6428603368,224.655087051,0.0,24.9203635341,149.522181205,4.36343675593,0.0,4.36343675593
 03/19  14:00:00,589.619305081,16.7103482354,279.417998302,0.0,24.9203635341,149.522181205,2.18967770693,0.0,2.18967770693
 03/19  15:00:00,345.232600577,4.89895461522,85.7483320985,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  16:00:00,522.673865363,10.9442494309,181.951793373,0.0,24.9203635341,149.522181205,2.18830694962,0.0,2.18830694962
 03/19  17:00:00,668.284060285,17.2109091857,262.852908247,0.0,24.9203635341,149.522181205,2.18835490472,0.0,2.18835490472
 03/19  18:00:00,430.891181648,4.98353573916,82.8557347439,0.0,24.9203635341,149.522181205,2.18829654831,0.0,2.18829654831
 03/19  19:00:00,314.940204224,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  20:00:00,323.483871609,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823789801,0.0,2.18823789801
 03/19  21:00:00,299.040783802,0.0,0.0,0.0,24.9203635341,149.522181205,2.19026334401,0.0,2.19026334401
 03/19  22:00:00,274.595080549,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828153314,0.0,2.18828153314
 03/19  23:00:00,250.150684782,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822343724,0.0,2.18822343724
 03/19  24:00:00,237.928486274,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/20  01:00:00,287.769647045,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883699673,0.0,2.18883699673
 03/20  02:00:00,287.769647194,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887229846,0.0,2.18887229846
 03/20  03:00:00,287.769647286,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890734062,0.0,2.18890734062
 03/20  04:00:00,299.991845116,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894218604,0.0,2.18894218604
 03/20  05:00:00,349.357910234,0.0,0.0,0.0,49.8407270682,199.362908273,2.19075587672,0.0,2.19075587672
 03/20  06:00:00,818.726605386,28.456170323,284.804181185,0.0,49.8407270682,199.362908273,612.868270996,610.678053049,2.19021794663
 03/20  07:00:00,719.612223144,28.456170323,100.320291965,0.0,149.522181205,199.362908273,460.98713933,454.432256849,6.55488248108
 03/20  08:00:00,1218.79438439,28.456170323,77.3041178669,0.0,448.566543614,448.566543614,204.790082073,191.637016249,13.1530658237
 03/20  09:00:00,1261.63244618,28.456170323,156.119221405,0.0,448.566543614,448.566543614,131.197555488,118.037908732,13.1596467567
 03/20  10:00:00,1270.43058505,28.456170323,213.410295193,0.0,448.566543614,448.566543614,104.555827496,93.5779251496,10.9779023466
 03/20  11:00:00,1318.29116704,28.4565288069,260.837908734,0.0,448.566543614,448.566543614,96.489246645,78.8921999542,17.5970466908
 03/20  12:00:00,1279.56634949,28.6814433405,271.333488576,0.0,448.566543614,398.725816546,94.8222022995,77.1695861566,17.6526161429
 03/20  13:00:00,1343.57597633,29.7598152726,283.911412889,0.0,448.566543614,448.566543614,59.0252601163,41.3928325654,17.6324275509
 03/20  14:00:00,1355.80192416,30.2884774935,295.024614575,0.0,448.566543614,448.566543614,20.800549317,7.65345269988,13.1470966171
 03/20  15:00:00,1368.38379177,30.2571687358,307.060259433,0.0,448.566543614,448.566543614,12.1761255825,1.21971865574,10.9564069267
 03/20  16:00:00,1423.13565033,30.3184208554,312.302309935,0.0,448.566543614,448.566543614,13.4971116191,0.306986429131,13.19012519
 03/20  17:00:00,1315.04755843,29.8039384711,317.33443521,0.0,348.885089477,398.725816546,9.45493089022,0.704535276111,8.75039561411
 03/20  18:00:00,1113.75117706,28.7559878173,316.834839573,0.0,249.203635341,299.044362409,31.6326117006,22.8940378247,8.73857387588
 03/20  19:00:00,1125.31137284,28.456170323,311.379903226,0.0,249.203635341,299.044362409,60.2020220663,55.831268125,4.37075394128
 03/20  20:00:00,982.415420029,28.456170323,310.359978058,0.0,149.522181205,249.203635341,131.747868821,125.197536521,6.55033230005
 03/20  21:00:00,957.200217953,28.456170323,310.167785651,0.0,149.522181205,249.203635341,163.590738819,161.400050634,2.19068818499
 03/20  22:00:00,349.356604254,0.0,0.0,0.0,49.8407270682,199.362908273,2.18883928283,0.0,2.18883928283
 03/20  23:00:00,299.991845004,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887386446,0.0,2.18887386446
 03/20  24:00:00,287.769646991,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890839327,0.0,2.18890839327
 03/21  01:00:00,287.769644057,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/21  02:00:00,287.769644144,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893474515,0.0,2.18893474515
 03/21  03:00:00,287.76964438,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896476794,0.0,2.18896476794
 03/21  04:00:00,299.991842346,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899459762,0.0,2.18899459762
 03/21  05:00:00,349.357906297,0.0,0.0,0.0,49.8407270682,199.362908273,2.19066543899,0.0,2.19066543899
 03/21  06:00:00,810.352737163,28.7764815554,285.273567578,0.0,49.8407270682,199.362908273,527.405316208,523.045113072,4.36020313571
 03/21  07:00:00,762.863935235,28.456170323,153.077609433,0.0,149.522181205,199.362908273,414.63757775,408.084591616,6.55298613332
 03/21  08:00:00,1303.37402196,28.456170323,161.587033457,0.0,448.566543614,448.566543614,171.137648835,160.173500918,10.9641479168
 03/21  09:00:00,1400.37130544,28.456170323,286.385418085,0.0,448.566543614,448.566543614,103.673368215,90.5126609013,13.1607073134
 03/21  10:00:00,1397.01746055,28.456170323,327.947545318,0.0,448.566543614,448.566543614,72.9679957223,59.8048562427,13.1631394795
 03/21  11:00:00,1406.36928366,28.5785989902,337.190102561,0.0,448.566543614,448.566543614,53.7690096507,38.3721601988,15.396849452
 03/21  12:00:00,1362.67396159,29.2600352589,342.651191072,0.0,448.566543614,398.725816546,54.1674835754,36.5171878733,17.6502957021
 03/21  13:00:00,1416.52791515,30.0929985425,345.844814082,0.0,448.566543614,448.566543614,38.5515317134,20.9185158445,17.6330158689
 03/21  14:00:00,1423.57884347,30.5093722632,352.502677736,0.0,448.566543614,448.566543614,15.1268182751,1.97971506074,13.1471032143
 03/21  15:00:00,1440.25292626,30.4293826972,369.258711898,0.0,448.566543614,448.566543614,10.9562716982,0.0,10.9562716982
 03/21  16:00:00,1483.07804273,29.6602888921,363.959348634,0.0,448.566543614,448.566543614,13.1865852823,0.0,13.1865852823
 03/21  17:00:00,1364.95147133,28.5747201292,359.781739097,0.0,348.885089477,398.725816546,8.77437381029,0.024254839196,8.75011897109
 03/21  18:00:00,1166.74488269,28.456170323,361.04679434,0.0,249.203635341,299.044362409,24.3157425439,15.5779943616,8.73774818231
 03/21  19:00:00,1171.32719586,28.456170323,356.807882261,0.0,249.203635341,299.044362409,56.2585946148,51.8880086577,4.3705859571
 03/21  20:00:00,1030.45634679,28.456170323,350.264245879,0.0,149.522181205,249.203635341,125.380752087,118.830726749,6.55002533763
 03/21  21:00:00,1001.2140652,28.456170323,346.754384997,0.0,149.522181205,249.203635341,148.912290272,146.721307325,2.19098294711
 03/21  22:00:00,349.356601479,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900211966,0.0,2.18900211966
 03/21  23:00:00,299.991842241,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877712139,0.0,2.18877712139
 03/21  24:00:00,287.76964413,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880682424,0.0,2.18880682424
 03/22  01:00:00,287.76964122,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/22  02:00:00,287.769641413,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882823847,0.0,2.18882823847
 03/22  03:00:00,287.769641594,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885338055,0.0,2.18885338055
 03/22  04:00:00,299.991839499,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887833029,0.0,2.18887833029
 03/22  05:00:00,349.357901428,0.0,0.0,0.0,49.8407270682,199.362908273,2.19092439423,0.0,2.19092439423
 03/22  06:00:00,885.832503011,29.1720025103,353.652129466,0.0,49.8407270682,199.362908273,295.546776668,293.356459889,2.19031677922
 03/22  07:00:00,960.908514909,28.456170323,352.642596777,0.0,149.522181205,199.362908273,256.861278966,250.306126294,6.55515267247
 03/22  08:00:00,1522.14937304,28.456170323,374.2617659,0.0,448.566543614,448.566543614,76.2227822845,63.0707349669,13.1520473176
 03/22  09:00:00,1518.80673012,28.456170323,406.622643289,0.0,448.566543614,448.566543614,43.127790805,29.9687749403,13.1590158647
 03/22  10:00:00,1489.14560742,28.456170323,422.391695152,0.0,448.566543614,448.566543614,30.7583850339,19.7814567909,10.976928243
 03/22  11:00:00,1502.94205918,28.7739501866,434.615446464,0.0,448.566543614,448.566543614,28.2789525689,10.6841897266,17.5947628424
 03/22  12:00:00,1463.5604035,29.5377944986,443.833677295,0.0,448.566543614,398.725816546,28.6578992274,11.0099694421,17.6479297852
 03/22  13:00:00,1524.07905684,30.1946389602,454.452261949,0.0,448.566543614,448.566543614,19.3321902765,1.69823087192,17.6339594046
 03/22  14:00:00,1529.8676899,31.0724226074,458.694932329,0.0,448.566543614,448.566543614,10.9664080196,0.00743168091055,10.9589763386
 03/22  15:00:00,1534.41578583,31.2528714664,462.598100957,0.0,448.566543614,448.566543614,10.9551303059,0.0,10.9551303059
 03/22  16:00:00,1583.52968052,31.1354860292,462.935815626,0.0,448.566543614,448.566543614,15.3820954004,0.0,15.3820954004
 03/22  17:00:00,1458.18390283,29.2224651521,452.366461143,0.0,348.885089477,398.725816546,8.75022038298,0.0,8.75022038298
 03/22  18:00:00,1243.34640752,28.4598796613,438.562745494,0.0,249.203635341,299.044362409,6.71319331544,0.15612967351,6.55706364193
 03/22  19:00:00,1229.70427371,28.456170323,417.198615417,0.0,249.203635341,299.044362409,16.8626432628,10.3161880901,6.54645517267
 03/22  20:00:00,1086.6000798,28.456170323,407.534692845,0.0,149.522181205,249.203635341,41.8045514481,37.4306154851,4.37393596299
 03/22  21:00:00,1059.20953673,28.456170323,405.526402487,0.0,149.522181205,249.203635341,73.6591978704,69.2974057629,4.36179210745
 03/22  22:00:00,349.356598174,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 03/22  23:00:00,299.991839135,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893342541,0.0,2.18893342541
 03/22  24:00:00,287.769641576,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895787979,0.0,2.18895787979
 03/23  01:00:00,287.769638831,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897644812,0.0,2.18897644812
 03/23  02:00:00,287.769638913,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899644014,0.0,2.18899644014
 03/23  03:00:00,287.769638876,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876324151,0.0,2.18876324151
 03/23  04:00:00,299.991836495,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878319169,0.0,2.18878319169
 03/23  05:00:00,349.357896707,0.0,0.0,0.0,49.8407270682,199.362908273,2.19069461901,0.0,2.19069461901
 03/23  06:00:00,927.535912671,29.8954212108,393.419373481,0.0,49.8407270682,199.362908273,220.001954628,217.811848861,2.19010576654
 03/23  07:00:00,987.423430475,28.456170323,379.130803282,0.0,149.522181205,199.362908273,207.16476388,200.611592687,6.55317119272
 03/23  08:00:00,1542.7928308,28.456170323,392.965568245,0.0,448.566543614,448.566543614,54.9863183617,44.0254802853,10.9608380765
 03/23  09:00:00,1554.40776645,28.456170323,437.385771557,0.0,448.566543614,448.566543614,32.1612618973,18.9960318481,13.1652300493
 03/23  10:00:00,1547.13471521,28.456170323,478.105394572,0.0,448.566543614,448.566543614,20.8028706259,7.63569176611,13.1671788598
 03/23  11:00:00,1553.89291181,28.650397372,484.670648008,0.0,448.566543614,448.566543614,16.7129876151,1.31547736649,15.3975102486
 03/23  12:00:00,1494.39237998,30.2535382918,473.403547845,0.0,448.566543614,398.725816546,20.9347323405,1.08314597751,19.851586363
 03/23  13:00:00,1539.42874141,31.2807343853,467.577125683,0.0,448.566543614,448.566543614,17.6460045342,0.0149918468216,17.6310126874
 03/23  14:00:00,1548.3456505,32.1932362747,475.587188107,0.0,448.566543614,448.566543614,10.9587577481,0.0,10.9587577481
 03/23  15:00:00,1549.4949414,32.1782026037,476.751944176,0.0,448.566543614,448.566543614,10.9561843198,0.0,10.9561843198
 03/23  16:00:00,1598.45011039,33.254334858,475.737415812,0.0,448.566543614,448.566543614,13.1876700454,0.0,13.1876700454
 03/23  17:00:00,1483.32665534,30.7904445778,475.941249692,0.0,348.885089477,398.725816546,8.75086329734,0.0,8.75086329734
 03/23  18:00:00,1276.91517678,28.9158404938,470.76945173,0.0,249.203635341,299.044362409,8.73694981552,0.0,8.73694981552
 03/23  19:00:00,1277.57837477,28.456170323,462.63200953,0.0,249.203635341,299.044362409,6.25172023262,1.88082196225,4.37089827036
 03/23  20:00:00,1141.23422403,28.456170323,459.250636649,0.0,149.522181205,249.203635341,24.6776226821,18.1272386711,6.55038401099
 03/23  21:00:00,1116.79961477,28.456170323,460.326806971,0.0,149.522181205,249.203635341,35.9467522305,33.7560205695,2.19073166098
 03/23  22:00:00,349.356595763,0.0,0.0,0.0,49.8407270682,199.362908273,2.18888551502,0.0,2.18888551502
 03/23  23:00:00,299.991836569,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890493443,0.0,2.18890493443
 03/23  24:00:00,287.769638578,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889243318,0.0,2.1889243318
 03/24  01:00:00,287.76963543,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/24  02:00:00,287.769635491,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893525059,0.0,2.18893525059
 03/24  03:00:00,287.76963576,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895003251,0.0,2.18895003251
 03/24  04:00:00,299.991833735,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896463794,0.0,2.18896463794
 03/24  05:00:00,349.357892452,0.0,0.0,0.0,49.8407270682,199.362908273,2.19098691372,0.0,2.19098691372
 03/24  06:00:00,975.231991162,30.8200346408,439.544737395,0.0,49.8407270682,199.362908273,114.424136809,110.063790194,4.36034661486
 03/24  07:00:00,1026.38401736,28.456170323,415.934670211,0.0,149.522181205,199.362908273,118.552307519,114.176470373,4.37583714632
 03/24  08:00:00,1582.41631336,28.456170323,430.754489405,0.0,448.566543614,448.566543614,40.2922725956,27.1410235686,13.151249027
 03/24  09:00:00,1585.76591893,28.456170323,468.030332527,0.0,448.566543614,448.566543614,16.3349309228,5.3665959402,10.9683349826
 03/24  10:00:00,1576.00436319,28.5013539579,506.935027021,0.0,448.566543614,448.566543614,13.9814162799,0.811057257446,13.1703590224
 03/24  11:00:00,1583.93050686,29.7365714618,513.623078897,0.0,448.566543614,448.566543614,15.4249113173,0.0301461267818,15.3947651906
 03/24  12:00:00,1519.12515542,30.194886839,498.195821678,0.0,448.566543614,398.725816546,19.8519657459,0.0,19.8519657459
 03/24  13:00:00,1565.3705576,32.9097445242,491.886940498,0.0,448.566543614,448.566543614,17.6289258339,0.0,17.6289258339
 03/24  14:00:00,1556.42012861,34.4447539876,481.410166743,0.0,448.566543614,448.566543614,10.9590044053,0.0,10.9590044053
 03/24  15:00:00,1561.54363022,34.6607148194,486.318140674,0.0,448.566543614,448.566543614,10.9548212296,0.0,10.9548212296
 03/24  16:00:00,1615.22841116,35.9938503184,489.776224287,0.0,448.566543614,448.566543614,15.3826821751,0.0,15.3826821751
 03/24  17:00:00,1511.51602169,32.7427558848,502.178323953,0.0,348.885089477,398.725816546,8.74950920255,0.0,8.74950920255
 03/24  18:00:00,1309.54782983,29.144347208,503.173612328,0.0,249.203635341,299.044362409,6.55760088543,0.0,6.55760088543
 03/24  19:00:00,1299.37044966,28.456170323,483.9561777,0.0,249.203635341,299.044362409,5.1159087359,0.74485455801,4.37105417789
 03/24  20:00:00,1145.35339971,28.456170323,462.897748116,0.0,149.522181205,249.203635341,22.9619905041,16.4124683015,6.54952220265
 03/24  21:00:00,1122.16109401,28.456170323,464.67039786,0.0,149.522181205,249.203635341,26.1183409501,23.9273685278,2.19097242228
