Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/24  22:00:00,349.356592814,0.0,0.0,0.0,49.8407270682,199.362908273,2.18887542312,0.0,2.18887542312
 03/24  23:00:00,299.991833645,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888883592,0.0,2.18888883592
 03/24  24:00:00,287.769635787,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889030834,0.0,2.1889030834
 03/25  01:00:00,237.928905537,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890940304,0.0,2.18890940304
 03/25  02:00:00,237.928905353,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/25  03:00:00,237.928905432,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891903271,0.0,2.18891903271
 03/25  04:00:00,250.151103512,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892848465,0.0,2.18892848465
 03/25  05:00:00,274.596797371,0.0,0.0,0.0,24.9203635341,149.522181205,2.19080812217,0.0,2.19080812217
 03/25  06:00:00,960.567126713,30.6567845472,424.855578244,0.0,49.8407270682,199.362908273,123.326283729,118.965743859,4.36053987001
 03/25  07:00:00,880.508566784,28.456170323,372.101056379,0.0,49.8407270682,199.362908273,140.801253086,138.608749781,2.19250330443
 03/25  08:00:00,1100.44107864,28.456170323,352.04318987,0.0,249.203635341,249.203635341,71.0627406154,64.5164809894,6.54625962598
 03/25  09:00:00,1068.18276972,28.4586118972,355.250576476,0.0,249.203635341,249.203635341,56.534800996,49.9766599555,6.55814104051
 03/25  10:00:00,1032.02430389,28.4588406697,367.355572119,0.0,249.203635341,249.203635341,44.4943818542,37.9398484072,6.55453344702
 03/25  11:00:00,1046.29744307,28.5529851305,381.38599678,0.0,249.203635341,249.203635341,38.6397457886,32.0780892702,6.5616565184
 03/25  12:00:00,1067.5940641,29.445517742,401.841148966,0.0,249.203635341,249.203635341,33.8357921376,27.2792195412,6.55657259642
 03/25  13:00:00,1099.43639862,30.4863157824,430.195466903,0.0,249.203635341,249.203635341,24.0362800078,17.4815725186,6.55470748924
 03/25  14:00:00,883.303500784,30.4629704348,461.570712771,0.0,74.7610906023,174.442544739,8.78819783769,2.24222606341,6.54597177428
 03/25  15:00:00,907.536766151,30.1859845177,485.929240739,0.0,74.7610906023,174.442544739,4.36841563709,0.0,4.36841563709
 03/25  16:00:00,957.913329385,29.591894863,488.213392615,0.0,74.7610906023,174.442544739,4.36891903432,0.0,4.36891903432
 03/25  17:00:00,907.690563933,28.456170323,477.63826419,0.0,24.9203635341,149.522181205,2.75849185847,0.568224101392,2.19026775708
 03/25  18:00:00,296.667551087,0.0,0.0,0.0,24.9203635341,149.522181205,2.19026346849,0.0,2.19026346849
 03/25  19:00:00,306.397822569,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986260641,0.0,2.18986260641
 03/25  20:00:00,323.48515579,0.0,0.0,0.0,24.9203635341,149.522181205,4.3604417403,0.0,4.3604417403
 03/25  21:00:00,299.041624684,0.0,0.0,0.0,24.9203635341,149.522181205,2.19137823317,0.0,2.19137823317
 03/25  22:00:00,274.595499301,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874823828,0.0,2.18874823828
 03/25  23:00:00,250.151103663,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875744336,0.0,2.18875744336
 03/25  24:00:00,237.928905708,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876663982,0.0,2.18876663982
 03/26  01:00:00,237.928470064,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  02:00:00,237.928470741,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830507977,0.0,2.18830507977
 03/26  03:00:00,237.928471025,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821534203,0.0,2.18821534203
 03/26  04:00:00,250.150668234,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812534897,0.0,2.18812534897
 03/26  05:00:00,274.596360245,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025194063,0.0,2.19025194063
 03/26  06:00:00,323.48385463,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  07:00:00,305.209917587,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830562277,0.0,2.18830562277
 03/26  08:00:00,296.666251215,0.0,0.0,0.0,24.9203635341,149.522181205,2.188215282,0.0,2.188215282
 03/26  09:00:00,259.99965722,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812484084,0.0,2.18812484084
 03/26  10:00:00,211.11086589,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  11:00:00,211.111730322,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959077478,0.0,2.18959077478
 03/26  12:00:00,211.111730292,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945443476,0.0,2.18945443476
 03/26  13:00:00,211.113027179,0.0,0.0,0.0,24.9203635341,149.522181205,4.36310254707,0.0,4.36310254707
 03/26  14:00:00,211.111730365,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938259511,0.0,2.18938259511
 03/26  15:00:00,402.346909725,7.73509827543,143.175053566,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  16:00:00,607.280715499,14.812905984,256.515871201,0.0,24.9203635341,149.522181205,2.18830912492,0.0,2.18830912492
 03/26  17:00:00,552.957153991,10.1889793061,184.814458137,0.0,24.9203635341,149.522181205,2.18830154503,0.0,2.18830154503
 03/26  18:00:00,347.948674865,0.746910366872,23.6917055749,0.0,24.9203635341,149.522181205,2.18816869911,0.0,2.18816869911
 03/26  19:00:00,306.396521552,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  20:00:00,323.483855665,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828547602,0.0,2.18828547602
 03/26  21:00:00,299.040755676,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002199807,0.0,2.19002199807
 03/26  22:00:00,274.595064496,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825812971,0.0,2.18825812971
 03/26  23:00:00,250.150668324,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816757113,0.0,2.18816757113
 03/26  24:00:00,237.928470264,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/27  01:00:00,287.769626819,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877530876,0.0,2.18877530876
 03/27  02:00:00,287.76962693,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877464783,0.0,2.18877464783
 03/27  03:00:00,287.769626917,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887737748,0.0,2.1887737748
 03/27  04:00:00,299.991824573,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877275005,0.0,2.18877275005
 03/27  05:00:00,349.357877607,0.0,0.0,0.0,49.8407270682,199.362908273,2.19063644174,0.0,2.19063644174
 03/27  06:00:00,881.24542273,30.1487106551,347.387393136,0.0,49.8407270682,199.362908273,278.974916528,276.784882532,2.19003399657
 03/27  07:00:00,912.646154261,28.456170323,303.651680529,0.0,149.522181205,199.362908273,278.909678834,272.35717316,6.55250567426
 03/27  08:00:00,1443.20516273,28.456170323,291.734244044,0.0,448.566543614,448.566543614,132.404804508,121.444706564,10.9600979443
 03/27  09:00:00,1424.0838613,28.456170323,308.223420706,0.0,448.566543614,448.566543614,99.090327382,85.9289284714,13.1613989106
 03/27  10:00:00,1385.54233308,28.456170323,318.280681418,0.0,448.566543614,448.566543614,73.657352711,60.4948391683,13.1625135427
 03/27  11:00:00,1397.01198822,28.456170323,329.936461358,0.0,448.566543614,448.566543614,53.3013048103,37.9082448898,15.3930599205
 03/27  12:00:00,1358.75203898,28.456170323,341.921163909,0.0,448.566543614,398.725816546,55.23784785,37.5957521469,17.6420957031
 03/27  13:00:00,1422.75362591,28.4940190986,356.221936604,0.0,448.566543614,448.566543614,26.1391536039,8.51015448416,17.6289991197
 03/27  14:00:00,1439.18742769,28.972995148,373.358962754,0.0,448.566543614,448.566543614,13.4063339548,2.44872453255,10.9576094223
 03/27  15:00:00,1455.80368959,29.5765067899,390.520790756,0.0,448.566543614,448.566543614,12.3780844278,1.42355108694,10.9545333409
 03/27  16:00:00,1519.65026383,29.8492874743,404.646699911,0.0,448.566543614,448.566543614,16.0770871495,0.696127968905,15.3809591806
 03/27  17:00:00,1410.33833619,28.456170323,407.961769907,0.0,348.885089477,398.725816546,13.7563705896,5.00773372907,8.74863686057
 03/27  18:00:00,1211.67415227,28.456170323,408.555264391,0.0,249.203635341,299.044362409,28.6630062371,22.1061445556,6.55686168154
 03/27  19:00:00,1218.06503466,28.456170323,406.239086234,0.0,249.203635341,299.044362409,45.9015194922,41.5313150504,4.37020444171
 03/27  20:00:00,1081.12362098,28.456170323,402.406664281,0.0,149.522181205,249.203635341,91.6179114194,85.0685300112,6.54938140818
 03/27  21:00:00,1060.28924712,28.456170323,406.436338135,0.0,149.522181205,249.203635341,106.363904861,104.173211806,2.19069305484
 03/27  22:00:00,349.356583858,0.0,0.0,0.0,49.8407270682,199.362908273,2.18885100083,0.0,2.18885100083
 03/27  23:00:00,299.991824639,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884951006,0.0,2.18884951006
 03/27  24:00:00,287.769626589,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884802117,0.0,2.18884802117
 03/28  01:00:00,287.769623259,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/28  02:00:00,287.769623406,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883766908,0.0,2.18883766908
 03/28  03:00:00,287.769623677,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883141299,0.0,2.18883141299
 03/28  04:00:00,299.991821627,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882499439,0.0,2.18882499439
 03/28  05:00:00,349.357872739,0.0,0.0,0.0,49.8407270682,199.362908273,2.19079757423,0.0,2.19079757423
 03/28  06:00:00,974.823295929,30.0593861309,439.986340915,0.0,49.8407270682,199.362908273,157.095602164,154.90536631,2.19023585389
 03/28  07:00:00,1057.65197826,28.456170323,446.13684972,0.0,149.522181205,199.362908273,165.553228003,158.999220457,6.55400754657
 03/28  08:00:00,1604.32887397,28.456170323,452.332569817,0.0,448.566543614,448.566543614,67.3369959202,54.1894561203,13.1475397999
 03/28  09:00:00,1588.46260959,28.456170323,470.788235419,0.0,448.566543614,448.566543614,38.3438644984,27.3713051065,10.972559392
 03/28  10:00:00,1559.1652938,28.456170323,490.138304389,0.0,448.566543614,448.566543614,17.973581075,4.80893211791,13.1646489571
 03/28  11:00:00,1574.63359406,28.456170323,505.605989541,0.0,448.566543614,448.566543614,16.3469458621,0.953903591539,15.3930422706
 03/28  12:00:00,1532.00471205,28.456170323,512.813299391,0.0,448.566543614,398.725816546,18.9093166012,1.26778169518,17.641534906
 03/28  13:00:00,1578.39278285,28.5868724134,509.231241236,0.0,448.566543614,448.566543614,18.8852212277,1.25958279717,17.6256384306
 03/28  14:00:00,1576.44379046,28.9843799905,506.893376451,0.0,448.566543614,448.566543614,12.1845443045,1.22749370522,10.9570505993
 03/28  15:00:00,1579.75603836,29.2970518031,509.893328173,0.0,448.566543614,448.566543614,12.2610415593,1.30717138535,10.953870174
 03/28  16:00:00,1630.00771638,29.5756601667,510.973052594,0.0,448.566543614,448.566543614,16.4323276377,1.05266428421,15.3796633534
 03/28  17:00:00,1514.51529412,28.456170323,509.455332751,0.0,348.885089477,398.725816546,20.8381744955,12.0890998458,8.74907464969
 03/28  18:00:00,1311.86617653,28.456170323,506.146682914,0.0,249.203635341,299.044362409,52.0243640376,45.4672074932,6.55715654438
 03/28  19:00:00,1319.04166566,28.456170323,503.585583951,0.0,249.203635341,299.044362409,61.9544261239,57.5840300421,4.37039608181
 03/28  20:00:00,1188.01329839,28.456170323,504.98343292,0.0,149.522181205,249.203635341,85.7937992579,79.2441897484,6.54960950948
 03/28  21:00:00,1161.93887667,28.456170323,503.83410057,0.0,149.522181205,249.203635341,89.3946360712,87.2038593071,2.19077676409
 03/28  22:00:00,349.356580811,0.0,0.0,0.0,49.8407270682,199.362908273,2.18893543081,0.0,2.18893543081
 03/28  23:00:00,299.991821622,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892849054,0.0,2.18892849054
 03/28  24:00:00,287.769623602,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892155431,0.0,2.18892155431
 03/29  01:00:00,287.769620107,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/29  02:00:00,287.769620149,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890566217,0.0,2.18890566217
 03/29  03:00:00,287.76962046,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889392168,0.0,2.18889392168
 03/29  04:00:00,299.991818446,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888202096,0.0,2.18888202096
 03/29  05:00:00,349.357867807,0.0,0.0,0.0,49.8407270682,199.362908273,2.19084195672,0.0,2.19084195672
 03/29  06:00:00,1043.88313001,30.2209212233,508.597089706,0.0,49.8407270682,199.362908273,94.8662738365,92.6760630205,2.19021081605
 03/29  07:00:00,1136.52653384,28.456170323,521.592151585,0.0,149.522181205,199.362908273,99.8585026278,93.3044916396,6.55401098824
 03/29  08:00:00,1674.88272071,28.456170323,520.2881711,0.0,448.566543614,448.566543614,36.9403093363,23.793153264,13.1471560722
 03/29  09:00:00,1629.05765937,28.456170323,511.140847269,0.0,448.566543614,448.566543614,17.8194494689,6.84703223084,10.972417238
 03/29  10:00:00,1575.6015133,28.456170323,506.577261636,0.0,448.566543614,448.566543614,14.2984381007,1.13465157727,13.1637865235
 03/29  11:00:00,1573.26354594,28.4802974306,504.212314481,0.0,448.566543614,448.566543614,15.7073137029,0.315686157573,15.3916275454
 03/29  12:00:00,1525.49014566,28.456170323,506.299030502,0.0,448.566543614,398.725816546,18.5618535493,0.920117556432,17.6417359929
 03/29  13:00:00,1576.63139253,28.8758928585,507.181638714,0.0,448.566543614,448.566543614,17.8334002971,0.207894283409,17.6255060137
 03/29  14:00:00,1570.60520332,29.437416237,500.602680873,0.0,448.566543614,448.566543614,10.956996403,0.0,10.956996403
 03/29  15:00:00,1572.06304506,29.8961303373,501.602241474,0.0,448.566543614,448.566543614,10.953628773,0.0,10.953628773
 03/29  16:00:00,1622.3428477,30.2362573415,502.648387643,0.0,448.566543614,448.566543614,15.3807751218,0.0,15.3807751218
 03/29  17:00:00,1516.06765266,28.4723692757,511.000420356,0.0,348.885089477,398.725816546,6.56596020684,0.0,6.56596020684
 03/29  18:00:00,1319.90005833,28.456170323,514.207497862,0.0,249.203635341,299.044362409,17.7096199521,8.97429563885,8.7353243133
 03/29  19:00:00,1318.26020441,28.456170323,503.001966729,0.0,249.203635341,299.044362409,37.8181414488,33.447871486,4.37026996278
 03/29  20:00:00,1128.94005314,28.456170323,447.446597567,0.0,149.522181205,249.203635341,76.0078199458,69.4587143507,6.54910559506
 03/29  21:00:00,1092.37146279,28.456170323,436.37738588,0.0,149.522181205,249.203635341,80.3863778154,78.1956345393,2.19074327605
 03/29  22:00:00,349.356577505,0.0,0.0,0.0,49.8407270682,199.362908273,2.18877493386,0.0,2.18877493386
 03/29  23:00:00,299.991818091,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876270972,0.0,2.18876270972
 03/29  24:00:00,287.769620161,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/30  01:00:00,287.769617177,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874542709,0.0,2.18874542709
 03/30  02:00:00,287.769617439,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872855881,0.0,2.18872855881
 03/30  03:00:00,287.769617562,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871147599,0.0,2.18871147599
 03/30  04:00:00,299.99181534,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869424334,0.0,2.18869424334
 03/30  05:00:00,349.357862362,0.0,0.0,0.0,49.8407270682,199.362908273,2.19076904294,0.0,2.19076904294
 03/30  06:00:00,997.65671901,30.4713708473,462.109751566,0.0,49.8407270682,199.362908273,109.515213301,107.325057591,2.19015571057
 03/30  07:00:00,1066.53239207,28.456170323,462.097960946,0.0,149.522181205,199.362908273,116.038629072,109.48610803,6.55252104224
 03/30  08:00:00,1618.66449476,28.456170323,465.378124623,0.0,448.566543614,448.566543614,45.1525568918,34.1933753386,10.9591815532
 03/30  09:00:00,1593.77315601,28.456170323,475.850831849,0.0,448.566543614,448.566543614,27.6096782358,14.4484148505,13.1612633853
 03/30  10:00:00,1564.24447604,28.456170323,495.219027553,0.0,448.566543614,448.566543614,15.9631960324,2.80064621765,13.1625498148
 03/30  11:00:00,1579.86471725,28.7804218422,510.513215088,0.0,448.566543614,448.566543614,15.9548851888,0.564054857676,15.3908303312
 03/30  12:00:00,1533.55626944,28.4601665988,514.361766978,0.0,448.566543614,398.725816546,17.779620066,0.139082642641,17.6405374233
 03/30  13:00:00,1575.84534363,30.1256310544,505.146039261,0.0,448.566543614,448.566543614,17.6260814175,0.0,17.6260814175
 03/30  14:00:00,1569.93032722,30.5716167245,498.793630412,0.0,448.566543614,448.566543614,10.9559146873,0.0,10.9559146873
 03/30  15:00:00,1581.69761622,30.4075302439,510.725432368,0.0,448.566543614,448.566543614,10.9523506708,0.0,10.9523506708
 03/30  16:00:00,1619.15849699,30.6615119388,499.038819327,0.0,448.566543614,448.566543614,13.1804874347,0.0,13.1804874347
 03/30  17:00:00,1497.02356991,28.5475647761,491.881152018,0.0,348.885089477,398.725816546,8.74881948243,0.0,8.74881948243
 03/30  18:00:00,1303.00954347,28.456170323,497.323577795,0.0,249.203635341,299.044362409,6.55580491453,0.0,6.55580491453
 03/30  19:00:00,1316.23597449,28.456170323,500.81726341,0.0,249.203635341,299.044362409,11.2818680703,6.91186341925,4.37000465104
 03/30  20:00:00,1159.72549828,28.456170323,477.148921721,0.0,149.522181205,249.203635341,56.2215806807,49.6721725446,6.54940813612
 03/30  21:00:00,1115.29645155,28.456170323,458.319161979,0.0,149.522181205,249.203635341,68.9551733505,66.7643143926,2.19085895797
 03/30  22:00:00,349.356574239,0.0,0.0,0.0,49.8407270682,199.362908273,2.1889008629,0.0,2.1889008629
 03/30  23:00:00,299.991815286,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888230041,0.0,2.18888230041
 03/30  24:00:00,287.769617526,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886450235,0.0,2.18886450235
 03/31  01:00:00,287.769614148,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888389313,0.0,2.1888389313
 03/31  02:00:00,287.769613883,0.0,0.0,0.0,24.9203635341,199.362908273,2.188816316,0.0,2.188816316
 03/31  03:00:00,287.769613661,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/31  04:00:00,299.991811642,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879352716,0.0,2.18879352716
 03/31  05:00:00,349.357858207,0.0,0.0,0.0,49.8407270682,199.362908273,4.36143766242,0.0,4.36143766242
 03/31  06:00:00,999.071175292,30.7038846504,463.280725357,0.0,49.8407270682,199.362908273,130.855876078,128.665987127,2.18988895191
 03/31  07:00:00,1052.93517819,28.456170323,449.137427021,0.0,149.522181205,199.362908273,149.283041795,142.730908804,6.55213299013
 03/31  08:00:00,1610.11585792,28.456170323,457.208160414,0.0,448.566543614,448.566543614,60.4915876718,49.5320224286,10.9595652432
 03/31  09:00:00,1584.7423695,28.456170323,466.830975805,0.0,448.566543614,448.566543614,34.3644991824,23.3966457462,10.9678534362
 03/31  10:00:00,1545.0071769,28.4909589231,475.943506312,0.0,448.566543614,448.566543614,20.7226736135,7.55871463457,13.1639589789
 03/31  11:00:00,1572.25306996,29.6369658458,502.044695679,0.0,448.566543614,448.566543614,16.444544041,1.05361613853,15.3909279024
 03/31  12:00:00,1526.09451084,29.5730821442,505.787012822,0.0,448.566543614,398.725816546,17.9399825831,0.300205397515,17.6397771855
 03/31  13:00:00,1565.8301095,32.6232435641,492.633226981,0.0,448.566543614,448.566543614,17.6239437023,0.0,17.6239437023
 03/31  14:00:00,1558.1021424,33.5344838674,484.002597192,0.0,448.566543614,448.566543614,10.9553814962,0.0,10.9553814962
 03/31  15:00:00,1557.18274871,33.947090508,482.671026947,0.0,448.566543614,448.566543614,10.9521652159,0.0,10.9521652159
 03/31  16:00:00,1604.58572836,34.2045925944,480.922995075,0.0,448.566543614,448.566543614,13.1829513967,0.0,13.1829513967
 03/31  17:00:00,1503.87210199,30.4876557629,496.789612401,0.0,348.885089477,398.725816546,8.74811957069,0.0,8.74811957069
 03/31  18:00:00,1317.08367007,28.5073677044,511.346521478,0.0,249.203635341,299.044362409,6.55700654872,0.0,6.55700654872
 03/31  19:00:00,1331.14549589,28.456170323,515.731847417,0.0,249.203635341,299.044362409,6.54521500652,0.0,6.54521500652
 03/31  20:00:00,1205.33621399,28.456170323,522.352852175,0.0,149.522181205,249.203635341,9.45235897706,5.07968652175,4.37267245531
 03/31  21:00:00,1171.22411566,28.456170323,512.676178631,0.0,149.522181205,249.203635341,27.0417438726,22.6809126629,4.36083120971
 03/31  22:00:00,349.356570616,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 03/31  23:00:00,299.991811722,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876031662,0.0,2.18876031662
 03/31  24:00:00,287.769614205,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873708516,0.0,2.18873708516
 04/01  01:00:00,237.928883965,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870736167,0.0,2.18870736167
 04/01  02:00:00,237.928883961,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867934833,0.0,2.18867934833
 04/01  03:00:00,237.928883761,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889713402,0.0,2.18889713402
 04/01  04:00:00,250.151081168,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/01  05:00:00,274.596761974,0.0,0.0,0.0,24.9203635341,149.522181205,4.36135871847,0.0,4.36135871847
 04/01  06:00:00,937.652151912,30.3745495595,402.907005637,0.0,49.8407270682,199.362908273,221.606677886,219.416791913,2.18988597349
 04/01  07:00:00,852.408919115,28.456170323,353.319778026,0.0,49.8407270682,199.362908273,207.784015067,203.41883818,4.36517688702
 04/01  08:00:00,1133.20484959,28.456170323,382.902364604,0.0,249.203635341,249.203635341,63.190290381,58.8198589762,4.37043140482
 04/01  09:00:00,1133.45071094,28.5579453057,417.305287179,0.0,249.203635341,249.203635341,45.6711613005,39.1144472029,6.55671409757
 04/01  10:00:00,1098.7994705,28.5229912763,430.729093533,0.0,249.203635341,249.203635341,35.3621684813,28.8092695638,6.55289891746
 04/01  11:00:00,1107.86275375,28.4577725084,439.553265931,0.0,249.203635341,249.203635341,27.8329888268,21.2726842984,6.56030452844
 04/01  12:00:00,1115.00086413,28.8072239773,446.009291069,0.0,249.203635341,249.203635341,25.2418651531,18.6869012666,6.55496388655
 04/01  13:00:00,1124.08078051,29.1235319656,454.499503004,0.0,249.203635341,249.203635341,15.2138438478,8.6610743738,6.55276947401
 04/01  14:00:00,874.977061626,28.6120203248,455.322392709,0.0,74.7610906023,174.442544739,6.61653433497,2.24629246821,4.37024186676
 04/01  15:00:00,871.696791793,28.4575308094,453.288457883,0.0,74.7610906023,174.442544739,4.43004217766,0.0619866873541,4.3680554903
 04/01  16:00:00,913.394315548,28.456170323,446.614059104,0.0,74.7610906023,174.442544739,6.54312919055,0.0,6.54312919055
 04/01  17:00:00,869.902510239,28.456170323,441.635084724,0.0,24.9203635341,149.522181205,7.3379087062,5.14795920575,2.18994950046
 04/01  18:00:00,360.631280361,0.93363795859,29.4253797545,0.0,24.9203635341,149.522181205,2.19018258635,0.0,2.19018258635
 04/01  19:00:00,306.397791274,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008348513,0.0,2.19008348513
 04/01  20:00:00,323.485124546,0.0,0.0,0.0,24.9203635341,149.522181205,2.18998258287,0.0,2.18998258287
 04/01  21:00:00,299.041585999,0.0,0.0,0.0,24.9203635341,149.522181205,4.3624321641,0.0,4.3624321641
 04/01  22:00:00,274.595476919,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/01  23:00:00,250.151081544,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872063203,0.0,2.18872063203
 04/01  24:00:00,237.928884002,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869187318,0.0,2.18869187318
 04/02  01:00:00,237.928453248,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813031925,0.0,2.18813031925
 04/02  02:00:00,237.928452504,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  03:00:00,237.928452592,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820881522,0.0,2.18820881522
 04/02  04:00:00,250.150651088,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808403145,0.0,2.18808403145
 04/02  05:00:00,274.596328792,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006894964,0.0,2.19006894964
 04/02  06:00:00,323.483837744,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818398038,0.0,2.18818398038
 04/02  07:00:00,296.666232464,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  08:00:00,296.666233105,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816079763,0.0,2.18816079763
 04/02  09:00:00,259.999640112,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823831595,0.0,2.18823831595
 04/02  10:00:00,295.773056812,1.87608336329,57.8594221847,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  11:00:00,463.151038107,8.49081608841,181.705788434,0.0,24.9203635341,149.522181205,2.18950389606,0.0,2.18950389606
 04/02  12:00:00,211.11170344,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947564431,0.0,2.18947564431
 04/02  13:00:00,211.112986196,0.0,0.0,0.0,24.9203635341,149.522181205,4.36266306873,0.0,4.36266306873
 04/02  14:00:00,211.111703482,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928432434,0.0,2.18928432434
 04/02  15:00:00,211.110848198,0.0,0.0,0.0,24.9203635341,149.522181205,2.188122459,0.0,2.188122459
 04/02  16:00:00,259.999639087,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  17:00:00,296.666233363,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819981587,0.0,2.18819981587
 04/02  18:00:00,296.666233198,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807428893,0.0,2.18807428893
 04/02  19:00:00,306.396503463,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  20:00:00,323.483837616,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815176905,0.0,2.18815176905
 04/02  21:00:00,299.04072438,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000831199,0.0,2.19000831199
 04/02  22:00:00,274.595046724,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804781991,0.0,2.18804781991
 04/02  23:00:00,250.150650519,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812537548,0.0,2.18812537548
 04/02  24:00:00,237.928452364,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/03  01:00:00,287.769604249,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867980711,0.0,2.18867980711
 04/03  02:00:00,287.769604416,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864056109,0.0,2.18864056109
 04/03  03:00:00,287.769604295,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888455479,0.0,2.1888455479
 04/03  04:00:00,299.991801784,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880580074,0.0,2.18880580074
 04/03  05:00:00,349.357841551,0.0,0.0,0.0,49.8407270682,199.362908273,2.19070714008,0.0,2.19070714008
 04/03  06:00:00,987.605385897,31.4467345036,451.091353029,0.0,49.8407270682,199.362908273,98.6368086318,96.4467712507,2.19003738112
 04/03  07:00:00,1037.63813268,28.456170323,433.785129381,0.0,149.522181205,199.362908273,114.825448281,108.272240951,6.55320732968
 04/03  08:00:00,1636.77186706,28.456170323,482.742851872,0.0,448.566543614,448.566543614,29.1772845525,18.2189413587,10.9583431938
 04/03  09:00:00,1628.98161603,28.7017484899,510.822365605,0.0,448.566543614,448.566543614,13.7170382167,2.752313523,10.9647246937
 04/03  10:00:00,1570.71621847,29.4769222841,500.671707508,0.0,448.566543614,448.566543614,13.8033081847,0.639810968784,13.1634972159
 04/03  11:00:00,1560.31404903,31.0352765245,488.708220495,0.0,448.566543614,448.566543614,15.3986185629,0.011632969056,15.3869855938
 04/03  12:00:00,1505.05555454,30.3298149025,483.991656401,0.0,448.566543614,398.725816546,17.635853353,0.0,17.635853353
 04/03  13:00:00,1550.16681193,33.9578370948,475.63544181,0.0,448.566543614,448.566543614,17.6201963769,0.0,17.6201963769
 04/03  14:00:00,1547.49353508,34.8775283148,472.051015733,0.0,448.566543614,448.566543614,10.9538413414,0.0,10.9538413414
 04/03  15:00:00,1546.25340906,36.0663784695,469.622464249,0.0,448.566543614,448.566543614,10.9511642741,0.0,10.9511642741
 04/03  16:00:00,1594.94643191,36.2222914446,469.266090774,0.0,448.566543614,448.566543614,13.1775515388,0.0,13.1775515388
 04/03  17:00:00,1491.53212642,30.6354592864,484.301882564,0.0,348.885089477,398.725816546,8.74762763192,0.0,8.74762763192
 04/03  18:00:00,1304.73605466,28.4825041572,499.02381009,0.0,249.203635341,299.044362409,6.55714520823,0.0,6.55714520823
 04/03  19:00:00,1317.93716805,28.456170323,502.523549264,0.0,249.203635341,299.044362409,4.370370518,0.0,4.370370518
 04/03  20:00:00,1187.31687748,28.456170323,504.337230299,0.0,149.522181205,249.203635341,6.57945862817,0.0310212586931,6.54843736948
 04/03  21:00:00,1169.7280269,28.456170323,511.191761431,0.0,149.522181205,249.203635341,8.88999282772,6.69929932135,2.19069350637
 04/03  22:00:00,349.356561219,0.0,0.0,0.0,49.8407270682,199.362908273,2.18885892127,0.0,2.18885892127
 04/03  23:00:00,299.99180199,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881875285,0.0,2.18881875285
 04/03  24:00:00,287.769603889,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877860293,0.0,2.18877860293
 04/04  01:00:00,287.7696002,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/04  02:00:00,287.769600454,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872898737,0.0,2.18872898737
 04/04  03:00:00,287.769600812,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868382385,0.0,2.18868382385
 04/04  04:00:00,299.991798803,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863850789,0.0,2.18863850789
 04/04  05:00:00,349.357835899,0.0,0.0,0.0,49.8407270682,199.362908273,2.19051960002,0.0,2.19051960002
 04/04  06:00:00,1055.11015862,32.1265271437,517.973741387,0.0,49.8407270682,199.362908273,19.8915555887,17.7014600793,2.19009550932
 04/04  07:00:00,1116.51181362,28.456170323,510.169955801,0.0,149.522181205,199.362908273,33.6438958249,27.0916717204,6.55222410449
 04/04  08:00:00,1655.85228385,28.8307063166,500.900694642,0.0,448.566543614,448.566543614,11.0928358792,0.135787583325,10.9570482959
 04/04  09:00:00,1606.3843661,30.0825353914,486.846369367,0.0,448.566543614,448.566543614,13.1564854974,0.0,13.1564854974
 04/04  10:00:00,1550.15766954,31.575302421,478.015256997,0.0,448.566543614,448.566543614,10.9696689078,0.0,10.9696689078
 04/04  11:00:00,1546.98915876,33.2358712224,473.182785704,0.0,448.566543614,448.566543614,15.3850365022,0.0,15.3850365022
 04/04  12:00:00,1499.31496589,31.378140955,477.202777196,0.0,448.566543614,398.725816546,17.6337263276,0.0,17.6337263276
 04/04  13:00:00,1544.57644861,36.2125889554,467.790365161,0.0,448.566543614,448.566543614,17.6193175061,0.0,17.6193175061
 04/04  14:00:00,1544.86095965,35.6255595581,468.670430122,0.0,448.566543614,448.566543614,10.9533230618,0.0,10.9533230618
 04/04  15:00:00,1543.82557071,37.2965175473,465.964510562,0.0,448.566543614,448.566543614,10.9505123959,0.0,10.9505123959
 04/04  16:00:00,1592.60003351,38.3442943997,464.797719558,0.0,448.566543614,448.566543614,13.1781374297,0.0,13.1781374297
 04/04  17:00:00,1486.47219709,32.8125809536,477.064849008,0.0,348.885089477,398.725816546,8.74745240864,0.0,8.74745240864
 04/04  18:00:00,1298.22737806,28.5509202682,492.446730724,0.0,249.203635341,299.044362409,6.5554767997,0.0,6.5554767997
 04/04  19:00:00,1310.78353008,28.456170323,495.369922182,0.0,249.203635341,299.044362409,4.36987584879,0.0,4.36987584879
 04/04  20:00:00,1181.31166596,28.456170323,498.332052891,0.0,149.522181205,249.203635341,6.54864648521,0.0,6.54864648521
 04/04  21:00:00,1159.69034626,28.456170323,501.158965295,0.0,149.522181205,249.203635341,2.1907706337,0.0,2.1907706337
 04/04  22:00:00,349.356557775,0.0,0.0,0.0,49.8407270682,199.362908273,2.1888161641,0.0,2.1888161641
 04/04  23:00:00,299.991798648,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864779027,0.0,2.18864779027
 04/04  24:00:00,287.76960064,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884548549,0.0,2.18884548549
 04/05  01:00:00,287.769596755,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/05  02:00:00,287.769596884,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879006,0.0,2.18879006
 04/05  03:00:00,287.769597265,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873912327,0.0,2.18873912327
 04/05  04:00:00,299.991795281,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886880271,0.0,2.1886880271
 04/05  05:00:00,349.357830399,0.0,0.0,0.0,49.8407270682,199.362908273,2.19055566748,0.0,2.19055566748
 04/05  06:00:00,1054.748468,32.9627948005,516.785889272,0.0,49.8407270682,199.362908273,6.02174689118,3.83165634836,2.19009054282
 04/05  07:00:00,1111.13507531,28.456170323,504.808532091,0.0,149.522181205,199.362908273,12.6285521871,6.07635863597,6.55219355111
 04/05  08:00:00,1651.15406994,29.8041466303,495.229163456,0.0,448.566543614,448.566543614,10.9566618215,0.0,10.9566618215
 04/05  09:00:00,1604.70593309,31.4385415605,483.8119567,0.0,448.566543614,448.566543614,13.1549135487,0.0,13.1549135487
 04/05  10:00:00,1551.88379696,32.2730036841,479.043710327,0.0,448.566543614,448.566543614,10.9686280305,0.0,10.9686280305
 04/05  11:00:00,1549.97646027,32.9101787383,476.495810848,0.0,448.566543614,448.566543614,15.3854472497,0.0,15.3854472497
 04/05  12:00:00,1500.08476123,31.4442886932,477.906464337,0.0,448.566543614,398.725816546,17.6353011877,0.0,17.6353011877
 04/05  13:00:00,1543.94433867,37.636953437,465.733927158,0.0,448.566543614,448.566543614,17.6188317684,0.0,17.6188317684
 04/05  14:00:00,1543.90672403,37.4590704448,465.882708916,0.0,448.566543614,448.566543614,10.9530609095,0.0,10.9530609095
 04/05  15:00:00,1541.79500978,40.6070738785,460.623414792,0.0,448.566543614,448.566543614,10.9508017014,0.0,10.9508017014
 04/05  16:00:00,1591.49557784,39.9181860562,462.119400869,0.0,448.566543614,448.566543614,13.1754592429,0.0,13.1754592429
 04/05  17:00:00,1482.20292648,33.9605102279,471.647667806,0.0,348.885089477,398.725816546,8.74686276658,0.0,8.74686276658
 04/05  18:00:00,1295.97627917,28.83383574,489.912733957,0.0,249.203635341,299.044362409,6.55608675651,0.0,6.55608675651
 04/05  19:00:00,1311.73429615,28.5364205522,496.240447663,0.0,249.203635341,299.044362409,4.36966216889,0.0,4.36966216889
 04/05  20:00:00,1182.32284334,28.456170323,499.343241277,0.0,149.522181205,249.203635341,6.54801290038,0.0,6.54801290038
 04/05  21:00:00,1159.27006435,28.456170323,500.738688178,0.0,149.522181205,249.203635341,2.19068971445,0.0,2.19068971445
 04/05  22:00:00,349.356554345,0.0,0.0,0.0,49.8407270682,199.362908273,2.18873247996,0.0,2.18873247996
 04/05  23:00:00,299.991794869,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868093536,0.0,2.18868093536
 04/05  24:00:00,287.769596902,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/06  01:00:00,287.769593757,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862397113,0.0,2.18862397113
 04/06  02:00:00,287.769594013,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880950948,0.0,2.18880950948
 04/06  03:00:00,287.769594034,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887527502,0.0,2.1887527502
 04/06  04:00:00,299.991791677,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869583543,0.0,2.18869583543
 04/06  05:00:00,349.357824977,0.0,0.0,0.0,49.8407270682,199.362908273,2.19043184823,0.0,2.19043184823
 04/06  06:00:00,1050.68743203,34.3235486157,511.366893962,0.0,49.8407270682,199.362908273,2.18979321341,0.0,2.18979321341
 04/06  07:00:00,1105.04004974,28.456170323,498.717884476,0.0,149.522181205,199.362908273,6.62983727372,0.07760104984,6.55223622388
 04/06  08:00:00,1641.70026743,30.769525072,484.810011546,0.0,448.566543614,448.566543614,10.9571054685,0.0,10.9571054685
 04/06  09:00:00,1596.48230461,32.4619355186,474.564949666,0.0,448.566543614,448.566543614,10.9645576868,0.0,10.9645576868
 04/06  10:00:00,1545.79570396,33.6052354575,471.623429896,0.0,448.566543614,448.566543614,13.1604731788,0.0,13.1604731788
 04/06  11:00:00,1544.39278355,35.0116013874,468.810729207,0.0,448.566543614,448.566543614,15.386305044,0.0,15.386305044
 04/06  12:00:00,1496.66617443,32.0208161797,473.91139381,0.0,448.566543614,398.725816546,17.6333771985,0.0,17.6333771985
 04/06  13:00:00,1544.19571585,38.0001546995,465.622142374,0.0,448.566543614,448.566543614,15.4165240117,0.0,15.4165240117
 04/06  14:00:00,1544.22662307,38.4924009233,465.16929802,0.0,448.566543614,448.566543614,10.9532882503,0.0,10.9532882503
 04/06  15:00:00,1543.83577228,37.2039170424,466.067357956,0.0,448.566543614,448.566543614,10.9502347695,0.0,10.9502347695
 04/06  16:00:00,1592.18975823,37.3477156308,465.384077787,0.0,448.566543614,448.566543614,13.1805264914,0.0,13.1805264914
 04/06  17:00:00,1482.51220001,32.6449427497,473.272531867,0.0,348.885089477,398.725816546,8.74676600894,0.0,8.74676600894
 04/06  18:00:00,1292.19661087,28.4745081777,486.492408998,0.0,249.203635341,299.044362409,6.55577498225,0.0,6.55577498225
 04/06  19:00:00,1295.8294926,28.456170323,488.959571061,0.0,249.203635341,299.044362409,6.54459524971,0.0,6.54459524971
 04/06  20:00:00,1173.67221869,28.456170323,490.692544809,0.0,149.522181205,249.203635341,4.48871138337,0.116401704953,4.37230967841
 04/06  21:00:00,1151.56909029,28.456170323,493.035331519,0.0,149.522181205,249.203635341,5.47171616106,3.28133624295,2.19037991811
 04/06  22:00:00,349.356550765,0.0,0.0,0.0,49.8407270682,199.362908273,2.18879965973,0.0,2.18879965973
 04/06  23:00:00,299.991791804,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874126305,0.0,2.18874126305
 04/06  24:00:00,287.769594031,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868391658,0.0,2.18868391658
 04/07  01:00:00,287.769590307,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861830392,0.0,2.18861830392
 04/07  02:00:00,287.769589877,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/07  03:00:00,287.769589916,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879699001,0.0,2.18879699001
 04/07  04:00:00,299.991788099,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873431461,0.0,2.18873431461
 04/07  05:00:00,349.357819649,0.0,0.0,0.0,49.8407270682,199.362908273,2.19045080207,0.0,2.19045080207
 04/07  06:00:00,1052.55778729,34.0101104908,513.548990725,0.0,49.8407270682,199.362908273,4.52697959454,2.33689163882,2.19008795572
 04/07  07:00:00,1105.51143329,28.456170323,499.184480514,0.0,149.522181205,199.362908273,13.2290537825,6.67635244589,6.55270133662
 04/07  08:00:00,1642.13563747,30.5558497704,485.459077677,0.0,448.566543614,448.566543614,10.9563327589,0.0,10.9563327589
 04/07  09:00:00,1597.06432189,32.3499462619,475.258995073,0.0,448.566543614,448.566543614,13.1545675873,0.0,13.1545675873
 04/07  10:00:00,1547.13786959,33.0630236456,473.507817123,0.0,448.566543614,448.566543614,10.9679337306,0.0,10.9679337306
 04/07  11:00:00,1546.86460332,33.53700077,472.757197303,0.0,448.566543614,448.566543614,15.3835931855,0.0,15.3835931855
 04/07  12:00:00,1500.5353648,30.7617939817,479.039643503,0.0,448.566543614,398.725816546,17.6318908703,0.0,17.6318908703
 04/07  13:00:00,1547.20163948,34.1138875125,472.514367345,0.0,448.566543614,448.566543614,17.6170240457,0.0,17.6170240457
 04/07  14:00:00,1550.83121424,34.3303237081,475.93599398,0.0,448.566543614,448.566543614,10.9519996212,0.0,10.9519996212
 04/07  15:00:00,1561.5174622,33.9283964447,487.024589528,0.0,448.566543614,448.566543614,8.76366857855,0.0,8.76366857855
 04/07  16:00:00,1611.62830449,33.8452859838,488.325045857,0.0,448.566543614,448.566543614,15.4219677445,0.0504475242974,15.3715202202
 04/07  17:00:00,1510.53165288,30.703652337,503.233150899,0.0,348.885089477,398.725816546,6.76224956262,0.197909798495,6.56433976412
 04/07  18:00:00,1322.05325795,28.456170323,516.357577032,0.0,249.203635341,299.044362409,20.0641819538,13.5076086572,6.55657329662
 04/07  19:00:00,1311.65909104,28.456170323,504.766819501,0.0,249.203635341,299.044362409,37.2792870206,30.7345813979,6.5447056227
 04/07  20:00:00,1179.68320639,28.456170323,496.661724786,0.0,149.522181205,249.203635341,61.9867596188,57.6147211621,4.37203845668
 04/07  21:00:00,1156.90697727,28.456170323,498.328473573,0.0,149.522181205,249.203635341,67.0283341867,64.8377070658,2.19062712089
 04/07  22:00:00,349.356546935,0.0,0.0,0.0,49.8407270682,199.362908273,2.18880576271,0.0,2.18880576271
 04/07  23:00:00,299.991788153,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874134292,0.0,2.18874134292
 04/07  24:00:00,287.769590553,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867818294,0.0,2.18867818294
 04/08  01:00:00,237.928859909,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860739936,0.0,2.18860739936
 04/08  02:00:00,237.928859606,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887794322,0.0,2.1887794322
 04/08  03:00:00,237.928859179,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/08  04:00:00,250.151057179,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871093634,0.0,2.18871093634
 04/08  05:00:00,274.5967238,0.0,0.0,0.0,24.9203635341,149.522181205,4.36101084056,0.0,4.36101084056
 04/08  06:00:00,1026.57405731,31.4414960782,498.625874656,0.0,49.8407270682,199.362908273,75.6317444192,73.4417937342,2.18995068505
 04/08  07:00:00,1013.70814609,28.456170323,507.016301259,0.0,49.8407270682,199.362908273,77.3573895867,75.1648871336,2.19250245308
 04/08  08:00:00,1265.68523971,28.456170323,509.832161445,0.0,249.203635341,249.203635341,39.4209027199,32.8764301329,6.54447258703
 04/08  09:00:00,1211.02185525,28.456170323,492.349657341,0.0,249.203635341,249.203635341,57.6840774848,51.1297791718,6.55429831298
 04/08  10:00:00,1119.10630884,28.456170323,450.654850518,0.0,249.203635341,249.203635341,60.6733985824,56.2991718176,4.37422676477
 04/08  11:00:00,1095.53047067,28.456170323,428.008324836,0.0,249.203635341,249.203635341,52.8976674411,44.1587149704,8.73895247067
 04/08  12:00:00,1080.00966994,28.456170323,412.998663875,0.0,249.203635341,249.203635341,39.8716393475,33.3186006399,6.55303870764
 04/08  13:00:00,1077.21053367,28.456170323,410.556439225,0.0,249.203635341,249.203635341,23.6113263541,19.2367936541,4.37453270003
 04/08  14:00:00,821.051994689,28.456170323,404.921197124,0.0,74.7610906023,174.442544739,32.2999837295,25.7558219941,6.54416173537
 04/08  15:00:00,814.424732283,28.456170323,397.920969013,0.0,74.7610906023,174.442544739,52.3533261306,47.986429057,4.36689707366
 04/08  16:00:00,860.648478632,28.456170323,393.373052781,0.0,74.7610906023,174.442544739,45.3570973881,40.9885271766,4.36857021147
 04/08  17:00:00,820.421921977,28.456170323,389.362361162,0.0,24.9203635341,149.522181205,37.8330730521,35.6431719415,2.18990111062
 04/08  18:00:00,296.667486572,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976155115,0.0,2.18976155115
 04/08  19:00:00,297.854090897,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994665971,0.0,2.18994665971
 04/08  20:00:00,323.485090878,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980557809,0.0,2.18980557809
 04/08  21:00:00,299.041542542,0.0,0.0,0.0,24.9203635341,149.522181205,2.19100756889,0.0,2.19100756889
 04/08  22:00:00,274.595452881,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876180241,0.0,2.18876180241
 04/08  23:00:00,250.151057635,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869280831,0.0,2.18869280831
 04/08  24:00:00,237.928860029,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862381084,0.0,2.18862381084
 04/09  01:00:00,237.928433544,0.0,0.0,0.0,24.9203635341,149.522181205,2.1879953541,0.0,2.1879953541
 04/09  02:00:00,237.928432694,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  03:00:00,237.928433642,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803237949,0.0,2.18803237949
 04/09  04:00:00,250.15063142,0.0,0.0,0.0,24.9203635341,149.522181205,2.18806900915,0.0,2.18806900915
 04/09  05:00:00,274.596294714,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988184059,0.0,2.18988184059
 04/09  06:00:00,314.940150794,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  07:00:00,296.666213387,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808329598,0.0,2.18808329598
 04/09  08:00:00,296.666214016,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811930357,0.0,2.18811930357
 04/09  09:00:00,259.999619838,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  10:00:00,211.110828658,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815572193,0.0,2.18815572193
 04/09  11:00:00,211.111674466,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940942926,0.0,2.18940942926
 04/09  12:00:00,211.111674371,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934027448,0.0,2.18934027448
 04/09  13:00:00,211.112942732,0.0,0.0,0.0,24.9203635341,149.522181205,2.19099423345,0.0,2.19099423345
 04/09  14:00:00,211.111674315,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937733396,0.0,2.18937733396
 04/09  15:00:00,211.110829061,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815527417,0.0,2.18815527417
 04/09  16:00:00,301.042352174,0.746910366872,13.5297021957,0.0,24.9203635341,149.522181205,2.18809152771,0.0,2.18809152771
 04/09  17:00:00,337.051342522,0.746910366872,12.8781671885,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  18:00:00,336.737707323,0.746910366872,12.575703183,0.0,24.9203635341,149.522181205,2.18812783388,0.0,2.18812783388
 04/09  19:00:00,297.852818543,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816355307,0.0,2.18816355307
 04/09  20:00:00,323.483817814,0.0,0.0,0.0,24.9203635341,149.522181205,2.18800069682,0.0,2.18800069682
 04/09  21:00:00,299.040690448,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993413979,0.0,2.18993413979
 04/09  22:00:00,274.595026111,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  23:00:00,250.150631477,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801392408,0.0,2.18801392408
 04/09  24:00:00,237.928433602,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804976265,0.0,2.18804976265
 04/10  01:00:00,287.769579022,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/10  02:00:00,287.769579097,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874889135,0.0,2.18874889135
 04/10  03:00:00,333.446897806,1.15003581205,4.96032548409,0.0,24.9203635341,199.362908273,7.19734091176,5.00867217966,2.1886687321
 04/10  04:00:00,357.772160876,1.53338108274,5.33530977347,0.0,24.9203635341,199.362908273,11.2006187079,9.01203036434,2.18858834357
 04/10  05:00:00,396.337309421,1.91672635342,6.2707385952,0.0,49.8407270682,199.362908273,15.8444619739,13.6538311045,2.19063086937
 04/10  06:00:00,743.645091233,28.5272243116,225.394188689,0.0,49.8407270682,199.362908273,884.637174535,882.447238538,2.1899359971
 04/10  07:00:00,692.524951699,28.456170323,96.0845844581,0.0,149.522181205,199.362908273,558.850654964,552.299676262,6.55097870195
 04/10  08:00:00,1261.78191849,28.456170323,120.021477973,0.0,448.566543614,448.566543614,249.697381948,238.741477918,10.9559040307
 04/10  09:00:00,1335.59357349,28.456170323,229.348738801,0.0,448.566543614,448.566543614,164.494467383,153.531482622,10.9629847606
 04/10  10:00:00,1351.43187116,28.456170323,293.667043219,0.0,448.566543614,448.566543614,108.37318164,95.2156446446,13.1575369952
 04/10  11:00:00,1372.92305585,28.456170323,314.593020902,0.0,448.566543614,448.566543614,75.2109499743,61.9252822522,13.2856677222
 04/10  12:00:00,1339.68554734,28.456170323,330.642541705,0.0,448.566543614,398.725816546,78.7676424334,61.2367612047,17.5308812287
 04/10  13:00:00,1402.53034924,28.47226475,343.142411706,0.0,448.566543614,448.566543614,44.4559896345,26.8426241345,17.6133655
 04/10  14:00:00,1416.90471131,28.5149924526,356.699835302,0.0,448.566543614,448.566543614,15.3668026774,4.41528156756,10.9515211098
 04/10  15:00:00,1428.43752532,28.5481224815,367.493333991,0.0,448.566543614,448.566543614,11.5361877565,0.588471566256,10.9477161902
 04/10  16:00:00,1483.1387253,28.4700576572,372.884885611,0.0,448.566543614,448.566543614,13.1706728649,0.0,13.1706728649
 04/10  17:00:00,1374.65460264,28.4696142629,377.084982533,0.0,348.885089477,398.725816546,6.56418077751,0.0,6.56418077751
 04/10  18:00:00,1165.94533107,28.456170323,368.423632747,0.0,249.203635341,299.044362409,13.9379132946,5.20320713409,8.73470616047
 04/10  19:00:00,1145.02842,28.456170323,347.692418366,0.0,249.203635341,299.044362409,36.1982862694,31.8286059093,4.3696803601
 04/10  20:00:00,1009.00669726,28.456170323,336.629933254,0.0,149.522181205,249.203635341,108.567515438,104.195812136,4.37170330202
 04/10  21:00:00,991.343852976,28.456170323,338.267488308,0.0,149.522181205,249.203635341,129.80400899,127.613513032,2.19049595851
 04/10  22:00:00,349.356536272,0.0,0.0,0.0,49.8407270682,199.362908273,2.18877309355,0.0,2.18877309355
 04/10  23:00:00,299.991777485,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859568448,0.0,2.18859568448
 04/10  24:00:00,287.769579822,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875327468,0.0,2.18875327468
 04/11  01:00:00,287.769575892,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866392415,0.0,2.18866392415
