Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/11  02:00:00,287.769575483,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857787823,0.0,2.18857787823
 04/11  03:00:00,287.769575368,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/11  04:00:00,299.991773622,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872929228,0.0,2.18872929228
 04/11  05:00:00,349.357796483,0.0,0.0,0.0,49.8407270682,199.362908273,2.19039248863,0.0,2.19039248863
 04/11  06:00:00,843.959100127,28.8805639723,318.317289133,0.0,49.8407270682,199.362908273,396.667389846,394.477379808,2.19001003862
 04/11  07:00:00,879.414079431,28.456170323,275.819357456,0.0,149.522181205,199.362908273,309.656910793,303.104975,6.55193579328
 04/11  08:00:00,1493.78260829,28.456170323,343.259290762,0.0,448.566543614,448.566543614,85.0129413018,74.0595003324,10.9534409694
 04/11  09:00:00,1485.48855266,28.456170323,372.832273724,0.0,448.566543614,448.566543614,43.4140902446,30.2637997668,13.1502904777
 04/11  10:00:00,1437.79220852,28.456170323,372.831977489,0.0,448.566543614,448.566543614,31.4232867806,20.4548441238,10.9684426568
 04/11  11:00:00,1440.86679992,28.4595413273,372.639861051,0.0,448.566543614,448.566543614,21.6445660092,6.26285327728,15.3817127319
 04/11  12:00:00,1398.36201357,28.471670943,379.153339423,0.0,448.566543614,398.725816546,21.8233281896,4.19839826179,17.6249299278
 04/11  13:00:00,1455.57147997,29.4685498888,385.529106909,0.0,448.566543614,448.566543614,16.1877344293,0.77677895236,15.4109554769
 04/11  14:00:00,1465.03177518,29.9116633741,394.555311622,0.0,448.566543614,448.566543614,10.9514702671,0.0,10.9514702671
 04/11  15:00:00,1466.91370736,29.8200526318,396.529274128,0.0,448.566543614,448.566543614,10.9474888606,0.0,10.9474888606
 04/11  16:00:00,1518.14003226,29.4045381828,399.277687997,0.0,448.566543614,448.566543614,13.1700027273,0.0,13.1700027273
 04/11  17:00:00,1408.6016354,28.4608892283,403.546113794,0.0,348.885089477,398.725816546,6.56444501746,0.0,6.56444501746
 04/11  18:00:00,1212.70434325,28.456170323,407.018355633,0.0,249.203635341,299.044362409,6.81029029409,0.25430601664,6.55598427745
 04/11  19:00:00,1200.23998361,28.456170323,393.539191127,0.0,249.203635341,299.044362409,17.4762587245,10.9321973288,6.54406139567
 04/11  20:00:00,1056.92440119,28.456170323,375.895735159,0.0,149.522181205,249.203635341,53.2073075107,48.8351426746,4.37216483609
 04/11  21:00:00,1015.77468457,28.456170323,360.841432712,0.0,149.522181205,249.203635341,88.7290162435,86.5386424309,2.19037381258
 04/11  22:00:00,349.356532679,0.0,0.0,0.0,49.8407270682,199.362908273,2.1887469246,0.0,2.1887469246
 04/11  23:00:00,299.991773813,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870636866,0.0,2.18870636866
 04/11  24:00:00,287.769576045,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861957199,0.0,2.18861957199
 04/12  01:00:00,287.769572105,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876092116,0.0,2.18876092116
 04/12  02:00:00,287.769571557,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/12  03:00:00,287.769571769,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866888352,0.0,2.18866888352
 04/12  04:00:00,299.991770047,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857662108,0.0,2.18857662108
 04/12  05:00:00,349.357790415,0.0,0.0,0.0,49.8407270682,199.362908273,2.19058468631,0.0,2.19058468631
 04/12  06:00:00,859.013737582,29.4538245698,334.001652128,0.0,49.8407270682,199.362908273,315.954057432,313.764092705,2.18996472755
 04/12  07:00:00,921.031582511,28.456170323,321.486144549,0.0,149.522181205,199.362908273,211.243378952,204.692095686,6.55128326624
 04/12  08:00:00,1516.80681558,28.456170323,369.440099222,0.0,448.566543614,448.566543614,54.7728314032,43.8171133833,10.9557180199
 04/12  09:00:00,1530.42995816,28.7673945575,415.691173748,0.0,448.566543614,448.566543614,35.0546418777,24.0933879798,10.9612538979
 04/12  10:00:00,1510.51563664,29.1294719129,441.777385407,0.0,448.566543614,448.566543614,24.6752057233,11.518962118,13.1562436052
 04/12  11:00:00,1517.04618863,29.2839329965,447.695014677,0.0,448.566543614,448.566543614,15.2745846289,2.08879738041,13.1857872485
 04/12  12:00:00,1464.58193339,29.7423478763,445.269135705,0.0,448.566543614,398.725816546,18.8156320552,1.19001075225,17.625621303
 04/12  13:00:00,1519.99695227,30.7144369474,451.03948197,0.0,448.566543614,448.566543614,17.6533660149,0.0443490870925,17.6090169278
 04/12  14:00:00,1527.24947555,31.4218279019,456.186116508,0.0,448.566543614,448.566543614,10.9500196824,0.0,10.9500196824
 04/12  15:00:00,1537.6924698,32.6049269021,465.064006835,0.0,448.566543614,448.566543614,8.76287360212,0.0,8.76287360212
 04/12  16:00:00,1592.52612901,34.0344313459,469.734493899,0.0,448.566543614,448.566543614,13.1768164719,0.0,13.1768164719
 04/12  17:00:00,1465.8533144,30.8023085537,459.642098427,0.0,348.885089477,398.725816546,8.74571930415,0.0,8.74571930415
 04/12  18:00:00,1250.95106534,28.8999295037,447.164896861,0.0,249.203635341,299.044362409,6.55395516199,0.0,6.55395516199
 04/12  19:00:00,1246.54816228,28.456170323,441.995248054,0.0,249.203635341,299.044362409,4.36969572981,0.0,4.36969572981
 04/12  20:00:00,1110.22648235,28.456170323,429.827832087,0.0,149.522181205,249.203635341,7.58290844509,1.03556089205,6.54734755304
 04/12  21:00:00,1074.78687249,28.456170323,419.626806029,0.0,149.522181205,249.203635341,15.2854473699,13.0950376868,2.19040968308
 04/12  22:00:00,349.356529209,0.0,0.0,0.0,49.8407270682,199.362908273,2.18858612827,0.0,2.18858612827
 04/12  23:00:00,299.991769835,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872999315,0.0,2.18872999315
 04/12  24:00:00,287.769571542,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/13  01:00:00,287.769568031,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863147696,0.0,2.18863147696
 04/13  02:00:00,287.769568539,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853358464,0.0,2.18853358464
 04/13  03:00:00,287.769568594,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867146139,0.0,2.18867146139
 04/13  04:00:00,299.991766203,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857312697,0.0,2.18857312697
 04/13  05:00:00,349.357784333,0.0,0.0,0.0,49.8407270682,199.362908273,2.19057135454,0.0,2.19057135454
 04/13  06:00:00,907.380402995,30.7635380831,381.711607407,0.0,49.8407270682,199.362908273,175.236594326,173.046729077,2.18986524996
 04/13  07:00:00,957.784661379,28.456170323,359.010937163,0.0,149.522181205,199.362908273,121.264001618,114.712230522,6.55177109646
 04/13  08:00:00,1556.35906139,28.4789588412,405.181971938,0.0,448.566543614,448.566543614,25.1273756249,14.1738970394,10.9534785854
 04/13  09:00:00,1598.92872079,29.2764587619,480.206732723,0.0,448.566543614,448.566543614,13.0690600954,2.10630682298,10.9627532724
 04/13  10:00:00,1577.18425094,30.1715623733,506.445567444,0.0,448.566543614,448.566543614,11.3136801158,0.349445932692,10.9642341831
 04/13  11:00:00,1566.58425357,31.976579296,494.037472957,0.0,448.566543614,448.566543614,15.3780584774,0.0,15.3780584774
 04/13  12:00:00,1499.65884252,30.6694345115,478.25570718,0.0,448.566543614,398.725816546,17.6529345651,0.0289025888626,17.6240319763
 04/13  13:00:00,1553.85807864,33.7263314257,479.558606306,0.0,448.566543614,448.566543614,15.4086362429,0.0,15.4086362429
 04/13  14:00:00,1567.80280952,35.0244343681,492.213624713,0.0,448.566543614,448.566543614,10.9505199218,0.0,10.9505199218
 04/13  15:00:00,1567.96970743,36.9643696033,490.441007982,0.0,448.566543614,448.566543614,10.9462318263,0.0,10.9462318263
 04/13  16:00:00,1607.16798719,38.7197097796,479.075077884,0.0,448.566543614,448.566543614,13.1693622732,0.0,13.1693622732
 04/13  17:00:00,1482.20972224,34.0460868926,472.496700274,0.0,348.885089477,398.725816546,6.56363503651,0.0,6.56363503651
 04/13  18:00:00,1267.91006634,29.9016009538,461.917763111,0.0,249.203635341,299.044362409,6.55567207555,0.0,6.55567207555
 04/13  19:00:00,1247.91086122,28.5440279851,442.200939638,0.0,249.203635341,299.044362409,6.54404924907,0.0,6.54404924907
 04/13  20:00:00,1092.66943505,28.456170323,412.582321492,0.0,149.522181205,249.203635341,4.43649872936,0.0646552763912,4.37184345297
 04/13  21:00:00,1038.47184644,28.456170323,384.834429826,0.0,149.522181205,249.203635341,10.8380890454,8.64800475278,2.19008429262
 04/13  22:00:00,349.35652531,0.0,0.0,0.0,49.8407270682,199.362908273,2.18866206448,0.0,2.18866206448
 04/13  23:00:00,299.991766401,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856247401,0.0,2.18856247401
 04/13  24:00:00,287.769568523,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886994962,0.0,2.1886994962
 04/14  01:00:00,287.769564226,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859129702,0.0,2.18859129702
 04/14  02:00:00,287.769564008,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/14  03:00:00,287.769564546,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872214078,0.0,2.18872214078
 04/14  04:00:00,299.991762593,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861784695,0.0,2.18861784695
 04/14  05:00:00,349.35777808,0.0,0.0,0.0,49.8407270682,199.362908273,2.19036055283,0.0,2.19036055283
 04/14  06:00:00,883.265447281,31.6576008245,357.992719126,0.0,49.8407270682,199.362908273,172.092300323,169.902409833,2.18989048919
 04/14  07:00:00,941.838087841,28.456170323,344.041734789,0.0,149.522181205,199.362908273,145.00010126,138.449782894,6.55031836649
 04/14  08:00:00,1527.87989672,28.4569794221,378.261871836,0.0,448.566543614,448.566543614,28.4812803735,17.5272061827,10.9540741908
 04/14  09:00:00,1569.69108661,29.1225048273,451.353700098,0.0,448.566543614,448.566543614,14.551152323,3.58999245626,10.9611598667
 04/14  10:00:00,1563.74660091,30.58360407,492.595753544,0.0,448.566543614,448.566543614,13.7167872625,0.564396668398,13.1523905941
 04/14  11:00:00,1553.78849034,32.0850547065,481.13326909,0.0,448.566543614,448.566543614,13.1810318331,0.0,13.1810318331
 04/14  12:00:00,1504.50884935,30.6792903372,483.095920871,0.0,448.566543614,398.725816546,17.6229642797,0.0,17.6229642797
 04/14  13:00:00,1549.84027666,34.6751326199,474.592041514,0.0,448.566543614,448.566543614,15.4089422748,0.0,15.4089422748
 04/14  14:00:00,1555.27155985,35.7487482756,479.130952328,0.0,448.566543614,448.566543614,10.9496989249,0.0,10.9496989249
 04/14  15:00:00,1564.58437211,37.5733059943,486.450766167,0.0,448.566543614,448.566543614,10.9466513713,0.0,10.9466513713
 04/14  16:00:00,1601.9062172,39.1293695576,473.319144285,0.0,448.566543614,448.566543614,13.1694539586,0.0,13.1694539586
 04/14  17:00:00,1498.2862783,34.5358780771,487.155821748,0.0,348.885089477,398.725816546,6.56372138574,0.0,6.56372138574
 04/14  18:00:00,1315.48685094,29.8895580598,508.367718158,0.0,249.203635341,299.044362409,6.55572275036,0.0,6.55572275036
 04/14  19:00:00,1288.98582393,28.5155202037,482.056641781,0.0,249.203635341,299.044362409,6.54407929984,0.0,6.54407929984
 04/14  20:00:00,1152.22123059,28.456170323,469.323119873,0.0,149.522181205,249.203635341,4.37181736679,0.0,4.37181736679
 04/14  21:00:00,1099.71737316,28.456170323,443.274733637,0.0,149.522181205,249.203635341,8.28786951796,6.09762747243,2.19024204553
 04/14  22:00:00,349.356521491,0.0,0.0,0.0,49.8407270682,199.362908273,2.1886628645,0.0,2.1886628645
 04/14  23:00:00,299.991762603,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855725431,0.0,2.18855725431
 04/14  24:00:00,287.769564738,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868734626,0.0,2.18868734626
 04/15  01:00:00,237.928833324,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857306213,0.0,2.18857306213
 04/15  02:00:00,237.928833115,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/15  03:00:00,237.92883366,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869699406,0.0,2.18869699406
 04/15  04:00:00,250.151031724,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858664032,0.0,2.18858664032
 04/15  05:00:00,274.596681377,0.0,0.0,0.0,24.9203635341,149.522181205,2.19031510075,0.0,2.19031510075
 04/15  06:00:00,929.302638924,31.1865835544,402.189826809,0.0,49.8407270682,199.362908273,116.071379516,113.881539076,2.18984043982
 04/15  07:00:00,882.547165199,28.456170323,381.56427063,0.0,49.8407270682,199.362908273,78.0739492617,73.7096739514,4.36427531036
 04/15  08:00:00,1182.97231893,28.5059420573,429.18038092,0.0,249.203635341,249.203635341,32.9436344248,28.574436568,4.36919785677
 04/15  09:00:00,1227.67044056,29.0273330261,507.908667112,0.0,249.203635341,249.203635341,22.7622722951,16.2092060719,6.55306622327
 04/15  10:00:00,1191.28782882,29.2297566775,520.220875207,0.0,249.203635341,249.203635341,12.6498421936,6.09866361275,6.55117858083
 04/15  11:00:00,1190.38144117,28.8401421052,519.705822128,0.0,249.203635341,249.203635341,8.14800331869,1.58955529236,6.55844802633
 04/15  12:00:00,1191.301524,29.1387581001,520.329109457,0.0,249.203635341,249.203635341,7.39041042475,0.83725846804,6.55315195671
 04/15  13:00:00,1193.0282456,29.2166369284,521.97890707,0.0,249.203635341,249.203635341,6.67401263998,0.123900711219,6.55011192876
 04/15  14:00:00,943.743057381,28.9544452707,522.161312031,0.0,74.7610906023,174.442544739,4.36890953213,0.0,4.36890953213
 04/15  15:00:00,941.34917059,28.6137653207,520.108941767,0.0,74.7610906023,174.442544739,4.36648054519,0.0,4.36648054519
 04/15  16:00:00,988.953887503,28.4589949323,518.979219413,0.0,74.7610906023,174.442544739,4.36760901504,0.0,4.36760901504
 04/15  17:00:00,954.270879552,28.456170323,522.396460407,0.0,24.9203635341,149.522181205,2.18941829725,0.0,2.18941829725
 04/15  18:00:00,611.330624739,12.3963704716,245.471467631,0.0,24.9203635341,149.522181205,2.18989188651,0.0,2.18989188651
 04/15  19:00:00,297.854054671,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898964762,0.0,2.1898964762
 04/15  20:00:00,323.485054616,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971511588,0.0,2.18971511588
 04/15  21:00:00,299.041495049,0.0,0.0,0.0,24.9203635341,149.522181205,2.19091592466,0.0,2.19091592466
 04/15  22:00:00,274.595427329,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852968776,0.0,2.18852968776
 04/15  23:00:00,250.151031828,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865291198,0.0,2.18865291198
 04/15  24:00:00,237.928833795,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854203737,0.0,2.18854203737
 04/16  01:00:00,237.928411668,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  02:00:00,237.928412633,0.0,0.0,0.0,24.9203635341,149.522181205,2.18800136346,0.0,2.18800136346
 04/16  03:00:00,237.928412672,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799492097,0.0,2.18799492097
 04/16  04:00:00,250.150609479,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  05:00:00,274.596258265,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961986009,0.0,2.18961986009
 04/16  06:00:00,306.396463803,0.0,0.0,0.0,24.9203635341,149.522181205,2.18792102646,0.0,2.18792102646
 04/16  07:00:00,296.666193097,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801127542,0.0,2.18801127542
 04/16  08:00:00,635.005899741,11.2712940934,259.309066909,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  09:00:00,642.225769854,10.8656023593,283.364353194,0.0,24.9203635341,149.522181205,2.18789441641,0.0,2.18789441641
 04/16  10:00:00,606.889200939,10.8790007933,301.555730839,0.0,24.9203635341,149.522181205,2.18809357773,0.0,2.18809357773
 04/16  11:00:00,675.643825088,14.0995723654,356.809986581,0.0,24.9203635341,149.522181205,2.18931331596,0.0,2.18931331596
 04/16  12:00:00,211.111642687,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919918056,0.0,2.18919918056
 04/16  13:00:00,211.112895135,0.0,0.0,0.0,24.9203635341,149.522181205,2.19111586265,0.0,2.19111586265
 04/16  14:00:00,211.111642791,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914161597,0.0,2.18914161597
 04/16  15:00:00,211.110807709,0.0,0.0,0.0,24.9203635341,149.522181205,2.18796229115,0.0,2.18796229115
 04/16  16:00:00,259.999598635,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  17:00:00,296.666193014,0.0,0.0,0.0,24.9203635341,149.522181205,2.18795480216,0.0,2.18795480216
 04/16  18:00:00,296.666192359,0.0,0.0,0.0,24.9203635341,149.522181205,2.18794732528,0.0,2.18794732528
 04/16  19:00:00,297.852796522,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  20:00:00,323.483797465,0.0,0.0,0.0,24.9203635341,149.522181205,2.18793985912,0.0,2.18793985912
 04/16  21:00:00,299.0406536,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972668897,0.0,2.18972668897
 04/16  22:00:00,274.595005821,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805769966,0.0,2.18805769966
 04/16  23:00:00,250.150609513,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  24:00:00,237.928412782,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880501317,0.0,2.1880501317
 04/17  01:00:00,287.769553154,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860696688,0.0,2.18860696688
 04/17  02:00:00,287.769552661,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848466877,0.0,2.18848466877
 04/17  03:00:00,287.769552567,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/17  04:00:00,299.99175088,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859464639,0.0,2.18859464639
 04/17  05:00:00,349.357760008,0.0,0.0,0.0,49.8407270682,199.362908273,2.19017580132,0.0,2.19017580132
 04/17  06:00:00,1017.87232415,32.4874944373,497.468768209,0.0,49.8407270682,199.362908273,10.7783021441,8.58841509104,2.1898870531
 04/17  07:00:00,1119.63114208,28.456170323,513.29917821,0.0,149.522181205,199.362908273,19.8602736456,13.3094910885,6.55078255702
 04/17  08:00:00,1649.99418471,31.4516074859,492.422097742,0.0,448.566543614,448.566543614,10.99615416,0.0438260280773,10.952328132
 04/17  09:00:00,1598.23266601,34.6262285596,474.151331989,0.0,448.566543614,448.566543614,10.9599767551,0.0,10.9599767551
 04/17  10:00:00,1545.508589,36.9875591662,467.954299282,0.0,448.566543614,448.566543614,10.961811694,0.0,10.961811694
 04/17  11:00:00,1543.36585592,39.4035758544,463.392221614,0.0,448.566543614,448.566543614,15.3731793454,0.0,15.3731793454
 04/17  12:00:00,1498.22093487,36.0233633046,471.464068003,0.0,448.566543614,398.725816546,17.6202905479,0.0,17.6202905479
 04/17  13:00:00,1544.10746993,41.6004418113,461.934049975,0.0,448.566543614,448.566543614,15.4036829087,0.0,15.4036829087
 04/17  14:00:00,1540.50429278,44.2114888091,455.728159631,0.0,448.566543614,448.566543614,10.9473125463,0.0,10.9473125463
 04/17  15:00:00,1539.83789506,48.1533248357,451.120339309,0.0,448.566543614,448.566543614,8.76118679938,0.0,8.76118679938
 04/17  16:00:00,1588.78466009,48.8918660759,450.435194249,0.0,448.566543614,448.566543614,13.1721813867,0.0,13.1721813867
 04/17  17:00:00,1482.0054322,39.3890812336,466.021834365,0.0,348.885089477,398.725816546,8.74401017415,0.0,8.74401017415
 04/17  18:00:00,1297.66361095,31.0910504645,489.343036726,0.0,249.203635341,299.044362409,6.55432902681,0.0,6.55432902681
 04/17  19:00:00,1314.73033155,29.4328271908,506.883875317,0.0,249.203635341,299.044362409,4.36845941889,0.0,4.36845941889
 04/17  20:00:00,1202.87744049,28.4875332482,519.866626593,0.0,149.522181205,249.203635341,4.37109503304,0.0,4.37109503304
 04/17  21:00:00,1169.09300168,28.456170323,510.561696069,0.0,149.522181205,249.203635341,4.36056570327,0.0,4.36056570327
 04/17  22:00:00,349.356509539,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 04/17  23:00:00,299.991750972,0.0,0.0,0.0,24.9203635341,199.362908273,2.18812358941,0.0,2.18812358941
 04/17  24:00:00,287.769553387,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885721463,0.0,2.1885721463
 04/18  01:00:00,287.769549439,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867241717,0.0,2.18867241717
 04/18  02:00:00,287.769548852,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854406822,0.0,2.18854406822
 04/18  03:00:00,287.769548572,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/18  04:00:00,299.991746945,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864686579,0.0,2.18864686579
 04/18  05:00:00,349.35775372,0.0,0.0,0.0,49.8407270682,199.362908273,2.19021431029,0.0,2.19021431029
 04/18  06:00:00,1039.82075404,32.9269003183,518.98332727,0.0,49.8407270682,199.362908273,3.4297370333,1.2398780932,2.1898589401
 04/18  07:00:00,1120.20139172,28.456170323,513.87810889,0.0,149.522181205,199.362908273,8.33975940859,1.78941754416,6.55034186443
 04/18  08:00:00,1653.63070034,31.0154036688,496.494877527,0.0,448.566543614,448.566543614,10.9518992673,0.0,10.9518992673
 04/18  09:00:00,1607.30160416,32.8164851575,485.0300439,0.0,448.566543614,448.566543614,10.9603806349,0.0,10.9603806349
 04/18  10:00:00,1549.43021046,35.4807731459,473.382735794,0.0,448.566543614,448.566543614,10.960962978,0.0,10.960962978
 04/18  11:00:00,1541.98297058,39.456732732,461.956214444,0.0,448.566543614,448.566543614,15.3734388751,0.0,15.3734388751
 04/18  12:00:00,1496.62574875,36.2375884232,469.654703647,0.0,448.566543614,398.725816546,17.4483294915,0.0,17.4483294915
 04/18  13:00:00,1542.01219512,41.7822342149,459.657024261,0.0,448.566543614,448.566543614,15.572480206,0.0,15.572480206
 04/18  14:00:00,1540.10092435,43.3082160864,456.22808977,0.0,448.566543614,448.566543614,8.7620039434,0.0,8.7620039434
 04/18  15:00:00,1542.85737391,45.644821297,456.648350221,0.0,448.566543614,448.566543614,10.9452216044,0.0,10.9452216044
 04/18  16:00:00,1592.35859502,46.6709684915,456.230064407,0.0,448.566543614,448.566543614,13.1693115125,0.0,13.1693115125
 04/18  17:00:00,1479.45752689,39.5798686726,463.283158573,0.0,348.885089477,398.725816546,8.74327608901,0.0,8.74327608901
 04/18  18:00:00,1294.53145255,30.1108298606,487.191113775,0.0,249.203635341,299.044362409,6.55293144025,0.0,6.55293144025
 04/18  19:00:00,1303.5257366,28.9658916717,496.146228337,0.0,249.203635341,299.044362409,4.36878568199,0.0,4.36878568199
 04/18  20:00:00,1186.75674873,28.4709134086,503.762568241,0.0,149.522181205,249.203635341,4.37083149013,0.0,4.37083149013
 04/18  21:00:00,1166.94430829,28.456170323,508.413009564,0.0,149.522181205,249.203635341,2.19015931637,0.0,2.19015931637
 04/18  22:00:00,349.35650613,0.0,0.0,0.0,49.8407270682,199.362908273,2.18865807568,0.0,2.18865807568
 04/18  23:00:00,299.99174727,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822765965,0.0,2.18822765965
 04/18  24:00:00,287.769549182,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855308872,0.0,2.18855308872
 04/19  01:00:00,287.769544657,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/19  02:00:00,287.769544706,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864480835,0.0,2.18864480835
 04/19  03:00:00,287.769545271,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885102329,0.0,2.1885102329
 04/19  04:00:00,299.991743263,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860599476,0.0,2.18860599476
 04/19  05:00:00,349.357747024,0.0,0.0,0.0,49.8407270682,199.362908273,2.19039477518,0.0,2.19039477518
 04/19  06:00:00,1029.382561,33.4048800076,508.068041608,0.0,49.8407270682,199.362908273,2.25803831122,0.068332927589,2.18970538363
 04/19  07:00:00,1114.12652587,28.456170323,507.804342411,0.0,149.522181205,199.362908273,6.89582944843,0.345626909253,6.55020253918
 04/19  08:00:00,1645.6539113,31.5901532756,487.943366427,0.0,448.566543614,448.566543614,10.9505579962,0.0,10.9505579962
 04/19  09:00:00,1599.70505201,33.2885926362,476.961418286,0.0,448.566543614,448.566543614,10.9599742816,0.0,10.9599742816
 04/19  10:00:00,1548.02284913,34.141049399,473.315129926,0.0,448.566543614,448.566543614,10.9620719905,0.0,10.9620719905
 04/19  11:00:00,1546.72359585,35.6591453734,470.494460559,0.0,448.566543614,448.566543614,13.1816245431,0.0,13.1816245431
 04/19  12:00:00,1500.32542508,32.866730956,476.725283923,0.0,448.566543614,398.725816546,17.6156054855,0.0,17.6156054855
 04/19  13:00:00,1543.9535606,38.1757904424,465.204876818,0.0,448.566543614,448.566543614,15.4029645399,0.0,15.4029645399
 04/19  14:00:00,1542.41933742,40.2774359114,461.577308826,0.0,448.566543614,448.566543614,10.9484154573,0.0,10.9484154573
 04/19  15:00:00,1542.14768011,40.4333381386,461.150164031,0.0,448.566543614,448.566543614,10.9431158353,0.0,10.9431158353
 04/19  16:00:00,1591.24367892,40.3720183626,461.414114831,0.0,448.566543614,448.566543614,12.5805006989,0.0,12.5805006989
 04/19  17:00:00,1486.00259197,34.5280474817,474.880077835,0.0,348.885089477,398.725816546,7.14267386191,0.0,7.14267386191
 04/19  18:00:00,1301.7281791,28.7007166727,495.797973101,0.0,249.203635341,299.044362409,6.55303249129,0.0,6.55303249129
 04/19  19:00:00,1308.2187457,28.4824981663,501.322644683,0.0,249.203635341,299.044362409,4.369028587,0.0,4.369028587
 04/19  20:00:00,1189.33499852,28.456170323,506.355574704,0.0,149.522181205,249.203635341,6.54613525917,0.0,6.54613525917
 04/19  21:00:00,1169.07557934,28.456170323,510.544286457,0.0,149.522181205,249.203635341,2.1901858257,0.0,2.1901858257
 04/19  22:00:00,349.356501747,0.0,0.0,0.0,49.8407270682,199.362908273,2.18848422105,0.0,2.18848422105
 04/19  23:00:00,299.99174246,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/19  24:00:00,287.769545222,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857945221,0.0,2.18857945221
 04/20  01:00:00,287.769541551,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843667217,0.0,2.18843667217
 04/20  02:00:00,287.769541265,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852594061,0.0,2.18852594061
 04/20  03:00:00,287.769540692,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/20  04:00:00,299.991738579,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861469399,0.0,2.18861469399
 04/20  05:00:00,349.357741298,0.0,0.0,0.0,49.8407270682,199.362908273,2.19038421524,0.0,2.19038421524
 04/20  06:00:00,1020.40462988,32.6378414114,499.840945952,0.0,49.8407270682,199.362908273,25.9854474784,21.6260570928,4.35939038557
 04/20  07:00:00,1122.41945957,28.456170323,516.073761637,0.0,149.522181205,199.362908273,36.0367959899,31.6632930212,4.37350296875
 04/20  08:00:00,1650.64718992,30.4686237233,494.058005086,0.0,448.566543614,448.566543614,11.2134075842,0.26330004383,10.9501075404
 04/20  09:00:00,1599.16243626,32.1023448312,477.605076567,0.0,448.566543614,448.566543614,10.9580535251,0.0,10.9580535251
 04/20  10:00:00,1547.51649618,33.4866681473,473.463188114,0.0,448.566543614,448.566543614,10.9613452751,0.0,10.9613452751
 04/20  11:00:00,1546.60460687,35.1291341333,470.905520427,0.0,448.566543614,448.566543614,15.3726998012,0.0,15.3726998012
 04/20  12:00:00,1499.68833342,33.08653482,475.868438284,0.0,448.566543614,398.725816546,15.413743967,0.0,15.413743967
 04/20  13:00:00,1546.90963513,36.4438871649,469.892894285,0.0,448.566543614,448.566543614,17.6007464845,0.0,17.6007464845
 04/20  14:00:00,1546.97368885,35.8305215386,470.578602637,0.0,448.566543614,448.566543614,8.76225219697,0.0,8.76225219697
 04/20  15:00:00,1548.5889815,34.5891936109,473.435639604,0.0,448.566543614,448.566543614,10.9450865626,0.0,10.9450865626
 04/20  16:00:00,1602.01088404,34.3699118584,478.183470513,0.0,448.566543614,448.566543614,13.1642651102,0.0,13.1642651102
 04/20  17:00:00,1506.10968801,31.0489679211,498.466264527,0.0,348.885089477,398.725816546,6.56615809776,0.00376144146227,6.5623966563
 04/20  18:00:00,1320.67552145,28.456170323,514.987762394,0.0,249.203635341,299.044362409,9.3702272507,2.81707867524,6.55314857546
 04/20  19:00:00,1320.68962331,28.456170323,513.811606605,0.0,249.203635341,299.044362409,15.3579733356,10.9900229153,4.36795042027
 04/20  20:00:00,1197.70964275,28.456170323,514.703837819,0.0,149.522181205,249.203635341,41.7123934602,35.1657877512,6.54660570899
 04/20  21:00:00,1176.19002359,28.456170323,517.624416364,0.0,149.522181205,249.203635341,47.9567149163,45.7663653949,2.19034952143
 04/20  22:00:00,349.356498179,0.0,0.0,0.0,49.8407270682,199.362908273,2.18864806684,0.0,2.18864806684
 04/20  23:00:00,299.991738375,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/20  24:00:00,287.769540976,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850665581,0.0,2.18850665581
 04/21  01:00:00,287.769537417,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858729729,0.0,2.18858729729
 04/21  02:00:00,287.769537479,0.0,0.0,0.0,24.9203635341,199.362908273,2.18844053265,0.0,2.18844053265
 04/21  03:00:00,287.769536909,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885224355,0.0,2.1885224355
 04/21  04:00:00,299.991734369,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/21  05:00:00,349.357734955,0.0,0.0,0.0,49.8407270682,199.362908273,4.36029641953,0.0,4.36029641953
 04/21  06:00:00,1034.47336321,32.0910645589,514.446503749,0.0,49.8407270682,199.362908273,37.1795692166,34.989900983,2.18966823367
 04/21  07:00:00,1130.83397484,28.456170323,524.488852259,0.0,149.522181205,199.362908273,35.3977462946,31.0241057446,4.37364055003
 04/21  08:00:00,1637.88487982,29.1581275502,483.027593053,0.0,448.566543614,448.566543614,19.1558401547,8.20574017211,10.9500999826
 04/21  09:00:00,1573.2879975,30.3750053433,453.471992214,0.0,448.566543614,448.566543614,16.7450734932,5.78730647613,10.9577670171
 04/21  10:00:00,1522.34193193,30.9050652631,450.868349224,0.0,448.566543614,448.566543614,13.5118991072,2.55100748672,10.9608916204
 04/21  11:00:00,1541.21640353,31.4352439852,469.211155952,0.0,448.566543614,448.566543614,15.4886296742,0.117038606566,15.3715910676
 04/21  12:00:00,1507.35039556,29.7982841911,486.818798583,0.0,448.566543614,398.725816546,15.4143251635,0.0,15.4143251635
 04/21  13:00:00,1567.91758793,33.7624455226,493.582331963,0.0,448.566543614,448.566543614,15.4027718594,0.0,15.4027718594
 04/21  14:00:00,1562.7047415,35.6874561057,486.452748364,0.0,448.566543614,448.566543614,10.94711359,0.0,10.94711359
 04/21  15:00:00,1556.16524404,37.5101280129,478.090992884,0.0,448.566543614,448.566543614,10.9428483288,0.0,10.9428483288
 04/21  16:00:00,1601.62234096,39.3969515205,472.767914074,0.0,448.566543614,448.566543614,12.0205842487,0.0,12.0205842487
 04/21  17:00:00,1501.83144651,34.443889586,490.793131471,0.0,348.885089477,398.725816546,7.69850946647,0.0,7.69850946647
 04/21  18:00:00,1320.87099522,29.1529003995,514.488637982,0.0,249.203635341,299.044362409,6.55289221101,0.0,6.55289221101
 04/21  19:00:00,1320.09387665,28.4575740691,513.222723878,0.0,249.203635341,299.044362409,4.36894841662,0.0,4.36894841662
 04/21  20:00:00,1176.73940403,28.456170323,493.756024206,0.0,149.522181205,249.203635341,9.69462278914,5.32351812177,4.37110466737
 04/21  21:00:00,1144.6679623,28.456170323,486.126094965,0.0,149.522181205,249.203635341,18.5130627072,14.1524164693,4.36064623792
 04/21  22:00:00,349.356493525,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 04/21  23:00:00,299.991734808,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849442006,0.0,2.18849442006
 04/21  24:00:00,287.769537493,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857548563,0.0,2.18857548563
 04/22  01:00:00,237.928806401,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841961424,0.0,2.18841961424
 04/22  02:00:00,237.928805782,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849470161,0.0,2.18849470161
 04/22  03:00:00,237.928805476,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/22  04:00:00,250.151003912,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856933228,0.0,2.18856933228
 04/22  05:00:00,274.596637572,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008105822,0.0,2.19008105822
 04/22  06:00:00,973.974352642,31.7303172211,454.302058837,0.0,49.8407270682,199.362908273,45.5304923418,43.340727932,2.18976440978
 04/22  07:00:00,931.786162714,28.456170323,428.043580572,0.0,49.8407270682,199.362908273,29.6210424832,25.2571367049,4.36390577824
 04/22  08:00:00,1188.79300476,28.456170323,435.400227822,0.0,249.203635341,249.203635341,14.7599223011,10.3915292542,4.36839304697
 04/22  09:00:00,1174.7908192,28.456170323,456.36483914,0.0,249.203635341,249.203635341,8.47476089285,1.9214667307,6.55329416214
 04/22  10:00:00,1142.81771891,28.456170323,472.612807555,0.0,249.203635341,249.203635341,7.43075517568,0.881401150302,6.54935402538
 04/22  11:00:00,1149.31267079,28.456170323,479.02209546,0.0,249.203635341,249.203635341,6.89259794002,0.336676943055,6.55592099697
 04/22  12:00:00,1153.06447519,28.456170323,482.775243896,0.0,249.203635341,249.203635341,4.5666252914,0.19292837033,4.37369692107
 04/22  13:00:00,1148.60115736,28.456170323,478.373456229,0.0,249.203635341,249.203635341,7.04546890824,0.495564855423,6.54990405282
 04/22  14:00:00,898.484251077,28.456170323,477.730602592,0.0,74.7610906023,174.442544739,16.6616923568,12.2927279478,4.36896440893
 04/22  15:00:00,898.598743636,28.456170323,478.963638729,0.0,74.7610906023,174.442544739,30.5863117214,26.2197526381,4.36655908329
 04/22  16:00:00,940.447477138,28.456170323,472.144976708,0.0,74.7610906023,174.442544739,13.2821603246,8.91478416176,4.36737616288
 04/22  17:00:00,910.781889275,28.456170323,480.422600823,0.0,24.9203635341,149.522181205,68.4123699735,66.2228387888,2.18953118469
 04/22  18:00:00,296.667411458,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976664693,0.0,2.18976664693
 04/22  19:00:00,297.854015825,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969372282,0.0,2.18969372282
 04/22  20:00:00,323.485015964,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977483714,0.0,2.18977483714
 04/22  21:00:00,299.04144615,0.0,0.0,0.0,24.9203635341,149.522181205,2.19081246779,0.0,2.19081246779
 04/22  22:00:00,274.595399247,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860614857,0.0,2.18860614857
 04/22  23:00:00,250.151004211,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845242351,0.0,2.18845242351
 04/22  24:00:00,237.928806507,0.0,0.0,0.0,24.9203635341,149.522181205,2.188526508,0.0,2.188526508
 04/23  01:00:00,237.92838978,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  02:00:00,237.928389855,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799669348,0.0,2.18799669348
 04/23  03:00:00,237.928390633,0.0,0.0,0.0,24.9203635341,149.522181205,2.18794602878,0.0,2.18794602878
 04/23  04:00:00,250.150587348,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  05:00:00,274.596219046,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966354428,0.0,2.18966354428
 04/23  06:00:00,306.396441275,0.0,0.0,0.0,24.9203635341,149.522181205,2.18796933197,0.0,2.18796933197
 04/23  07:00:00,296.666170915,0.0,0.0,0.0,24.9203635341,149.522181205,2.18791797016,0.0,2.18791797016
 04/23  08:00:00,296.666169774,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  09:00:00,259.999577033,0.0,0.0,0.0,24.9203635341,149.522181205,2.1878664927,0.0,2.1878664927
 04/23  10:00:00,302.090126989,0.93363795859,56.1212095937,0.0,24.9203635341,149.522181205,2.18800319529,0.0,2.18800319529
 04/23  11:00:00,542.341898099,11.5114854788,257.280811841,0.0,24.9203635341,149.522181205,2.1891388932,0.0,2.1891388932
 04/23  12:00:00,211.111609236,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898076454,0.0,2.18898076454
 04/23  13:00:00,211.112845094,0.0,0.0,0.0,24.9203635341,149.522181205,2.19078856137,0.0,2.19078856137
 04/23  14:00:00,211.11160938,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909292929,0.0,2.18909292929
 04/23  15:00:00,517.590368632,10.9446971191,244.071898165,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  16:00:00,578.760682778,10.9446971191,256.380753356,0.0,24.9203635341,149.522181205,2.18801676793,0.0,2.18801676793
 04/23  17:00:00,296.666170681,0.0,0.0,0.0,24.9203635341,149.522181205,2.18796420524,0.0,2.18796420524
 04/23  18:00:00,296.666169547,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  19:00:00,289.309108345,0.0,0.0,0.0,24.9203635341,149.522181205,2.18791241252,0.0,2.18791241252
 04/23  20:00:00,323.483774973,0.0,0.0,0.0,24.9203635341,149.522181205,2.18786062382,0.0,2.18786062382
 04/23  21:00:00,299.040614742,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977571645,0.0,2.18977571645
 04/23  22:00:00,274.594982715,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  23:00:00,250.150588243,0.0,0.0,0.0,24.9203635341,149.522181205,2.18788235133,0.0,2.18788235133
 04/23  24:00:00,237.928390308,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801877847,0.0,2.18801877847
 04/24  01:00:00,287.769524204,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/24  02:00:00,287.769524852,0.0,0.0,0.0,24.9203635341,199.362908273,2.18839907903,0.0,2.18839907903
 04/24  03:00:00,287.769525242,0.0,0.0,0.0,24.9203635341,199.362908273,2.18845985174,0.0,2.18845985174
 04/24  04:00:00,299.991722935,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852025152,0.0,2.18852025152
 04/24  05:00:00,349.357714949,0.0,0.0,0.0,49.8407270682,199.362908273,2.19034856955,0.0,2.19034856955
 04/24  06:00:00,1034.80496651,33.3399490026,513.555238203,0.0,49.8407270682,199.362908273,2.48430623734,0.294705324687,2.18960091265
 04/24  07:00:00,1103.59589739,28.456170323,497.273441327,0.0,149.522181205,199.362908273,7.36748552659,0.818445820206,6.54903970638
 04/24  08:00:00,1644.4062495,29.1059524714,489.180045784,0.0,448.566543614,448.566543614,8.76293113868,0.0,8.76293113868
 04/24  09:00:00,1601.41680728,30.3771392175,481.584776355,0.0,448.566543614,448.566543614,10.9566150703,0.0,10.9566150703
 04/24  10:00:00,1549.78791788,31.0676800552,478.153728182,0.0,448.566543614,448.566543614,10.9590323374,0.0,10.9590323374
 04/24  11:00:00,1547.79720845,31.7261664476,475.501240369,0.0,448.566543614,448.566543614,15.3660383083,0.0,15.3660383083
 04/24  12:00:00,1500.30343198,29.7372040878,479.833052902,0.0,448.566543614,398.725816546,15.4107381551,0.0,15.4107381551
 04/24  13:00:00,1545.14881152,34.9240591154,469.652076746,0.0,448.566543614,448.566543614,15.3981360174,0.0,15.3981360174
 04/24  14:00:00,1544.28497317,36.8408383096,466.879679715,0.0,448.566543614,448.566543614,10.9453131051,0.0,10.9453131051
 04/24  15:00:00,1544.43997427,37.03012431,466.845803291,0.0,448.566543614,448.566543614,8.75707134522,0.0,8.75707134522
 04/24  16:00:00,1593.40512471,36.0938151857,467.853957985,0.0,448.566543614,448.566543614,13.167044789,0.0,13.167044789
 04/24  17:00:00,1483.46863332,31.3087455619,475.56551517,0.0,348.885089477,398.725816546,8.74197218607,0.0,8.74197218607
 04/24  18:00:00,1289.75968753,28.4604581209,484.06982149,0.0,249.203635341,299.044362409,4.938472388,0.0,4.938472388
 04/24  19:00:00,1283.72148607,28.456170323,485.395438255,0.0,249.203635341,299.044362409,5.97885008989,0.0,5.97885008989
 04/24  20:00:00,1171.31621782,28.456170323,488.336825813,0.0,149.522181205,249.203635341,4.41972357418,0.0492789291118,4.37044464507
 04/24  21:00:00,1150.46614193,28.456170323,491.931752635,0.0,149.522181205,249.203635341,6.38964066844,4.19960078897,2.19003987946
 04/24  22:00:00,349.356482086,0.0,0.0,0.0,49.8407270682,199.362908273,2.18857251017,0.0,2.18857251017
 04/24  23:00:00,299.991722715,0.0,0.0,0.0,24.9203635341,199.362908273,2.18840632553,0.0,2.18840632553
 04/24  24:00:00,287.769524219,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/25  01:00:00,287.76952049,0.0,0.0,0.0,24.9203635341,199.362908273,2.18846011986,0.0,2.18846011986
 04/25  02:00:00,287.76952107,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851390865,0.0,2.18851390865
 04/25  03:00:00,287.769521114,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856727961,0.0,2.18856727961
 04/25  04:00:00,299.991718245,0.0,0.0,0.0,24.9203635341,199.362908273,2.18839540516,0.0,2.18839540516
 04/25  05:00:00,349.357708646,0.0,0.0,0.0,49.8407270682,199.362908273,2.19032199706,0.0,2.19032199706
 04/25  06:00:00,1035.21274431,33.6787792052,513.623886507,0.0,49.8407270682,199.362908273,2.89368184975,0.704149356816,2.18953249294
 04/25  07:00:00,1100.42230979,28.456170323,494.100104127,0.0,149.522181205,199.362908273,4.87707477966,0.504216016918,4.37285876274
 04/25  08:00:00,1639.27945675,30.0969944247,483.062241763,0.0,448.566543614,448.566543614,10.9482023759,0.0,10.9482023759
 04/25  09:00:00,1595.88316348,32.1255276734,474.30277643,0.0,448.566543614,448.566543614,10.956899188,0.0,10.956899188
 04/25  10:00:00,1544.93210636,34.0779177653,470.287708368,0.0,448.566543614,448.566543614,10.9592082971,0.0,10.9592082971
 04/25  11:00:00,1542.56826945,36.9890678757,465.009441876,0.0,448.566543614,448.566543614,13.1776211522,0.0,13.1776211522
 04/25  12:00:00,1495.29932965,34.5974189042,469.968776369,0.0,448.566543614,398.725816546,17.6086727698,0.0,17.6086727698
 04/25  13:00:00,1543.42890557,40.6327370632,462.223538243,0.0,448.566543614,448.566543614,15.3967480655,0.0,15.3967480655
 04/25  14:00:00,1542.72539055,42.7530459449,459.407917108,0.0,448.566543614,448.566543614,8.75982242516,0.0,8.75982242516
 04/25  15:00:00,1542.6753933,45.8517572564,456.259621393,0.0,448.566543614,448.566543614,10.9426419397,0.0,10.9426419397
 04/25  16:00:00,1591.8523565,47.5594145187,454.835621218,0.0,448.566543614,448.566543614,13.1616011191,0.0,13.1616011191
 04/25  17:00:00,1483.26223908,41.2722991019,465.395590879,0.0,348.885089477,398.725816546,6.5612290419,0.0,6.5612290419
 04/25  18:00:00,1304.21755934,33.3590121283,493.629158006,0.0,249.203635341,299.044362409,6.55184463373,0.0,6.55184463373
 04/25  19:00:00,1303.4315727,29.7796094612,503.78209863,0.0,249.203635341,299.044362409,4.36847197989,0.0,4.36847197989
 04/25  20:00:00,1167.59998463,28.4698118984,484.607001529,0.0,149.522181205,249.203635341,4.37077076741,0.0,4.37077076741
 04/25  21:00:00,1135.78463579,28.456170323,477.253381822,0.0,149.522181205,249.203635341,4.36038380939,0.0,4.36038380939
 04/25  22:00:00,349.35647723,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 04/25  23:00:00,299.991718786,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885799655,0.0,2.1885799655
 04/25  24:00:00,287.769521307,0.0,0.0,0.0,24.9203635341,199.362908273,2.18840767353,0.0,2.18840767353
 04/26  01:00:00,287.769516878,0.0,0.0,0.0,24.9203635341,199.362908273,2.18845141561,0.0,2.18845141561
 04/26  02:00:00,287.769516166,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/26  03:00:00,287.769516387,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849795726,0.0,2.18849795726
 04/26  04:00:00,299.991714856,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854414344,0.0,2.18854414344
 04/26  05:00:00,349.357701607,0.0,0.0,0.0,49.8407270682,199.362908273,2.19011385704,0.0,2.19011385704
 04/26  06:00:00,947.545091733,32.5849960036,435.583664999,0.0,49.8407270682,199.362908273,16.3482645209,14.1585296123,2.18973490861
 04/26  07:00:00,1011.0349553,28.456170323,407.375998643,0.0,149.522181205,199.362908273,16.7679735291,10.2182677132,6.54970581589
 04/26  08:00:00,1586.84978716,31.8789274705,429.674375832,0.0,448.566543614,448.566543614,8.7657000898,0.00379294089295,8.7619071489
 04/26  09:00:00,1580.01254164,34.9983730316,455.559340346,0.0,448.566543614,448.566543614,10.9556918444,0.0,10.9556918444
 04/26  10:00:00,1549.46295329,36.3106400214,472.585869869,0.0,448.566543614,448.566543614,13.1462819768,0.0,13.1462819768
 04/26  11:00:00,1561.53735461,37.5068706306,483.460761442,0.0,448.566543614,448.566543614,13.1700619122,0.0,13.1700619122
 04/26  12:00:00,1516.95564178,33.9980975662,492.22445958,0.0,448.566543614,398.725816546,15.4088417932,0.0,15.4088417932
 04/26  13:00:00,1551.47867877,39.405555222,471.500537517,0.0,448.566543614,448.566543614,15.3955226258,0.0,15.3955226258
 04/26  14:00:00,1546.63060558,40.8425872942,465.223618517,0.0,448.566543614,448.566543614,10.9448680348,0.0,10.9448680348
 04/26  15:00:00,1542.3100062,43.6600969064,458.085918109,0.0,448.566543614,448.566543614,8.75798903086,0.0,8.75798903086
 04/26  16:00:00,1588.45250295,46.0487591294,452.946466534,0.0,448.566543614,448.566543614,13.1635810968,0.0,13.1635810968
 04/26  17:00:00,1483.41966534,40.1634096582,466.661924287,0.0,348.885089477,398.725816546,6.56122084974,0.0,6.56122084974
 04/26  18:00:00,1309.00779118,31.7948193604,499.983600399,0.0,249.203635341,299.044362409,6.55283038034,0.0,6.55283038034
 04/26  19:00:00,1302.25721562,29.0421848439,503.34517782,0.0,249.203635341,299.044362409,4.36789492838,0.0,4.36789492838
 04/26  20:00:00,1156.72387356,28.4724348331,473.728280965,0.0,149.522181205,249.203635341,6.54577678913,0.0,6.54577678913
 04/26  21:00:00,1115.09977484,28.456170323,456.568527521,0.0,149.522181205,249.203635341,2.19012655036,0.0,2.19012655036
 04/26  22:00:00,349.35647348,0.0,0.0,0.0,49.8407270682,199.362908273,2.18843088629,0.0,2.18843088629
 04/26  23:00:00,299.99171402,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/26  24:00:00,287.769516898,0.0,0.0,0.0,24.9203635341,199.362908273,2.18847655559,0.0,2.18847655559
 04/27  01:00:00,287.769512976,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851379922,0.0,2.18851379922
 04/27  02:00:00,287.769512647,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885531794,0.0,2.1885531794
 04/27  03:00:00,287.76951187,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/27  04:00:00,299.991710296,0.0,0.0,0.0,24.9203635341,199.362908273,2.18836906322,0.0,2.18836906322
 04/27  05:00:00,349.35769519,0.0,0.0,0.0,49.8407270682,199.362908273,2.19003434484,0.0,2.19003434484
 04/27  06:00:00,950.067590207,32.6206218451,438.06427191,0.0,49.8407270682,199.362908273,24.7784028388,22.5887134509,2.18968938791
 04/27  07:00:00,1017.00612421,28.456170323,413.259233008,0.0,149.522181205,199.362908273,24.9463315756,18.397148265,6.54918331066
 04/27  08:00:00,1594.64779328,31.3344049449,437.741014536,0.0,448.566543614,448.566543614,11.3077710967,0.360604802229,10.9471662944
 04/27  09:00:00,1602.47799899,34.5055977637,478.517604758,0.0,448.566543614,448.566543614,10.9546658029,0.0,10.9546658029
 04/27  10:00:00,1561.42816282,35.7333057686,485.128446389,0.0,448.566543614,448.566543614,10.958139166,0.0,10.958139166
 04/27  11:00:00,1554.51890139,37.1257762426,476.823443095,0.0,448.566543614,448.566543614,13.169946635,0.0,13.169946635
 04/27  12:00:00,1505.85862197,33.9179367432,481.207645478,0.0,448.566543614,398.725816546,15.4081363387,0.0,15.4081363387
 04/27  13:00:00,1546.54171968,39.3312563805,466.637922414,0.0,448.566543614,448.566543614,15.3944507165,0.0,15.3944507165
 04/27  14:00:00,1541.98442735,40.7427812866,460.677274644,0.0,448.566543614,448.566543614,10.9441303646,0.0,10.9441303646
 04/27  15:00:00,1538.83367571,43.74054495,454.529167534,0.0,448.566543614,448.566543614,8.75726068681,0.0,8.75726068681
 04/27  16:00:00,1588.67946571,45.944478918,453.277744783,0.0,448.566543614,448.566543614,13.1620755679,0.0,13.1620755679
 04/27  17:00:00,1476.90059694,39.5372558402,460.769031946,0.0,348.885089477,398.725816546,6.56050879177,0.0,6.56050879177
 04/27  18:00:00,1289.27592819,31.1719765362,480.874597743,0.0,249.203635341,299.044362409,6.55208904469,0.0,6.55208904469
 04/27  19:00:00,1295.81429694,28.9547358646,496.989720133,0.0,249.203635341,299.044362409,4.36861277399,0.0,4.36861277399
 04/27  20:00:00,1195.44089388,28.4876133564,512.430137157,0.0,149.522181205,249.203635341,4.37014581346,0.0,4.37014581346
 04/27  21:00:00,1177.55760898,28.456170323,519.026368053,0.0,149.522181205,249.203635341,4.36047568751,0.0,4.36047568751
 04/27  22:00:00,349.356468927,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 04/27  23:00:00,299.991710309,0.0,0.0,0.0,24.9203635341,199.362908273,2.18839641685,0.0,2.18839641685
 04/27  24:00:00,287.769512983,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843502459,0.0,2.18843502459
 04/28  01:00:00,287.76950861,0.0,0.0,0.0,24.9203635341,199.362908273,2.18846445554,0.0,2.18846445554
 04/28  02:00:00,287.769507868,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/28  03:00:00,287.769507998,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849675784,0.0,2.18849675784
 04/28  04:00:00,299.991706524,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852873541,0.0,2.18852873541
 04/28  05:00:00,349.357688254,0.0,0.0,0.0,49.8407270682,199.362908273,2.19006934937,0.0,2.19006934937
 04/28  06:00:00,992.573170258,32.7298266321,480.473951303,0.0,49.8407270682,199.362908273,6.92269606694,4.73301654608,2.18967952086
