Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/28  07:00:00,1093.98621213,28.456170323,487.66043325,0.0,149.522181205,199.362908273,11.9167578586,5.36788552454,6.54887233408
 04/28  08:00:00,1650.17389915,31.1143754014,492.939388873,0.0,448.566543614,448.566543614,8.76099986612,0.0,8.76099986612
 04/28  09:00:00,1599.88788429,33.4590577452,476.974061531,0.0,448.566543614,448.566543614,10.9552823819,0.0,10.9552823819
 04/28  10:00:00,1546.37671076,36.8306512531,468.979679145,0.0,448.566543614,448.566543614,10.9568490892,0.0,10.9568490892
 04/28  11:00:00,1542.80796579,38.9543803922,463.283933721,0.0,448.566543614,448.566543614,15.3702266243,0.0,15.3702266243
 04/28  12:00:00,1499.36542764,35.3669158847,473.265529839,0.0,448.566543614,398.725816546,15.4054360312,0.0,15.4054360312
 04/28  13:00:00,1543.33197482,40.7751917858,461.984286591,0.0,448.566543614,448.566543614,15.3935142562,0.0,15.3935142562
 04/28  14:00:00,1540.54780413,42.2821076635,457.701354744,0.0,448.566543614,448.566543614,8.7580907401,0.0,8.7580907401
 04/28  15:00:00,1539.81128929,44.0361814836,455.211175469,0.0,448.566543614,448.566543614,10.9399653169,0.0,10.9399653169
 04/28  16:00:00,1590.58926864,42.1894276492,458.94262086,0.0,448.566543614,448.566543614,10.9696839482,0.0,10.9696839482
 04/28  17:00:00,1481.25968929,39.2090570521,465.456356593,0.0,348.885089477,398.725816546,8.7406308698,0.0,8.7406308698
 04/28  18:00:00,1292.19192988,31.437561419,483.525034239,0.0,249.203635341,299.044362409,6.5521370229,0.0,6.5521370229
 04/28  19:00:00,1303.11196135,28.9025217615,504.339611638,0.0,249.203635341,299.044362409,4.36818414573,0.0,4.36818414573
 04/28  20:00:00,1202.34977104,28.4594007268,519.367241725,0.0,149.522181205,249.203635341,4.37050768083,0.0,4.37050768083
 04/28  21:00:00,1161.61532285,28.456170323,503.084089684,0.0,149.522181205,249.203635341,2.19012065075,0.0,2.19012065075
 04/28  22:00:00,349.356465627,0.0,0.0,0.0,49.8407270682,199.362908273,2.1885416677,0.0,2.1885416677
 04/28  23:00:00,299.991706309,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884612466,0.0,2.1884612466
 04/28  24:00:00,287.769507782,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/29  01:00:00,237.928776611,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884864345,0.0,2.1884864345
 04/29  02:00:00,237.928777365,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851176054,0.0,2.18851176054
 04/29  03:00:00,237.928777439,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881418241,0.0,2.1881418241
 04/29  04:00:00,250.150974468,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834029798,0.0,2.18834029798
 04/29  05:00:00,274.596591227,0.0,0.0,0.0,24.9203635341,149.522181205,2.19020213663,0.0,2.19020213663
 04/29  06:00:00,988.526438924,32.235727131,476.911810116,0.0,49.8407270682,199.362908273,19.7145559583,17.5251578562,2.18939810212
 04/29  07:00:00,994.514760324,28.456170323,487.861501932,0.0,49.8407270682,199.362908273,23.9785565185,21.7866825898,2.19187392871
 04/29  08:00:00,1259.45415293,28.6289583121,503.437757673,0.0,249.203635341,249.203635341,6.09873628252,1.73047857333,4.36825770918
 04/29  09:00:00,1212.52230964,29.2614602462,492.538710038,0.0,249.203635341,249.203635341,6.74145514472,0.189978532503,6.55147661221
 04/29  10:00:00,1162.14087056,29.4905368579,490.817940391,0.0,249.203635341,249.203635341,6.54877408193,0.0,6.54877408193
 04/29  11:00:00,1161.65508394,29.3129823834,490.508081123,0.0,249.203635341,249.203635341,6.55463692883,0.0,6.55463692883
 04/29  12:00:00,1161.45239377,29.4845275469,490.135065625,0.0,249.203635341,249.203635341,4.37347464026,0.0,4.37347464026
 04/29  13:00:00,1155.97634926,30.5457942754,483.598161545,0.0,249.203635341,249.203635341,6.5487527224,0.0,6.5487527224
 04/29  14:00:00,906.756017891,29.8973585106,484.231529337,0.0,74.7610906023,174.442544739,4.36756756441,0.0,4.36756756441
 04/29  15:00:00,908.166545619,29.6123430722,485.927885863,0.0,74.7610906023,174.442544739,4.36555462067,0.0,4.36555462067
 04/29  16:00:00,955.97766866,29.8869631206,484.575191593,0.0,74.7610906023,174.442544739,4.36672603589,0.0,4.36672603589
 04/29  17:00:00,920.806821251,28.8023897117,488.58626223,0.0,24.9203635341,149.522181205,2.18959679536,0.0,2.18959679536
 04/29  18:00:00,793.808796852,19.0486359799,403.449153993,0.0,24.9203635341,149.522181205,2.18962771911,0.0,2.18962771911
 04/29  19:00:00,740.968050194,16.2654747128,365.294210771,0.0,24.9203635341,149.522181205,2.18965609189,0.0,2.18965609189
 04/29  20:00:00,323.484975592,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938716285,0.0,2.18938716285
 04/29  21:00:00,299.041393419,0.0,0.0,0.0,24.9203635341,149.522181205,2.19049042049,0.0,2.19049042049
 04/29  22:00:00,274.595370599,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844851129,0.0,2.18844851129
 04/29  23:00:00,250.150974256,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/29  24:00:00,237.928776638,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847276759,0.0,2.18847276759
 04/30  01:00:00,237.928367248,0.0,0.0,0.0,24.9203635341,149.522181205,2.18784387067,0.0,2.18784387067
 04/30  02:00:00,237.928366433,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  03:00:00,237.928366462,0.0,0.0,0.0,24.9203635341,149.522181205,2.18793202367,0.0,2.18793202367
 04/30  04:00:00,250.150565099,0.0,0.0,0.0,24.9203635341,149.522181205,2.18783651511,0.0,2.18783651511
 04/30  05:00:00,274.59617824,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953166398,0.0,2.18953166398
 04/30  06:00:00,297.852750693,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  07:00:00,296.666147174,0.0,0.0,0.0,24.9203635341,149.522181205,2.18794596924,0.0,2.18794596924
 04/30  08:00:00,296.666147354,0.0,0.0,0.0,24.9203635341,149.522181205,2.18784988233,0.0,2.18784988233
 04/30  09:00:00,642.765528516,13.0311506511,302.77997572,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  10:00:00,808.443012012,20.6116393442,475.780157974,0.0,24.9203635341,149.522181205,2.18793761349,0.0,2.18793761349
 04/30  11:00:00,705.906628172,15.733303384,385.898336822,0.0,24.9203635341,149.522181205,2.18904525328,0.0,2.18904525328
 04/30  12:00:00,648.263487945,14.3954996976,341.659756826,0.0,24.9203635341,149.522181205,2.18905036129,0.0,2.18905036129
 04/30  13:00:00,733.82058088,20.313416518,422.477298146,0.0,24.9203635341,149.522181205,2.19076171089,0.0,2.19076171089
 04/30  14:00:00,609.926050908,15.3436553106,323.146985188,0.0,24.9203635341,149.522181205,2.18890184269,0.0,2.18890184269
 04/30  15:00:00,807.37498178,22.6904151786,484.614806338,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  16:00:00,738.850465125,18.3205320533,389.363180982,0.0,24.9203635341,149.522181205,2.18792522882,0.0,2.18792522882
 04/30  17:00:00,894.486376854,22.8152385425,486.045992412,0.0,24.9203635341,149.522181205,2.18793873365,0.0,2.18793873365
 04/30  18:00:00,768.084342627,18.3059774011,381.945020346,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  19:00:00,853.472823469,20.8008642319,455.627483669,0.0,24.9203635341,149.522181205,2.18787874349,0.0,2.18787874349
 04/30  20:00:00,323.483751661,0.0,0.0,0.0,24.9203635341,149.522181205,2.1877817825,0.0,2.1877817825
 04/30  21:00:00,299.04057376,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958617224,0.0,2.18958617224
 04/30  22:00:00,274.594959432,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  23:00:00,250.150565109,0.0,0.0,0.0,24.9203635341,149.522181205,2.18789007339,0.0,2.18789007339
 04/30  24:00:00,237.928366625,0.0,0.0,0.0,24.9203635341,149.522181205,2.18779363549,0.0,2.18779363549
 05/01  01:00:00,287.769495003,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/01  02:00:00,287.76949583,0.0,0.0,0.0,24.9203635341,199.362908273,2.18833235304,0.0,2.18833235304
 05/01  03:00:00,287.769495978,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883433762,0.0,2.1883433762
 05/01  04:00:00,299.99169311,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835414499,0.0,2.18835414499
 05/01  05:00:00,349.357668275,0.0,0.0,0.0,49.8407270682,199.362908273,2.19018369001,0.0,2.19018369001
 05/01  06:00:00,966.656743173,31.8461879288,455.439105349,0.0,49.8407270682,199.362908273,24.8279166194,22.6385442535,2.1893723659
 05/01  07:00:00,992.673751737,28.456170323,391.722506492,0.0,149.522181205,199.362908273,44.0195417289,39.6475314284,4.37201030049
 05/01  08:00:00,1526.1682,28.456170323,377.808881347,0.0,448.566543614,448.566543614,12.9709020759,2.02517227366,10.9457298022
 05/01  09:00:00,1498.15246061,28.9642013683,383.879340601,0.0,448.566543614,448.566543614,11.0251328259,0.0725099585328,10.9526228673
 05/01  10:00:00,1466.50975768,29.756522152,397.923515588,0.0,448.566543614,448.566543614,10.9582449186,0.0,10.9582449186
 05/01  11:00:00,1490.54310316,30.502856787,419.621452988,0.0,448.566543614,448.566543614,13.1666405914,0.0,13.1666405914
 05/01  12:00:00,1464.96325372,28.9365729982,445.293834103,0.0,448.566543614,398.725816546,15.4019132377,0.0,15.4019132377
 05/01  13:00:00,1546.10820271,32.2867918717,473.249049889,0.0,448.566543614,448.566543614,15.3910718121,0.0,15.3910718121
 05/01  14:00:00,1567.394069,33.3394313248,493.490381568,0.0,448.566543614,448.566543614,8.75680967198,0.0,8.75680967198
 05/01  15:00:00,1573.61517007,33.2543609561,499.796961138,0.0,448.566543614,448.566543614,10.9391296148,0.0,10.9391296148
 05/01  16:00:00,1615.9669731,33.2928511311,493.217020631,0.0,448.566543614,448.566543614,10.9717538151,0.0,10.9717538151
 05/01  17:00:00,1481.59990311,30.1356523983,474.870034771,0.0,348.885089477,398.725816546,8.74025558991,0.0,8.74025558991
 05/01  18:00:00,1274.18356762,28.456170323,468.498068839,0.0,249.203635341,299.044362409,4.4352775201,0.0608596684572,4.37441785164
 05/01  19:00:00,1264.80025249,28.456170323,466.471302166,0.0,249.203635341,299.044362409,8.39599345334,4.02797715936,4.36801629398
 05/01  20:00:00,1143.49275169,28.456170323,460.746004852,0.0,149.522181205,249.203635341,37.0037091278,30.4588020816,6.54490704619
 05/01  21:00:00,1112.0462183,28.456170323,454.911914972,0.0,149.522181205,249.203635341,47.1258590373,44.9357548894,2.19010414788
 05/01  22:00:00,349.356452413,0.0,0.0,0.0,49.8407270682,199.362908273,2.18841288148,0.0,2.18841288148
 05/01  23:00:00,299.991692777,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/01  24:00:00,287.769495772,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884230054,0.0,2.1884230054
 05/02  01:00:00,287.769491781,0.0,0.0,0.0,24.9203635341,199.362908273,2.18842471027,0.0,2.18842471027
 05/02  02:00:00,287.769491288,0.0,0.0,0.0,24.9203635341,199.362908273,2.18842870919,0.0,2.18842870919
 05/02  03:00:00,287.769490668,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/02  04:00:00,299.991689284,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843241527,0.0,2.18843241527
 05/02  05:00:00,349.357661271,0.0,0.0,0.0,49.8407270682,199.362908273,2.19013385136,0.0,2.19013385136
 05/02  06:00:00,958.246045832,32.0162034371,446.801685648,0.0,49.8407270682,199.362908273,86.2473937255,84.0578164663,2.1895772592
 05/02  07:00:00,1027.0272986,28.456170323,423.956680372,0.0,149.522181205,199.362908273,99.9056283213,93.3571981936,6.54843012778
 05/02  08:00:00,1577.99054509,28.5228939782,425.642754576,0.0,448.566543614,448.566543614,38.0515983692,29.2918650717,8.75973329751
 05/02  09:00:00,1561.13056548,29.3868760901,442.437601807,0.0,448.566543614,448.566543614,19.593987203,8.64178284023,10.9522043628
 05/02  10:00:00,1521.72505921,30.1203118915,451.035150423,0.0,448.566543614,448.566543614,15.4833187144,4.52737460291,10.9559441115
 05/02  11:00:00,1537.41060739,30.5960714221,466.243554862,0.0,448.566543614,448.566543614,15.2052276836,2.03446580761,13.1707618759
 05/02  12:00:00,1506.53692325,28.6368074662,487.166268053,0.0,448.566543614,398.725816546,16.81453171,1.41274484986,15.4017868602
 05/02  13:00:00,1573.86761225,31.2710207526,502.024229421,0.0,448.566543614,448.566543614,15.4574007141,0.0687467569931,15.3886539571
 05/02  14:00:00,1561.87414028,32.1525357527,489.157376116,0.0,448.566543614,448.566543614,10.941608802,0.0,10.941608802
 05/02  15:00:00,1552.30779293,33.6266735108,478.117296629,0.0,448.566543614,448.566543614,8.7558257404,0.0,8.7558257404
 05/02  16:00:00,1599.56680346,33.3750237982,476.734712828,0.0,448.566543614,448.566543614,13.1559691615,0.0,13.1559691615
 05/02  17:00:00,1491.78763663,29.9462567355,485.247189152,0.0,348.885089477,398.725816546,6.55961889032,0.0,6.55961889032
 05/02  18:00:00,1297.69594197,28.456170323,492.010507823,0.0,249.203635341,299.044362409,6.55150556345,0.0,6.55150556345
 05/02  19:00:00,1292.86711034,28.456170323,494.541132124,0.0,249.203635341,299.044362409,4.40973545452,0.0420119493283,4.36772350519
 05/02  20:00:00,1179.39530417,28.456170323,496.409342413,0.0,149.522181205,249.203635341,13.456549458,9.0866659919,4.36988346614
 05/02  21:00:00,1157.39580989,28.456170323,498.84987954,0.0,149.522181205,249.203635341,22.1044546545,19.9145941143,2.18986054022
 05/02  22:00:00,349.356448578,0.0,0.0,0.0,49.8407270682,199.362908273,2.18839182637,0.0,2.18839182637
 05/02  23:00:00,299.991688924,0.0,0.0,0.0,24.9203635341,199.362908273,2.18839485791,0.0,2.18839485791
 05/02  24:00:00,287.769490631,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/03  01:00:00,287.769487148,0.0,0.0,0.0,24.9203635341,199.362908273,2.18839096844,0.0,2.18839096844
 05/03  02:00:00,287.769487461,0.0,0.0,0.0,24.9203635341,199.362908273,2.18838800341,0.0,2.18838800341
 05/03  03:00:00,287.769486897,0.0,0.0,0.0,24.9203635341,199.362908273,2.18838473006,0.0,2.18838473006
 05/03  04:00:00,299.991684188,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/03  05:00:00,349.35765479,0.0,0.0,0.0,49.8407270682,199.362908273,2.18985031929,0.0,2.18985031929
 05/03  06:00:00,1007.98253076,32.4863632821,496.103553195,0.0,49.8407270682,199.362908273,38.4179111336,36.2283432587,2.18956787494
 05/03  07:00:00,1128.68816312,28.456170323,522.348072773,0.0,149.522181205,199.362908273,31.440720695,24.8927953966,6.54792529842
 05/03  08:00:00,1664.3928308,28.9554949442,509.317267966,0.0,448.566543614,448.566543614,8.87096077756,0.110914382556,8.760046395
 05/03  09:00:00,1612.83857095,30.3535397668,493.030427148,0.0,448.566543614,448.566543614,10.9532808891,0.0,10.9532808891
 05/03  10:00:00,1561.85676717,31.1414488444,490.149103812,0.0,448.566543614,448.566543614,10.9552742065,0.0,10.9552742065
 05/03  11:00:00,1569.62050153,31.6601654619,497.390897069,0.0,448.566543614,448.566543614,13.1713765337,0.0,13.1713765337
 05/03  12:00:00,1534.1879205,29.3835589701,514.071609808,0.0,448.566543614,398.725816546,15.4018672648,0.0,15.4018672648
 05/03  13:00:00,1576.55623054,32.3143989784,503.669568373,0.0,448.566543614,448.566543614,15.3883849222,0.0,15.3883849222
 05/03  14:00:00,1571.24864996,33.6003254354,497.084125312,0.0,448.566543614,448.566543614,10.9414397812,0.0,10.9414397812
 05/03  15:00:00,1568.24401646,34.3536819647,493.32653992,0.0,448.566543614,448.566543614,8.75554828124,0.0,8.75554828124
 05/03  16:00:00,1617.16080942,34.4288194523,493.274960171,0.0,448.566543614,448.566543614,10.9662420162,0.0,10.9662420162
 05/03  17:00:00,1512.77283801,30.9148605195,505.263809707,0.0,348.885089477,398.725816546,8.73956793423,0.0,8.73956793423
 05/03  18:00:00,1292.10286908,28.456170323,486.417453341,0.0,249.203635341,299.044362409,6.55111128577,0.0,6.55111128577
 05/03  19:00:00,1266.10831134,28.456170323,467.781959238,0.0,249.203635341,299.044362409,4.93285996591,0.565406987188,4.36745297872
 05/03  20:00:00,1143.73211736,28.456170323,460.910610493,0.0,149.522181205,249.203635341,17.119921256,12.7496877523,4.37023350371
 05/03  21:00:00,1115.82310387,28.456170323,458.335820747,0.0,149.522181205,249.203635341,26.9253244563,24.7352791378,2.1900453185
 05/03  22:00:00,349.356444291,0.0,0.0,0.0,49.8407270682,199.362908273,2.18846580857,0.0,2.18846580857
 05/03  23:00:00,299.991684344,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/03  24:00:00,287.769486563,0.0,0.0,0.0,24.9203635341,199.362908273,2.18846170644,0.0,2.18846170644
 05/04  01:00:00,287.769483067,0.0,0.0,0.0,24.9203635341,199.362908273,2.18844995335,0.0,2.18844995335
 05/04  02:00:00,287.769483082,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843983131,0.0,2.18843983131
 05/04  03:00:00,287.769482222,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/04  04:00:00,299.99168013,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884294198,0.0,2.1884294198
 05/04  05:00:00,349.357647525,0.0,0.0,0.0,49.8407270682,199.362908273,2.18999045566,0.0,2.18999045566
 05/04  06:00:00,959.258915183,32.1940219181,447.6524617,0.0,49.8407270682,199.362908273,65.3432259401,63.153676879,2.18954906113
 05/04  07:00:00,1033.56221789,28.456170323,430.091403385,0.0,149.522181205,199.362908273,60.8579534358,54.3100155728,6.54793786302
 05/04  08:00:00,1595.21554541,28.7589070057,441.927444736,0.0,448.566543614,448.566543614,12.7671048198,4.00831094567,8.75879387413
 05/04  09:00:00,1577.24239114,29.9741488747,457.813226453,0.0,448.566543614,448.566543614,11.557010342,0.605545204106,10.9514651379
 05/04  10:00:00,1537.34178555,30.7640460053,466.011488313,0.0,448.566543614,448.566543614,11.0505583176,0.0958146573468,10.9547436602
 05/04  11:00:00,1552.10588601,31.3690872608,480.167403818,0.0,448.566543614,448.566543614,13.1684899708,0.0,13.1684899708
 05/04  12:00:00,1515.61034121,29.7535454966,495.124091081,0.0,448.566543614,398.725816546,15.4001727449,0.0,15.4001727449
 05/04  13:00:00,1571.48060043,33.4578457259,497.450533002,0.0,448.566543614,448.566543614,15.3883062351,0.0,15.3883062351
 05/04  14:00:00,1562.22589504,34.577742766,487.083981935,0.0,448.566543614,448.566543614,8.75652460558,0.0,8.75652460558
 05/04  15:00:00,1557.5865438,36.1722716934,480.850507177,0.0,448.566543614,448.566543614,10.9382344257,0.0,10.9382344257
 05/04  16:00:00,1604.1573988,35.7118607264,478.988552588,0.0,448.566543614,448.566543614,10.9694460118,0.0,10.9694460118
 05/04  17:00:00,1501.49019405,31.843996566,493.052046955,0.0,348.885089477,398.725816546,8.73882947114,0.0,8.73882947114
 05/04  18:00:00,1319.40414749,28.5426029124,513.632316262,0.0,249.203635341,299.044362409,4.37444634323,0.0,4.37444634323
 05/04  19:00:00,1316.91945771,28.5021611282,518.547545648,0.0,249.203635341,299.044362409,4.36723764365,0.0,4.36723764365
 05/04  20:00:00,1204.17388381,28.456170323,521.194671407,0.0,149.522181205,249.203635341,4.36967767921,0.0,4.36967767921
 05/04  21:00:00,1182.6204891,28.456170323,524.08806765,0.0,149.522181205,249.203635341,6.02654600253,1.66643383522,4.36011216731
 05/04  22:00:00,349.356439178,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/04  23:00:00,299.991680859,0.0,0.0,0.0,24.9203635341,199.362908273,2.18841712261,0.0,2.18841712261
 05/04  24:00:00,287.769483387,0.0,0.0,0.0,24.9203635341,199.362908273,2.18840606727,0.0,2.18840606727
 05/05  01:00:00,287.76947845,0.0,0.0,0.0,24.9203635341,199.362908273,2.18838512884,0.0,2.18838512884
 05/05  02:00:00,287.769477802,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/05  03:00:00,287.769478665,0.0,0.0,0.0,24.9203635341,199.362908273,2.18836792335,0.0,2.18836792335
 05/05  04:00:00,299.991676759,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835046219,0.0,2.18835046219
 05/05  05:00:00,349.357640546,0.0,0.0,0.0,49.8407270682,199.362908273,2.18989823951,0.0,2.18989823951
 05/05  06:00:00,982.369782345,32.4210058473,470.553047369,0.0,49.8407270682,199.362908273,42.7719381452,40.582503935,2.18943421028
 05/05  07:00:00,1048.07561942,28.456170323,443.695469409,0.0,149.522181205,199.362908273,34.5729843173,30.2009623164,4.37202200089
 05/05  08:00:00,1617.53526212,30.3162803741,461.695082912,0.0,448.566543614,448.566543614,12.9811025114,2.03768456897,10.9434179424
 05/05  09:00:00,1608.21205108,32.964569006,485.792851862,0.0,448.566543614,448.566543614,11.0777147413,0.126593632863,10.9511211084
 05/05  10:00:00,1570.26480837,33.8592754606,495.83938478,0.0,448.566543614,448.566543614,10.9542869456,0.0,10.9542869456
 05/05  11:00:00,1569.44685522,34.2687514103,494.608731194,0.0,448.566543614,448.566543614,13.162263046,0.0,13.162263046
 05/05  12:00:00,1526.26944661,31.2490732598,504.287727567,0.0,448.566543614,398.725816546,15.3986595862,0.0,15.3986595862
 05/05  13:00:00,1563.01456793,35.730837059,486.711561364,0.0,448.566543614,448.566543614,13.1904608432,0.0,13.1904608432
 05/05  14:00:00,1555.69956985,36.9865330671,478.148899222,0.0,448.566543614,448.566543614,10.94032457,0.0,10.94032457
 05/05  15:00:00,1551.20284064,39.2921693444,471.346933277,0.0,448.566543614,448.566543614,8.75416502216,0.0,8.75416502216
 05/05  16:00:00,1598.00211019,41.2221536557,467.323003986,0.0,448.566543614,448.566543614,12.2652866959,0.0,12.2652866959
 05/05  17:00:00,1489.15100915,36.8965237068,475.660361591,0.0,348.885089477,398.725816546,7.44367695973,0.0,7.44367695973
 05/05  18:00:00,1306.81917865,30.9803208311,498.609647708,0.0,249.203635341,299.044362409,6.55058146977,0.0,6.55058146977
 05/05  19:00:00,1307.92725283,28.9678498007,509.089664726,0.0,249.203635341,299.044362409,4.36708501542,0.0,4.36708501542
 05/05  20:00:00,1196.41097505,28.4563107401,513.431637266,0.0,149.522181205,249.203635341,4.36977311788,0.0,4.36977311788
 05/05  21:00:00,1179.59276717,28.456170323,521.061581381,0.0,149.522181205,249.203635341,2.18984266387,0.0,2.18984266387
 05/05  22:00:00,349.356435516,0.0,0.0,0.0,49.8407270682,199.362908273,2.18826435557,0.0,2.18826435557
 05/05  23:00:00,299.991675486,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/05  24:00:00,287.769478478,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824633094,0.0,2.18824633094
 05/06  01:00:00,237.928747547,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843590321,0.0,2.18843590321
 05/06  02:00:00,237.928747064,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841170294,0.0,2.18841170294
 05/06  03:00:00,237.92874626,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/06  04:00:00,250.150944951,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838722822,0.0,2.18838722822
 05/06  05:00:00,274.596543018,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002721514,0.0,2.19002721514
 05/06  06:00:00,995.120460193,32.2793157456,483.466672355,0.0,49.8407270682,199.362908273,13.938150844,11.7486991785,2.18945166553
 05/06  07:00:00,1000.37039696,28.456170323,493.724300633,0.0,49.8407270682,199.362908273,16.7309742166,12.3677034427,4.36327077392
 05/06  08:00:00,1266.84418692,28.5690893136,510.888307271,0.0,249.203635341,249.203635341,5.3599341975,0.992597085037,4.36733711246
 05/06  09:00:00,1221.46790434,29.2808357836,501.465136315,0.0,249.203635341,249.203635341,4.4544438357,0.080589573171,4.37385426253
 05/06  10:00:00,1171.77893243,28.6747793882,501.271873958,0.0,249.203635341,249.203635341,6.54766124979,0.0,6.54766124979
 05/06  11:00:00,1166.87530685,28.5977047104,496.443720676,0.0,249.203635341,249.203635341,6.55428027232,0.0,6.55428027232
 05/06  12:00:00,1165.07452831,29.1908768217,494.050970373,0.0,249.203635341,249.203635341,4.37229112809,0.0,4.37229112809
 05/06  13:00:00,1166.19608689,29.1612652728,495.202542214,0.0,249.203635341,249.203635341,6.54775528004,0.0,6.54775528004
 05/06  14:00:00,915.363205833,29.0649064701,493.671258335,0.0,74.7610906023,174.442544739,4.36719851071,0.0,4.36719851071
 05/06  15:00:00,916.004412599,28.7954548879,494.582719965,0.0,74.7610906023,174.442544739,4.36513249584,0.0,4.36513249584
 05/06  16:00:00,965.743436399,29.1936249141,495.03438114,0.0,74.7610906023,174.442544739,2.19337922634,0.0,2.19337922634
 05/06  17:00:00,929.321697289,28.6550265253,497.248543781,0.0,24.9203635341,149.522181205,2.18936637411,0.0,2.18936637411
 05/06  18:00:00,803.904613206,18.2162491128,402.015934115,0.0,24.9203635341,149.522181205,2.18951842978,0.0,2.18951842978
 05/06  19:00:00,595.633503615,9.51892525819,231.814264282,0.0,24.9203635341,149.522181205,2.18951424726,0.0,2.18951424726
 05/06  20:00:00,323.484933485,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949138398,0.0,2.18949138398
 05/06  21:00:00,299.04134014,0.0,0.0,0.0,24.9203635341,149.522181205,4.36081582955,0.0,4.36081582955
 05/06  22:00:00,274.595339894,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/06  23:00:00,250.150945166,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883352597,0.0,2.1883352597
 05/06  24:00:00,237.928747614,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831017881,0.0,2.18831017881
 05/07  01:00:00,237.928342068,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  02:00:00,237.928342842,0.0,0.0,0.0,24.9203635341,149.522181205,2.18772184768,0.0,2.18772184768
 05/07  03:00:00,237.928343087,0.0,0.0,0.0,24.9203635341,149.522181205,2.18776061962,0.0,2.18776061962
 05/07  04:00:00,250.150539702,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  05:00:00,274.596136139,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938314482,0.0,2.18938314482
 05/07  06:00:00,289.309061245,0.0,0.0,0.0,24.9203635341,149.522181205,2.18776935559,0.0,2.18776935559
 05/07  07:00:00,296.666122508,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  08:00:00,296.666122789,0.0,0.0,0.0,24.9203635341,149.522181205,2.187807215,0.0,2.187807215
 05/07  09:00:00,259.999530063,0.0,0.0,0.0,24.9203635341,149.522181205,2.18784488598,0.0,2.18784488598
 05/07  10:00:00,211.110737471,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  11:00:00,425.698734361,7.74390572154,172.523033329,0.0,24.9203635341,149.522181205,2.18887820336,0.0,2.18887820336
 05/07  12:00:00,576.059346416,7.93873264788,279.664981425,0.0,24.9203635341,149.522181205,2.18893483406,0.0,2.18893483406
 05/07  13:00:00,783.846903853,18.7962238675,454.940516481,0.0,24.9203635341,149.522181205,2.19058327441,0.0,2.19058327441
 05/07  14:00:00,682.228062083,15.4427293147,374.239918097,0.0,24.9203635341,149.522181205,2.18893964936,0.0,2.18893964936
 05/07  15:00:00,664.66633234,15.1212617592,361.517454771,0.0,24.9203635341,149.522181205,2.18784458458,0.0,2.18784458458
 05/07  16:00:00,509.039227798,5.29218997315,185.25270913,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  17:00:00,760.632254299,12.2419497222,365.771210217,0.0,24.9203635341,149.522181205,2.18787024831,0.0,2.18787024831
 05/07  18:00:00,729.714314059,10.4004321159,338.985431902,0.0,24.9203635341,149.522181205,2.18780058379,0.0,2.18780058379
 05/07  19:00:00,289.309060027,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  20:00:00,323.483727954,0.0,0.0,0.0,24.9203635341,149.522181205,2.18783750464,0.0,2.18783750464
 05/07  21:00:00,299.040531812,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942442971,0.0,2.18942442971
 05/07  22:00:00,274.594935377,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  23:00:00,250.150540757,0.0,0.0,0.0,24.9203635341,149.522181205,2.18784465645,0.0,2.18784465645
 05/07  24:00:00,237.928343023,0.0,0.0,0.0,24.9203635341,149.522181205,2.18770387725,0.0,2.18770387725
 05/08  01:00:00,287.769464575,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/08  02:00:00,379.950385042,0.766690541368,64.2553385856,0.0,24.9203635341,199.362908273,2.18835401013,0.0,2.18835401013
 05/08  03:00:00,336.661012804,0.383345270684,34.9287515106,0.0,24.9203635341,199.362908273,2.1883165537,0.0,2.1883165537
 05/08  04:00:00,299.991662956,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827726043,0.0,2.18827726043
 05/08  05:00:00,451.460586861,0.766690541368,74.1773681651,0.0,49.8407270682,199.362908273,2.18999710152,0.0,2.18999710152
 05/08  06:00:00,1016.67374148,37.8332831053,508.021726067,0.0,49.8407270682,199.362908273,2.18944336524,0.0,2.18944336524
 05/08  07:00:00,1093.49460799,28.456170323,487.172989215,0.0,149.522181205,199.362908273,4.37168922345,0.0,4.37168922345
 05/08  08:00:00,1633.71931892,34.6267240768,472.97275971,0.0,448.566543614,448.566543614,8.75699809528,0.0,8.75699809528
 05/08  09:00:00,1596.27903042,37.5398245032,469.284767736,0.0,448.566543614,448.566543614,10.9505090664,0.0,10.9505090664
 05/08  10:00:00,1548.99957219,39.1944676624,469.260402487,0.0,448.566543614,448.566543614,10.9528734643,0.0,10.9528734643
 05/08  11:00:00,1551.35497258,41.9083431384,469.32430867,0.0,448.566543614,448.566543614,13.1646060845,0.0,13.1646060845
 05/08  12:00:00,1499.97139164,39.3475908577,470.077734169,0.0,448.566543614,398.725816546,15.3954981467,0.0,15.3954981467
 05/08  13:00:00,1558.46426514,46.0904313934,473.050452711,0.0,448.566543614,448.566543614,15.3852944201,0.0,15.3852944201
 05/08  14:00:00,1568.75901858,47.9573500358,483.869869502,0.0,448.566543614,448.566543614,8.75575472115,0.0,8.75575472115
 05/08  15:00:00,1575.45554111,50.9897585959,488.653054866,0.0,448.566543614,448.566543614,8.75254799165,0.0,8.75254799165
 05/08  16:00:00,1624.16588688,51.2739750715,487.610814678,0.0,448.566543614,448.566543614,10.9639904043,0.0,10.9639904043
 05/08  17:00:00,1500.91242775,43.748580669,485.205042238,0.0,348.885089477,398.725816546,8.73794617593,0.0,8.73794617593
 05/08  18:00:00,1286.03947982,33.8686372477,476.080590438,0.0,249.203635341,299.044362409,4.37330031212,0.0,4.37330031212
 05/08  19:00:00,1278.66342514,30.6811192818,478.11260701,0.0,249.203635341,299.044362409,4.36768735077,0.0,4.36768735077
 05/08  20:00:00,1165.52141237,28.5921170283,482.406312533,0.0,149.522181205,249.203635341,6.54389971093,0.0,6.54389971093
 05/08  21:00:00,1142.3813987,28.4568375321,483.849566358,0.0,149.522181205,249.203635341,2.18982374645,0.0,2.18982374645
 05/08  22:00:00,349.356421847,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/08  23:00:00,436.7977944,0.766690541368,108.880451696,0.0,24.9203635341,199.362908273,2.18835258556,0.0,2.18835258556
 05/08  24:00:00,352.226627105,0.383345270684,50.494329121,0.0,24.9203635341,199.362908273,2.18838555818,0.0,2.18838555818
 05/09  01:00:00,287.769461287,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826535057,0.0,2.18826535057
 05/09  02:00:00,287.769460304,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/09  03:00:00,287.769461047,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822024714,0.0,2.18822024714
 05/09  04:00:00,489.365674312,1.15003581205,147.48552163,0.0,24.9203635341,199.362908273,2.18838816695,0.0,2.18838816695
 05/09  05:00:00,349.357612602,0.0,0.0,0.0,49.8407270682,199.362908273,2.18987582519,0.0,2.18987582519
 05/09  06:00:00,1016.19714405,39.6784210146,505.746123212,0.0,49.8407270682,199.362908273,2.18939095518,0.0,2.18939095518
 05/09  07:00:00,1092.32848466,28.456170323,486.006881111,0.0,149.522181205,199.362908273,4.37121136426,0.0,4.37121136426
 05/09  08:00:00,1634.30982525,36.8638194762,471.326203536,0.0,448.566543614,448.566543614,10.9409031403,0.0,10.9409031403
 05/09  09:00:00,1600.40550854,39.5637827712,471.910167628,0.0,448.566543614,448.566543614,8.76257359114,0.0,8.76257359114
 05/09  10:00:00,1554.46029059,40.9664678458,474.541192639,0.0,448.566543614,448.566543614,10.9529210036,0.0,10.9529210036
 05/09  11:00:00,1556.29879257,42.5746541978,475.30157544,0.0,448.566543614,448.566543614,13.1661825694,0.0,13.1661825694
 05/09  12:00:00,1502.47012972,39.0398214578,474.259271197,0.0,448.566543614,398.725816546,15.3945747613,0.0,15.3945747613
 05/09  13:00:00,1557.795005,45.228715152,473.563537578,0.0,448.566543614,448.566543614,15.3830132228,0.0,15.3830132228
 05/09  14:00:00,1561.2726686,47.6520668737,475.792963448,0.0,448.566543614,448.566543614,8.75501678071,0.0,8.75501678071
 05/09  15:00:00,1562.40679607,49.4842937645,475.573616258,0.0,448.566543614,448.566543614,8.75295217667,0.0,8.75295217667
 05/09  16:00:00,1608.47795474,49.7060153591,472.007112689,0.0,448.566543614,448.566543614,13.1524962006,0.0,13.1524962006
 05/09  17:00:00,1487.86898952,41.9198672381,471.108542378,0.0,348.885089477,398.725816546,6.55808320579,0.0,6.55808320579
 05/09  18:00:00,1284.68962082,32.4591986707,475.108687865,0.0,249.203635341,299.044362409,6.54973435693,0.0,6.54973435693
 05/09  19:00:00,1270.41802074,30.1077418493,478.984258984,0.0,249.203635341,299.044362409,2.19383839897,0.0,2.19383839897
 05/09  20:00:00,1166.80837305,28.4669777959,483.818427495,0.0,149.522181205,249.203635341,6.54387933719,0.0,6.54387933719
 05/09  21:00:00,1143.89490512,28.456170323,485.363747033,0.0,149.522181205,249.203635341,2.18982452471,0.0,2.18982452471
 05/09  22:00:00,349.356417512,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/09  23:00:00,299.991658514,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835329381,0.0,2.18835329381
 05/09  24:00:00,287.769461544,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830723961,0.0,2.18830723961
 05/10  01:00:00,287.769456927,0.0,0.0,0.0,24.9203635341,199.362908273,2.18825212187,0.0,2.18825212187
 05/10  02:00:00,287.769455922,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/10  03:00:00,287.769456707,0.0,0.0,0.0,24.9203635341,199.362908273,2.18820008161,0.0,2.18820008161
 05/10  04:00:00,299.991655055,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835944652,0.0,2.18835944652
 05/10  05:00:00,349.357605664,0.0,0.0,0.0,49.8407270682,199.362908273,2.18983303461,0.0,2.18983303461
 05/10  06:00:00,1019.22624957,37.3276873459,511.083746967,0.0,49.8407270682,199.362908273,2.18934307273,0.0,2.18934307273
 05/10  07:00:00,1102.69276176,28.456170323,496.371174766,0.0,149.522181205,199.362908273,4.37103063241,0.0,4.37103063241
 05/10  08:00:00,1632.28543663,35.2841386573,470.881525834,0.0,448.566543614,448.566543614,10.9400839899,0.0,10.9400839899
 05/10  09:00:00,1592.22914982,38.7552636314,464.019512531,0.0,448.566543614,448.566543614,8.76314938106,0.0,8.76314938106
 05/10  10:00:00,1548.97132142,43.3864278663,465.287402844,0.0,448.566543614,448.566543614,10.9518079185,0.0,10.9518079185
 05/10  11:00:00,1553.4111411,46.2434868239,467.875325786,0.0,448.566543614,448.566543614,13.1642483778,0.0,13.1642483778
 05/10  12:00:00,1498.50083138,41.4965806538,466.498330648,0.0,448.566543614,398.725816546,15.3939095877,0.0,15.3939095877
 05/10  13:00:00,1551.87128347,48.2752335692,463.171714884,0.0,448.566543614,448.566543614,15.3838485982,0.0,15.3838485982
 05/10  14:00:00,1554.10408478,51.1125958328,463.46515206,0.0,448.566543614,448.566543614,8.75448646494,0.0,8.75448646494
 05/10  15:00:00,1555.70827553,52.6527891586,463.876866013,0.0,448.566543614,448.566543614,8.75227318479,0.0,8.75227318479
 05/10  16:00:00,1605.0081237,52.5120221121,464.842038738,0.0,448.566543614,448.566543614,10.9637962456,0.0,10.9637962456
 05/10  17:00:00,1484.65994523,43.7318231895,464.897489199,0.0,348.885089477,398.725816546,8.7379170123,0.0,8.7379170123
 05/10  18:00:00,1284.32480578,33.0019110409,474.09377721,0.0,249.203635341,299.044362409,4.37384613826,0.0,4.37384613826
 05/10  19:00:00,1271.01170442,30.6875352774,478.998163261,0.0,249.203635341,299.044362409,4.36665496317,0.0,4.36665496317
 05/10  20:00:00,1167.79720992,28.7215207261,484.552736524,0.0,149.522181205,249.203635341,4.36883407834,0.0,4.36883407834
 05/10  21:00:00,1145.07383357,28.4832405816,486.515612109,0.0,149.522181205,249.203635341,2.1897591528,0.0,2.1897591528
 05/10  22:00:00,349.356413525,0.0,0.0,0.0,49.8407270682,199.362908273,2.18837599433,0.0,2.18837599433
 05/10  23:00:00,299.991655074,0.0,0.0,0.0,24.9203635341,199.362908273,2.18823731145,0.0,2.18823731145
 05/10  24:00:00,474.484944871,1.15003581205,144.827012283,0.0,24.9203635341,199.362908273,2.18835484765,0.0,2.18835484765
 05/11  01:00:00,287.769451507,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/11  02:00:00,287.769452457,0.0,0.0,0.0,24.9203635341,199.362908273,2.18833174834,0.0,2.18833174834
 05/11  03:00:00,458.959570867,1.15003581205,129.301670108,0.0,24.9203635341,199.362908273,2.18832660038,0.0,2.18832660038
 05/11  04:00:00,299.991649815,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821343409,0.0,2.18821343409
 05/11  05:00:00,349.357598798,0.0,0.0,0.0,49.8407270682,199.362908273,2.18988318583,0.0,2.18988318583
 05/11  06:00:00,1008.66747951,38.401311611,499.444043294,0.0,49.8407270682,199.362908273,2.18931763654,0.0,2.18931763654
 05/11  07:00:00,1096.57047285,28.456170323,490.248903652,0.0,149.522181205,199.362908273,4.37117647086,0.0,4.37117647086
 05/11  08:00:00,1633.59134336,39.7513659961,467.784163991,0.0,448.566543614,448.566543614,8.75689225676,0.0,8.75689225676
 05/11  09:00:00,1603.88874336,46.2025351461,469.598970886,0.0,448.566543614,448.566543614,10.9489039059,0.0,10.9489039059
 05/11  10:00:00,1552.50305672,48.3653141072,464.577977552,0.0,448.566543614,448.566543614,10.9506468267,0.0,10.9506468267
 05/11  11:00:00,1549.3833702,49.7358139699,459.132804631,0.0,448.566543614,448.566543614,13.1590638732,0.0,13.1590638732
 05/11  12:00:00,1494.81105505,44.2407967155,459.837906826,0.0,448.566543614,398.725816546,13.1948214989,0.0,13.1948214989
 05/11  13:00:00,1548.52857652,51.360454755,456.59623701,0.0,448.566543614,448.566543614,15.3794377757,0.0,15.3794377757
 05/11  14:00:00,1549.66420633,54.5591895046,454.669786686,0.0,448.566543614,448.566543614,8.75401225491,0.0,8.75401225491
 05/11  15:00:00,1554.01442577,55.2568738394,459.119160006,0.0,448.566543614,448.566543614,8.75173563503,0.0,8.75173563503
 05/11  16:00:00,1602.34656504,54.8282380072,458.892513898,0.0,448.566543614,448.566543614,13.1534929754,0.0,13.1534929754
 05/11  17:00:00,1483.73255223,45.4984885072,462.019260856,0.0,348.885089477,398.725816546,6.55864282308,0.0,6.55864282308
 05/11  18:00:00,1282.02159215,35.5494113364,469.243079753,0.0,249.203635341,299.044362409,6.55020259144,0.0,6.55020259144
 05/11  19:00:00,1269.49148977,31.4956592402,476.669837152,0.0,249.203635341,299.044362409,4.36707043984,0.0,4.36707043984
 05/11  20:00:00,1168.88968813,28.691247457,485.675502588,0.0,149.522181205,249.203635341,4.3692014356,0.0,4.3692014356
 05/11  21:00:00,1146.16557336,28.4681790319,487.622420557,0.0,149.522181205,249.203635341,2.18995012185,0.0,2.18995012185
 05/11  22:00:00,349.356409074,0.0,0.0,0.0,49.8407270682,199.362908273,2.18826781134,0.0,2.18826781134
 05/11  23:00:00,299.991649409,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/11  24:00:00,350.152632437,0.383345270684,48.4203552836,0.0,24.9203635341,199.362908273,2.18820792381,0.0,2.18820792381
 05/12  01:00:00,404.977434959,0.766690541368,89.2823472261,0.0,24.9203635341,199.362908273,2.18835045458,0.0,2.18835045458
 05/12  02:00:00,287.769447298,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/12  03:00:00,287.7694476,0.0,0.0,0.0,24.9203635341,199.362908273,2.18828389806,0.0,2.18828389806
 05/12  04:00:00,299.99164624,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821778337,0.0,2.18821778337
 05/12  05:00:00,672.512018969,11.3357671947,258.443260924,0.0,49.8407270682,199.362908273,2.18993832429,0.0,2.18993832429
 05/12  06:00:00,1045.96607386,30.5744951119,544.569459923,0.0,49.8407270682,199.362908273,2.18937194762,0.0,2.18937194762
 05/12  07:00:00,1098.17257712,28.456170323,491.851023538,0.0,149.522181205,199.362908273,4.37092009741,0.0,4.37092009741
 05/12  08:00:00,1632.12150552,38.8808637548,467.120930687,0.0,448.566543614,448.566543614,10.9398585913,0.0,10.9398585913
 05/12  09:00:00,1597.6606696,44.2101765516,463.996185521,0.0,448.566543614,448.566543614,8.76198705083,0.0,8.76198705083
 05/12  10:00:00,1547.97095179,45.2380149892,462.1670287,0.0,448.566543614,448.566543614,10.9513565425,0.0,10.9513565425
 05/12  11:00:00,1549.23727785,49.0727281869,459.601214034,0.0,448.566543614,448.566543614,13.1611780432,0.0,13.1611780432
 05/12  12:00:00,1495.73908068,43.9903039517,461.020909991,0.0,448.566543614,398.725816546,15.3913091786,0.0,15.3913091786
 05/12  13:00:00,1545.68602059,49.9971572302,455.117027598,0.0,448.566543614,448.566543614,13.1838392453,0.0,13.1838392453
 05/12  14:00:00,1552.88067937,54.7346618477,458.106972266,0.0,448.566543614,448.566543614,8.75369627374,0.0,8.75369627374
 05/12  15:00:00,1560.13734062,56.1431702211,465.606570627,0.0,448.566543614,448.566543614,10.9348709731,0.0,10.9348709731
 05/12  16:00:00,1611.92776259,57.011897521,468.280455509,0.0,448.566543614,448.566543614,10.9647638192,0.0,10.9647638192
 05/12  17:00:00,1486.63832904,46.6272566562,465.038717562,0.0,348.885089477,398.725816546,6.55811360583,0.0,6.55811360583
 05/12  18:00:00,1282.29004308,35.1777920256,469.883168554,0.0,249.203635341,299.044362409,6.5498185493,0.0,6.5498185493
 05/12  19:00:00,1269.93397351,31.5383481202,477.069646095,0.0,249.203635341,299.044362409,4.36703573031,0.0,4.36703573031
 05/12  20:00:00,1170.7521525,28.8031462368,487.426082603,0.0,149.522181205,249.203635341,4.36941241982,0.0,4.36941241982
 05/12  21:00:00,1147.81219166,28.4868605761,489.25036476,0.0,149.522181205,249.203635341,2.18974959675,0.0,2.18974959675
 05/12  22:00:00,349.356404928,0.0,0.0,0.0,49.8407270682,199.362908273,2.18817380894,0.0,2.18817380894
 05/12  23:00:00,299.991644802,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/12  24:00:00,466.007003988,1.15003581205,136.349101616,0.0,24.9203635341,199.362908273,2.18831818758,0.0,2.18831818758
 05/13  01:00:00,237.92871688,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824196166,0.0,2.18824196166
 05/13  02:00:00,237.928716071,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816929429,0.0,2.18816929429
 05/13  03:00:00,237.928715868,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/13  04:00:00,250.150914699,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830543,0.0,2.18830543
 05/13  05:00:00,274.596494198,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994435978,0.0,2.18994435978
 05/13  06:00:00,1008.42508468,36.7586785894,500.844293383,0.0,49.8407270682,199.362908273,2.18915988349,0.0,2.18915988349
 05/13  07:00:00,994.656659288,28.8146634725,487.661241797,0.0,49.8407270682,199.362908273,2.19151227649,0.0,2.19151227649
 05/13  08:00:00,1234.60533465,31.278834704,475.940531817,0.0,249.203635341,249.203635341,4.36708795317,0.0,4.36708795317
 05/13  09:00:00,1197.47904285,32.7054310472,474.051867504,0.0,249.203635341,249.203635341,6.54929235144,0.0,6.54929235144
 05/13  10:00:00,1147.97293505,33.3693231529,472.771449298,0.0,249.203635341,249.203635341,4.37087690161,0.0,4.37087690161
 05/13  11:00:00,1148.84591161,33.7649365842,473.247234191,0.0,249.203635341,249.203635341,6.55302139783,0.0,6.55302139783
 05/13  12:00:00,1149.47012129,32.4781775986,475.159384962,0.0,249.203635341,249.203635341,6.548307206,0.0,6.548307206
 05/13  13:00:00,1150.0999129,31.8489682046,476.418782036,0.0,249.203635341,249.203635341,4.37073499549,0.0,4.37073499549
 05/13  14:00:00,900.626291681,32.5739544488,475.425388759,0.0,74.7610906023,174.442544739,4.36710853033,0.0,4.36710853033
 05/13  15:00:00,902.677188931,30.6717008274,479.379328684,0.0,74.7610906023,174.442544739,4.364796052,0.0,4.364796052
 05/13  16:00:00,953.105063576,29.7396903553,481.850028438,0.0,74.7610906023,174.442544739,2.19282054077,0.0,2.19282054077
 05/13  17:00:00,915.433837904,28.8894887702,483.12626469,0.0,24.9203635341,149.522181205,2.18941328894,0.0,2.18941328894
 05/13  18:00:00,666.361076403,12.2831210638,298.799101127,0.0,24.9203635341,149.522181205,2.18939747211,0.0,2.18939747211
 05/13  19:00:00,550.30630133,6.18449698914,206.801051438,0.0,24.9203635341,149.522181205,2.18937949113,0.0,2.18937949113
 05/13  20:00:00,629.011273639,5.66762317404,243.038169106,0.0,24.9203635341,149.522181205,2.18933270252,0.0,2.18933270252
 05/13  21:00:00,299.041285312,0.0,0.0,0.0,24.9203635341,149.522181205,4.36072663581,0.0,4.36072663581
 05/13  22:00:00,274.595309491,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/13  23:00:00,250.150914909,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831685133,0.0,2.18831685133
 05/13  24:00:00,237.928716911,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882432881,0.0,2.1882432881
 05/14  01:00:00,237.928317363,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  02:00:00,237.928318835,0.0,0.0,0.0,24.9203635341,149.522181205,2.1877644858,0.0,2.1877644858
 05/14  03:00:00,237.928317881,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  04:00:00,250.150515858,0.0,0.0,0.0,24.9203635341,149.522181205,2.18775471269,0.0,2.18775471269
 05/14  05:00:00,274.596093545,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892051395,0.0,2.1892051395
 05/14  06:00:00,289.309036519,0.0,0.0,0.0,24.9203635341,149.522181205,2.1876644254,0.0,2.1876644254
 05/14  07:00:00,296.666097597,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  08:00:00,353.827518455,2.07602212417,46.1894974098,0.0,24.9203635341,149.522181205,2.18765397647,0.0,2.18765397647
 05/14  09:00:00,843.331349655,21.5973643195,462.754388878,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  10:00:00,766.014754612,18.1577806334,438.420172663,0.0,24.9203635341,149.522181205,2.18778277722,0.0,2.18778277722
 05/14  11:00:00,841.87289584,22.6795666934,505.543387682,0.0,24.9203635341,149.522181205,2.18883153438,0.0,2.18883153438
 05/14  12:00:00,695.079219971,15.4051131361,381.086688532,0.0,24.9203635341,149.522181205,2.18883421613,0.0,2.18883421613
 05/14  13:00:00,807.011002957,20.064242092,475.716622929,0.0,24.9203635341,149.522181205,2.1904168794,0.0,2.1904168794
 05/14  14:00:00,749.044438058,16.7107475392,424.704439547,0.0,24.9203635341,149.522181205,2.18883157321,0.0,2.18883157321
 05/14  15:00:00,863.579613071,22.2995261712,527.630933685,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  16:00:00,833.150305758,18.6349428852,456.18977382,0.0,24.9203635341,149.522181205,2.18779578739,0.0,2.18779578739
 05/14  17:00:00,938.232002774,22.4049962188,516.622468062,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  18:00:00,848.717867186,18.6471725019,435.08830875,0.0,24.9203635341,149.522181205,2.18778494375,0.0,2.18778494375
 05/14  19:00:00,904.127929485,21.8886567373,499.122399765,0.0,24.9203635341,149.522181205,2.18777410273,0.0,2.18777410273
 05/14  20:00:00,403.100978733,0.766690541368,51.6917068663,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  21:00:00,646.448763957,12.4858030068,281.547073056,0.0,24.9203635341,149.522181205,2.18938490686,0.0,2.18938490686
 05/14  22:00:00,274.594912221,0.0,0.0,0.0,24.9203635341,149.522181205,2.18768155675,0.0,2.18768155675
 05/14  23:00:00,250.150515389,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  24:00:00,237.928318259,0.0,0.0,0.0,24.9203635341,149.522181205,2.18767069358,0.0,2.18767069358
 05/15  01:00:00,287.76943531,0.0,0.0,0.0,24.9203635341,199.362908273,2.18832194232,0.0,2.18832194232
 05/15  02:00:00,287.769434114,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/15  03:00:00,287.76943447,0.0,0.0,0.0,24.9203635341,199.362908273,2.18823569804,0.0,2.18823569804
 05/15  04:00:00,299.991633144,0.0,0.0,0.0,24.9203635341,199.362908273,2.18814914947,0.0,2.18814914947
 05/15  05:00:00,349.357570619,0.0,0.0,0.0,49.8407270682,199.362908273,2.18975735645,0.0,2.18975735645
 05/15  06:00:00,1024.46791285,35.9626879951,517.683124454,0.0,49.8407270682,199.362908273,2.18924200769,0.0,2.18924200769
 05/15  07:00:00,1095.85622063,28.456170323,489.534717168,0.0,149.522181205,199.362908273,4.37110563443,0.0,4.37110563443
 05/15  08:00:00,1633.96451686,30.8977147285,476.947181878,0.0,448.566543614,448.566543614,10.9379233665,0.0,10.9379233665
 05/15  09:00:00,1601.30871525,32.6266866601,479.227824073,0.0,448.566543614,448.566543614,8.76092112453,0.0,8.76092112453
 05/15  10:00:00,1551.10725955,33.4008604599,477.140592825,0.0,448.566543614,448.566543614,10.9498279854,0.0,10.9498279854
 05/15  11:00:00,1551.71346563,33.603355736,477.541151047,0.0,448.566543614,448.566543614,10.9675039524,0.0,10.9675039524
 05/15  12:00:00,1516.8518416,30.9423058098,495.177394225,0.0,448.566543614,398.725816546,15.387312223,0.0,15.387312223
 05/15  13:00:00,1555.35866263,33.8072578281,480.979693625,0.0,448.566543614,448.566543614,15.37784139,0.0,15.37784139
