Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/15  14:00:00,1546.14638428,34.5854595811,470.997089438,0.0,448.566543614,448.566543614,8.75344222227,0.0,8.75344222227
 05/15  15:00:00,1542.50310574,37.482576402,464.457080189,0.0,448.566543614,448.566543614,8.74941731849,0.0,8.74941731849
 05/15  16:00:00,1592.00938608,37.8050844465,464.747737313,0.0,448.566543614,448.566543614,10.9625407298,0.0,10.9625407298
 05/15  17:00:00,1482.75791005,33.351668653,472.812343414,0.0,348.885089477,398.725816546,6.55686633167,0.0,6.55686633167
 05/15  18:00:00,1292.53820268,28.4812988818,486.827874907,0.0,249.203635341,299.044362409,6.54962440067,0.0,6.54962440067
 05/15  19:00:00,1280.11135522,28.456170323,490.329244659,0.0,249.203635341,299.044362409,4.36626507033,0.0,4.36626507033
 05/15  20:00:00,1177.89254368,28.456170323,494.913495599,0.0,149.522181205,249.203635341,4.36837023907,0.0,4.36837023907
 05/15  21:00:00,1158.11126915,28.456170323,499.579788494,0.0,149.522181205,249.203635341,2.68595754831,0.496065850641,2.18989169767
 05/15  22:00:00,349.356391983,0.0,0.0,0.0,49.8407270682,199.362908273,2.18831652328,0.0,2.18831652328
 05/15  23:00:00,299.991631715,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/15  24:00:00,287.769434327,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822931147,0.0,2.18822931147
 05/16  01:00:00,287.769430809,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813457166,0.0,2.18813457166
 05/16  02:00:00,287.769430237,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824814875,0.0,2.18824814875
 05/16  03:00:00,287.769429482,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/16  04:00:00,299.991628462,0.0,0.0,0.0,24.9203635341,199.362908273,2.18815487393,0.0,2.18815487393
 05/16  05:00:00,349.357563629,0.0,0.0,0.0,49.8407270682,199.362908273,2.18964465805,0.0,2.18964465805
 05/16  06:00:00,1022.99340345,33.6333077211,518.537055437,0.0,49.8407270682,199.362908273,3.47448887268,1.28533000846,2.18915886422
 05/16  07:00:00,1101.47413205,28.456170323,495.151976166,0.0,149.522181205,199.362908273,5.2795919642,0.908878283155,4.37071368104
 05/16  08:00:00,1637.6875451,30.7704485608,480.797507933,0.0,448.566543614,448.566543614,10.9384540292,0.0,10.9384540292
 05/16  09:00:00,1595.08919203,32.8564552451,472.778564449,0.0,448.566543614,448.566543614,8.76107815428,0.0,8.76107815428
 05/16  10:00:00,1551.60511225,33.1752386218,477.864103143,0.0,448.566543614,448.566543614,10.9476975628,0.0,10.9476975628
 05/16  11:00:00,1557.64119914,33.3822045106,483.690077036,0.0,448.566543614,448.566543614,10.9663340737,0.0,10.9663340737
 05/16  12:00:00,1511.24404639,30.7270752814,489.784878617,0.0,448.566543614,398.725816546,15.3863255784,0.0,15.3863255784
 05/16  13:00:00,1551.69380086,33.7615795595,477.360557751,0.0,448.566543614,448.566543614,15.3774596055,0.0,15.3774596055
 05/16  14:00:00,1548.81693627,35.5761197864,472.677010372,0.0,448.566543614,448.566543614,8.75267788141,0.0,8.75267788141
 05/16  15:00:00,1544.85968693,37.4938570375,466.802410876,0.0,448.566543614,448.566543614,8.75091222776,0.0,8.75091222776
 05/16  16:00:00,1590.53548123,38.0474350789,463.031521966,0.0,448.566543614,448.566543614,10.9610874251,0.0,10.9610874251
 05/16  17:00:00,1482.17815996,33.7178389145,471.866443054,0.0,348.885089477,398.725816546,6.55605803848,0.0,6.55605803848
 05/16  18:00:00,1293.55956939,28.5150722102,487.815487385,0.0,249.203635341,299.044362409,6.54991413164,0.0,6.54991413164
 05/16  19:00:00,1280.88203626,28.456170323,491.099939377,0.0,249.203635341,299.044362409,4.36679630396,0.0,4.36679630396
 05/16  20:00:00,1179.27795632,28.456170323,496.298922444,0.0,149.522181205,249.203635341,4.36899782555,0.0,4.36899782555
 05/16  21:00:00,1158.48758504,28.456170323,499.955059185,0.0,149.522181205,249.203635341,4.11491640953,1.92532402719,2.18959238234
 05/16  22:00:00,349.356387089,0.0,0.0,0.0,49.8407270682,199.362908273,2.18822465648,0.0,2.18822465648
 05/16  23:00:00,299.99162731,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/16  24:00:00,287.769430716,0.0,0.0,0.0,24.9203635341,199.362908273,2.1881306929,0.0,2.1881306929
 05/17  01:00:00,287.769426296,0.0,0.0,0.0,24.9203635341,199.362908273,2.18823430587,0.0,2.18823430587
 05/17  02:00:00,287.769425126,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/17  03:00:00,287.769425893,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813456912,0.0,2.18813456912
 05/17  04:00:00,299.991624336,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824019607,0.0,2.18824019607
 05/17  05:00:00,349.357556666,0.0,0.0,0.0,49.8407270682,199.362908273,2.1896121708,0.0,2.1896121708
 05/17  06:00:00,1019.42069843,33.4879916889,515.109076637,0.0,49.8407270682,199.362908273,4.28417057284,2.09508353784,2.189087035
 05/17  07:00:00,1109.20392041,28.456170323,502.879045451,0.0,149.522181205,199.362908273,8.9984045609,4.6277829798,4.3706215811
 05/17  08:00:00,1646.02393145,30.3771473181,489.527225146,0.0,448.566543614,448.566543614,8.7538943991,0.0,8.7538943991
 05/17  09:00:00,1603.90376392,32.1155181803,482.334110024,0.0,448.566543614,448.566543614,10.9458947058,0.0,10.9458947058
 05/17  10:00:00,1555.58802166,32.6108524529,482.411429913,0.0,448.566543614,448.566543614,10.9477368126,0.0,10.9477368126
 05/17  11:00:00,1549.67901066,32.9306294821,476.179510713,0.0,448.566543614,448.566543614,10.969976016,0.0,10.969976016
 05/17  12:00:00,1498.92620545,31.5144620623,476.679691802,0.0,448.566543614,398.725816546,15.3855880894,0.0,15.3855880894
 05/17  13:00:00,1545.28170813,36.2923473596,468.417756545,0.0,448.566543614,448.566543614,13.1811449718,0.0,13.1811449718
 05/17  14:00:00,1544.23967921,36.8277375372,466.848157381,0.0,448.566543614,448.566543614,8.75205291024,0.0,8.75205291024
 05/17  15:00:00,1543.31439739,37.941133691,464.809872773,0.0,448.566543614,448.566543614,8.75027685574,0.0,8.75027685574
 05/17  16:00:00,1592.37978008,39.558731255,463.364564918,0.0,448.566543614,448.566543614,13.1487407227,0.0,13.1487407227
 05/17  17:00:00,1480.97219492,35.1403517866,469.237987839,0.0,348.885089477,398.725816546,6.55641280679,0.0,6.55641280679
 05/17  18:00:00,1291.06606879,29.0083063142,484.828770727,0.0,249.203635341,299.044362409,4.37287696849,0.0,4.37287696849
 05/17  19:00:00,1280.22433937,28.4863347773,490.412091024,0.0,249.203635341,299.044362409,4.36645624315,0.0,4.36645624315
 05/17  20:00:00,1177.82628862,28.456170323,494.847269635,0.0,149.522181205,249.203635341,4.3683391357,0.0,4.3683391357
 05/17  21:00:00,1158.36402015,28.456170323,499.832917947,0.0,149.522181205,249.203635341,2.18958556071,0.0,2.18958556071
 05/17  22:00:00,349.35638311,0.0,0.0,0.0,49.8407270682,199.362908273,2.1882798421,0.0,2.1882798421
 05/17  23:00:00,299.991624467,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821926653,0.0,2.18821926653
 05/17  24:00:00,287.769425757,0.0,0.0,0.0,24.9203635341,199.362908273,2.18811865158,0.0,2.18811865158
 05/18  01:00:00,287.769421066,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/18  02:00:00,287.769422137,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821195745,0.0,2.18821195745
 05/18  03:00:00,287.769421878,0.0,0.0,0.0,24.9203635341,199.362908273,2.1881054327,0.0,2.1881054327
 05/18  04:00:00,299.991618542,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/18  05:00:00,349.357549817,0.0,0.0,0.0,49.8407270682,199.362908273,2.18956653089,0.0,2.18956653089
 05/18  06:00:00,1000.31802676,32.8392162176,496.65237317,0.0,49.8407270682,199.362908273,8.10826432815,5.91895944196,2.1893048862
 05/18  07:00:00,1101.6074572,28.4589948872,495.276226635,0.0,149.522181205,199.362908273,15.9947054127,9.44856548099,6.54613993166
 05/18  08:00:00,1655.8184199,32.4589305177,497.239963868,0.0,448.566543614,448.566543614,8.75442938289,0.0,8.75442938289
 05/18  09:00:00,1605.49628609,35.7443899113,480.297789575,0.0,448.566543614,448.566543614,8.75927376607,0.0,8.75927376607
 05/18  10:00:00,1548.27469432,37.8294395925,469.879551649,0.0,448.566543614,448.566543614,10.9484322039,0.0,10.9484322039
 05/18  11:00:00,1544.58321236,39.060930741,464.953454071,0.0,448.566543614,448.566543614,13.1553277138,0.0,13.1553277138
 05/18  12:00:00,1499.83598708,34.9722306269,474.131757298,0.0,448.566543614,398.725816546,13.1877222297,0.0,13.1877222297
 05/18  13:00:00,1544.0428667,40.1549171378,463.31637794,0.0,448.566543614,448.566543614,15.3748456888,0.0,15.3748456888
 05/18  14:00:00,1541.5892674,41.5590907809,459.466432407,0.0,448.566543614,448.566543614,8.75177063913,0.0,8.75177063913
 05/18  15:00:00,1540.04102228,44.8066539404,454.671007848,0.0,448.566543614,448.566543614,8.74976157501,0.0,8.74976157501
 05/18  16:00:00,1587.98881507,47.6679815647,450.864388425,0.0,448.566543614,448.566543614,10.960550093,0.0,10.960550093
 05/18  17:00:00,1480.49191348,41.960607285,461.93747006,0.0,348.885089477,398.725816546,6.55676176187,0.0,6.55676176187
 05/18  18:00:00,1299.04673398,33.6439596893,488.173803194,0.0,249.203635341,299.044362409,6.54902532852,0.0,6.54902532852
 05/18  19:00:00,1300.98176733,30.2892075482,509.366659069,0.0,249.203635341,299.044362409,2.1930304767,0.0,2.1930304767
 05/18  20:00:00,1184.63081929,28.5241569269,501.583828375,0.0,149.522181205,249.203635341,6.54257664065,0.0,6.54257664065
 05/18  21:00:00,1147.13457018,28.4564548569,488.603190603,0.0,149.522181205,249.203635341,2.18976491655,0.0,2.18976491655
 05/18  22:00:00,349.356377753,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/18  23:00:00,299.991619733,0.0,0.0,0.0,24.9203635341,199.362908273,2.18819171326,0.0,2.18819171326
 05/18  24:00:00,287.769422254,0.0,0.0,0.0,24.9203635341,199.362908273,2.1880844255,0.0,2.1880844255
 05/19  01:00:00,287.769416554,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/19  02:00:00,287.769417001,0.0,0.0,0.0,24.9203635341,199.362908273,2.18817177181,0.0,2.18817177181
 05/19  03:00:00,287.769417902,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826252335,0.0,2.18826252335
 05/19  04:00:00,299.991614843,0.0,0.0,0.0,24.9203635341,199.362908273,2.18814923344,0.0,2.18814923344
 05/19  05:00:00,349.357542547,0.0,0.0,0.0,49.8407270682,199.362908273,2.18969571846,0.0,2.18969571846
 05/19  06:00:00,951.982182064,33.0312667384,448.128635971,0.0,49.8407270682,199.362908273,2.46627978688,0.277186834289,2.18909295259
 05/19  07:00:00,1029.77577245,28.456170323,425.344098569,0.0,149.522181205,199.362908273,5.065625753,0.694891793937,4.37073395907
 05/19  08:00:00,1604.56764452,32.7721877928,446.05571744,0.0,448.566543614,448.566543614,8.75373836023,0.0,8.75373836023
 05/19  09:00:00,1598.51120383,35.9207289803,473.136402564,0.0,448.566543614,448.566543614,10.9429680818,0.0,10.9429680818
 05/19  10:00:00,1563.07810471,37.1418678863,485.370566662,0.0,448.566543614,448.566543614,8.76171856388,0.0,8.76171856388
 05/19  11:00:00,1560.28827351,38.1520136271,481.567478565,0.0,448.566543614,448.566543614,13.1558753757,0.0,13.1558753757
 05/19  12:00:00,1519.06016365,34.2879474857,494.040261124,0.0,448.566543614,398.725816546,13.1878718672,0.0,13.1878718672
 05/19  13:00:00,1556.0709169,39.5201614203,475.979234338,0.0,448.566543614,448.566543614,15.3726686916,0.0,15.3726686916
 05/19  14:00:00,1548.01247516,41.3208740026,466.127885193,0.0,448.566543614,448.566543614,8.75166422117,0.0,8.75166422117
 05/19  15:00:00,1547.26026302,43.9261819038,462.770749332,0.0,448.566543614,448.566543614,8.74952525012,0.0,8.74952525012
 05/19  16:00:00,1595.12885511,45.6471110027,460.025337688,0.0,448.566543614,448.566543614,10.9599218961,0.0,10.9599218961
 05/19  17:00:00,1491.26686099,39.4550724136,475.217975556,0.0,348.885089477,398.725816546,6.55734869527,0.0,6.55734869527
 05/19  18:00:00,1308.3406974,30.7908485612,500.320895857,0.0,249.203635341,299.044362409,6.54864984885,0.0,6.54864984885
 05/19  19:00:00,1274.36174179,28.8693231583,484.166530827,0.0,249.203635341,299.044362409,2.19345113342,0.0,2.19345113342
 05/19  20:00:00,1146.42768751,28.4564246528,463.448443654,0.0,149.522181205,249.203635341,6.54274324417,0.0,6.54274324417
 05/19  21:00:00,1110.01813896,28.456170323,451.637086443,0.0,149.522181205,249.203635341,2.18962395491,0.0,2.18962395491
 05/19  22:00:00,349.356373589,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/19  23:00:00,299.991615697,0.0,0.0,0.0,24.9203635341,199.362908273,2.18825539935,0.0,2.18825539935
 05/19  24:00:00,287.76941765,0.0,0.0,0.0,24.9203635341,199.362908273,2.18814157073,0.0,2.18814157073
 05/20  01:00:00,237.928684948,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/20  02:00:00,237.928686002,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822065175,0.0,2.18822065175
 05/20  03:00:00,237.92868639,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810099868,0.0,2.18810099868
 05/20  04:00:00,250.150883005,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/20  05:00:00,274.596445083,0.0,0.0,0.0,24.9203635341,149.522181205,4.35924774743,0.0,4.35924774743
 05/20  06:00:00,911.236932081,32.5396287355,408.678109384,0.0,49.8407270682,199.362908273,18.9416278038,18.9216278038,0.02
 05/20  07:00:00,886.861374235,28.4582878596,385.492519337,0.0,49.8407270682,199.362908273,26.4107456775,22.0483785147,4.36236716284
 05/20  08:00:00,1158.23917318,29.1089791235,405.838966013,0.0,249.203635341,249.203635341,11.7343928424,7.36785142579,4.36654141663
 05/20  09:00:00,1150.11429961,29.836485698,432.328811249,0.0,249.203635341,249.203635341,5.96766958718,1.59548891719,4.37218066999
 05/20  10:00:00,1127.09653696,29.7543780678,456.213009902,0.0,249.203635341,249.203635341,7.17526475824,0.630052944506,6.54521181374
 05/20  11:00:00,1142.48794255,29.0851874623,471.569075129,0.0,249.203635341,249.203635341,4.48247807952,0.107570614253,4.37490746527
 05/20  12:00:00,1140.75423285,28.4662914647,470.4555063,0.0,249.203635341,249.203635341,6.5467788368,0.0,6.5467788368
 05/20  13:00:00,1140.35470671,28.480547196,470.562319611,0.0,249.203635341,249.203635341,4.36996238185,0.0,4.36996238185
 05/20  14:00:00,900.437611834,28.456170323,480.093830718,0.0,74.7610906023,174.442544739,4.36623708871,0.0,4.36623708871
 05/20  15:00:00,914.264647155,28.5430091456,493.697253198,0.0,74.7610906023,174.442544739,4.36425833304,0.0,4.36425833304
 05/20  16:00:00,966.356310535,29.3581280543,496.138793786,0.0,74.7610906023,174.442544739,2.19272602573,0.0,2.19272602573
 05/20  17:00:00,922.407541023,29.6569176148,490.382723996,0.0,24.9203635341,149.522181205,2.18914259303,0.0,2.18914259303
 05/20  18:00:00,748.875346176,19.9892298058,355.448725151,0.0,24.9203635341,149.522181205,2.18893772314,0.0,2.18893772314
 05/20  19:00:00,688.372772876,18.1415580761,319.951091812,0.0,24.9203635341,149.522181205,2.1892774585,0.0,2.1892774585
 05/20  20:00:00,323.484847856,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904395463,0.0,2.18904395463
 05/20  21:00:00,299.04122895,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009067651,0.0,2.19009067651
 05/20  22:00:00,274.595279804,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823573352,0.0,2.18823573352
 05/20  23:00:00,250.150883312,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811528883,0.0,2.18811528883
 05/20  24:00:00,237.9286851,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  01:00:00,237.928294311,0.0,0.0,0.0,24.9203635341,149.522181205,2.18760784698,0.0,2.18760784698
 05/21  02:00:00,237.928292913,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  03:00:00,237.928293921,0.0,0.0,0.0,24.9203635341,149.522181205,2.18772030041,0.0,2.18772030041
 05/21  04:00:00,250.150491574,0.0,0.0,0.0,24.9203635341,149.522181205,2.18766374584,0.0,2.18766374584
 05/21  05:00:00,274.596049808,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  06:00:00,289.309011492,0.0,0.0,0.0,24.9203635341,149.522181205,2.18770451903,0.0,2.18770451903
 05/21  07:00:00,296.666074512,0.0,0.0,0.0,24.9203635341,149.522181205,2.18764804362,0.0,2.18764804362
 05/21  08:00:00,667.249137239,14.4689778815,275.592459708,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  09:00:00,787.463533518,22.1981736862,404.265805135,0.0,24.9203635341,149.522181205,2.18772595785,0.0,2.18772595785
 05/21  10:00:00,673.399938307,18.5590627764,346.665403819,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  11:00:00,738.228308212,22.1977660068,404.690116807,0.0,24.9203635341,149.522181205,2.1887522958,0.0,2.1887522958
 05/21  12:00:00,563.797568879,12.7048008616,254.438172094,0.0,24.9203635341,149.522181205,2.18875175921,0.0,2.18875175921
 05/21  13:00:00,608.099531828,15.6861467162,295.691587904,0.0,24.9203635341,149.522181205,2.19028996794,0.0,2.19028996794
 05/21  14:00:00,684.707020008,18.6633126918,357.998523453,0.0,24.9203635341,149.522181205,2.18874016436,0.0,2.18874016436
 05/21  15:00:00,654.711421318,17.6235392139,335.07523975,0.0,24.9203635341,149.522181205,2.1877245508,0.0,2.1877245508
 05/21  16:00:00,799.065429357,22.3257509529,416.137722985,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  17:00:00,774.581800184,18.531459273,362.109707678,0.0,24.9203635341,149.522181205,2.18770084834,0.0,2.18770084834
 05/21  18:00:00,840.721886625,22.2189112878,421.120490857,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  19:00:00,531.934901717,7.2943461453,180.287998638,0.0,24.9203635341,149.522181205,2.18771046847,0.0,2.18771046847
 05/21  20:00:00,423.053931487,3.77858906491,78.8553824848,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  21:00:00,299.040445333,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919561681,0.0,2.18919561681
 05/21  22:00:00,274.594887373,0.0,0.0,0.0,24.9203635341,149.522181205,2.18769105779,0.0,2.18769105779
 05/21  23:00:00,250.150491492,0.0,0.0,0.0,24.9203635341,149.522181205,2.18763358201,0.0,2.18763358201
 05/21  24:00:00,237.928293124,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/22  01:00:00,287.769404757,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818307541,0.0,2.18818307541
 05/22  02:00:00,287.769403799,0.0,0.0,0.0,24.9203635341,199.362908273,2.18805053992,0.0,2.18805053992
 05/22  03:00:00,287.769403601,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/22  04:00:00,299.99160251,0.0,0.0,0.0,24.9203635341,199.362908273,2.18811927358,0.0,2.18811927358
 05/22  05:00:00,349.357521713,0.0,0.0,0.0,49.8407270682,199.362908273,2.18962298397,0.0,2.18962298397
 05/22  06:00:00,972.571970575,31.8804881265,478.413037952,0.0,49.8407270682,199.362908273,2.26188296037,0.0728095794305,2.18907338094
 05/22  07:00:00,1089.42966621,28.456170323,483.246689618,0.0,149.522181205,199.362908273,4.53537526312,0.165198267742,4.37017699538
 05/22  08:00:00,1663.59348361,28.7716560844,508.702420624,0.0,448.566543614,448.566543614,8.75234954402,0.0,8.75234954402
 05/22  09:00:00,1613.649012,31.4472285235,492.747813704,0.0,448.566543614,448.566543614,10.9433458993,0.0,10.9433458993
 05/22  10:00:00,1558.77107739,34.8890935162,483.316412238,0.0,448.566543614,448.566543614,8.76051113821,0.0,8.76051113821
 05/22  11:00:00,1561.2775163,36.7991583064,483.909702328,0.0,448.566543614,448.566543614,13.1544780896,0.0,13.1544780896
 05/22  12:00:00,1516.22126794,33.8814230587,491.608040354,0.0,448.566543614,398.725816546,13.1850855619,0.0,13.1850855619
 05/22  13:00:00,1550.19897605,40.9402864492,468.687302638,0.0,448.566543614,448.566543614,15.3728267635,0.0,15.3728267635
 05/22  14:00:00,1545.86684219,43.3460894429,461.957128004,0.0,448.566543614,448.566543614,8.74928433286,0.0,8.74928433286
 05/22  15:00:00,1544.2323501,45.4236741553,458.245431304,0.0,448.566543614,448.566543614,6.56660850314,0.0,6.56660850314
 05/22  16:00:00,1593.09552956,45.3895524064,458.249684421,0.0,448.566543614,448.566543614,13.1452445828,0.0,13.1452445828
 05/22  17:00:00,1485.72496236,39.9871898541,469.144030793,0.0,348.885089477,398.725816546,6.55479159182,0.0,6.55479159182
 05/22  18:00:00,1306.96597336,32.0115838345,497.725491814,0.0,249.203635341,299.044362409,4.37244887508,0.0,4.37244887508
 05/22  19:00:00,1297.67151676,30.0011467102,506.344521779,0.0,249.203635341,299.044362409,4.3663643285,0.0,4.3663643285
 05/22  20:00:00,1195.26281761,28.5387882602,512.201255545,0.0,149.522181205,249.203635341,4.36817680016,0.0,4.36817680016
 05/22  21:00:00,1173.22896733,28.4585307184,514.695540105,0.0,149.522181205,249.203635341,2.18955600453,0.0,2.18955600453
 05/22  22:00:00,349.35636159,0.0,0.0,0.0,49.8407270682,199.362908273,2.18808388315,0.0,2.18808388315
 05/22  23:00:00,299.991601272,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/22  24:00:00,287.769403822,0.0,0.0,0.0,24.9203635341,199.362908273,2.18815178176,0.0,2.18815178176
 05/23  01:00:00,287.769400428,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821163067,0.0,2.18821163067
 05/23  02:00:00,287.769399488,0.0,0.0,0.0,24.9203635341,199.362908273,2.18807270463,0.0,2.18807270463
 05/23  03:00:00,287.769399123,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/23  04:00:00,299.991598133,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813411223,0.0,2.18813411223
 05/23  05:00:00,349.357514758,0.0,0.0,0.0,49.8407270682,199.362908273,2.18962331678,0.0,2.18962331678
 05/23  06:00:00,992.042003709,33.3441639868,496.419454847,0.0,49.8407270682,199.362908273,2.18906894123,0.0,2.18906894123
 05/23  07:00:00,1119.832395,28.456170323,513.511025051,0.0,149.522181205,199.362908273,4.37009441184,0.0,4.37009441184
 05/23  08:00:00,1647.66383089,34.0915792562,487.452874402,0.0,448.566543614,448.566543614,8.7512946067,0.0,8.7512946067
 05/23  09:00:00,1596.23745544,38.8850899251,467.898429381,0.0,448.566543614,448.566543614,10.9425738583,0.0,10.9425738583
 05/23  10:00:00,1544.1299024,41.5453993533,462.018966892,0.0,448.566543614,448.566543614,8.76076047006,0.0,8.76076047006
 05/23  11:00:00,1543.18784059,42.9060947941,459.71312711,0.0,448.566543614,448.566543614,13.1529653141,0.0,13.1529653141
 05/23  12:00:00,1499.26807854,38.1086847555,470.427642842,0.0,448.566543614,398.725816546,13.1830601018,0.0,13.1830601018
 05/23  13:00:00,1545.65414272,42.9673234482,462.115486675,0.0,448.566543614,448.566543614,13.1782559792,0.0,13.1782559792
 05/23  14:00:00,1540.49288043,46.9141015781,453.015177154,0.0,448.566543614,448.566543614,8.75026935819,0.0,8.75026935819
 05/23  15:00:00,1538.88245409,48.8124787587,449.506757649,0.0,448.566543614,448.566543614,8.74777033801,0.0,8.74777033801
 05/23  16:00:00,1586.10546076,49.7388162122,446.910386013,0.0,448.566543614,448.566543614,10.9576377326,0.0,10.9576377326
 05/23  17:00:00,1478.47149002,42.3051119959,459.572662227,0.0,348.885089477,398.725816546,6.55606981009,0.0,6.55606981009
 05/23  18:00:00,1295.11357027,33.6708410091,484.213848478,0.0,249.203635341,299.044362409,6.54851288661,0.0,6.54851288661
 05/23  19:00:00,1294.46736144,30.3104175044,502.831108333,0.0,249.203635341,299.044362409,4.36601528559,0.0,4.36601528559
 05/23  20:00:00,1195.66962968,28.5340373833,512.612833359,0.0,149.522181205,249.203635341,4.36845191063,0.0,4.36845191063
 05/23  21:00:00,1178.17116524,28.457897652,519.638378145,0.0,149.522181205,249.203635341,2.18970391506,0.0,2.18970391506
 05/23  22:00:00,349.356356215,0.0,0.0,0.0,49.8407270682,199.362908273,2.18803223008,0.0,2.18803223008
 05/23  23:00:00,299.991596946,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/23  24:00:00,287.769400293,0.0,0.0,0.0,24.9203635341,199.362908273,2.18809295894,0.0,2.18809295894
 05/24  01:00:00,287.769395358,0.0,0.0,0.0,24.9203635341,199.362908273,2.18814437099,0.0,2.18814437099
 05/24  02:00:00,287.769394555,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/24  03:00:00,287.769395959,0.0,0.0,0.0,24.9203635341,199.362908273,2.18819864247,0.0,2.18819864247
 05/24  04:00:00,299.991593521,0.0,0.0,0.0,24.9203635341,199.362908273,2.18805300197,0.0,2.18805300197
 05/24  05:00:00,349.357507899,0.0,0.0,0.0,49.8407270682,199.362908273,2.18972571588,0.0,2.18972571588
 05/24  06:00:00,984.331398904,33.5463970222,488.506623638,0.0,49.8407270682,199.362908273,2.18910050653,0.0,2.18910050653
 05/24  07:00:00,1108.62678909,28.7425582409,502.019047085,0.0,149.522181205,199.362908273,4.37033897789,0.0,4.37033897789
 05/24  08:00:00,1637.93664682,37.507467686,474.309836631,0.0,448.566543614,448.566543614,8.7516560943,0.0,8.7516560943
 05/24  09:00:00,1589.94663502,41.2927735064,459.199954088,0.0,448.566543614,448.566543614,8.75717160281,0.0,8.75717160281
 05/24  10:00:00,1539.72910742,43.1057523202,456.057857853,0.0,448.566543614,448.566543614,10.9445507756,0.0,10.9445507756
 05/24  11:00:00,1540.31742873,43.9322827352,455.816558286,0.0,448.566543614,448.566543614,10.9640665447,0.0,10.9640665447
 05/24  12:00:00,1493.1357603,39.4081885333,462.995866246,0.0,448.566543614,398.725816546,15.3782336568,0.0,15.3782336568
 05/24  13:00:00,1542.21635986,44.0077026158,457.637390591,0.0,448.566543614,448.566543614,13.1727465968,0.0,13.1727465968
 05/24  14:00:00,1542.43658459,45.3122556388,456.560750365,0.0,448.566543614,448.566543614,8.74917234793,0.0,8.74917234793
 05/24  15:00:00,1539.13431246,48.0139088817,450.557212888,0.0,448.566543614,448.566543614,8.74761150348,0.0,8.74761150348
 05/24  16:00:00,1586.13824887,50.0464613495,446.635572889,0.0,448.566543614,448.566543614,10.9573322903,0.0,10.9573322903
 05/24  17:00:00,1477.22872859,43.6092483977,457.025782492,0.0,348.885089477,398.725816546,6.55594693416,0.0,6.55594693416
 05/24  18:00:00,1293.85165134,34.5249148482,482.097873595,0.0,249.203635341,299.044362409,4.3717013534,0.0,4.3717013534
 05/24  19:00:00,1293.46334522,30.4882942793,501.649229019,0.0,249.203635341,299.044362409,4.36601189237,0.0,4.36601189237
 05/24  20:00:00,1197.78184982,28.5042578105,514.754846662,0.0,149.522181205,249.203635341,4.3679178298,0.0,4.3679178298
 05/24  21:00:00,1178.60868142,28.456170323,520.077628496,0.0,149.522181205,249.203635341,2.18959245212,0.0,2.18959245212
 05/24  22:00:00,349.356352921,0.0,0.0,0.0,49.8407270682,199.362908273,2.18815360528,0.0,2.18815360528
 05/24  23:00:00,299.9915936,0.0,0.0,0.0,24.9203635341,199.362908273,2.18807304561,0.0,2.18807304561
 05/24  24:00:00,287.769394529,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/25  01:00:00,287.769391378,0.0,0.0,0.0,24.9203635341,199.362908273,2.18812001731,0.0,2.18812001731
 05/25  02:00:00,287.769391679,0.0,0.0,0.0,24.9203635341,199.362908273,2.18816738676,0.0,2.18816738676
 05/25  03:00:00,287.76939027,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/25  04:00:00,299.991589021,0.0,0.0,0.0,24.9203635341,199.362908273,2.18801551301,0.0,2.18801551301
 05/25  05:00:00,349.357500942,0.0,0.0,0.0,49.8407270682,199.362908273,2.18957658126,0.0,2.18957658126
 05/25  06:00:00,991.235405879,33.4654078973,495.491625193,0.0,49.8407270682,199.362908273,2.18904573297,0.0,2.18904573297
 05/25  07:00:00,1114.65773488,28.5329930268,508.259574037,0.0,149.522181205,199.362908273,4.37009685711,0.0,4.37009685711
 05/25  08:00:00,1631.135298,37.39221787,467.623765601,0.0,448.566543614,448.566543614,8.75078957904,0.0,8.75078957904
 05/25  09:00:00,1590.58182186,40.5622508135,460.565699222,0.0,448.566543614,448.566543614,10.9410227419,0.0,10.9410227419
 05/25  10:00:00,1540.78739827,43.2025511434,457.019377776,0.0,448.566543614,448.566543614,8.76024128045,0.0,8.76024128045
 05/25  11:00:00,1539.6592742,44.3576570032,454.733079,0.0,448.566543614,448.566543614,13.1514718352,0.0,13.1514718352
 05/25  12:00:00,1491.5102083,39.5517239854,461.226833206,0.0,448.566543614,398.725816546,13.1806470028,0.0,13.1806470028
 05/25  13:00:00,1540.80642961,44.8354769231,455.399720454,0.0,448.566543614,448.566543614,13.1752506928,0.0,13.1752506928
 05/25  14:00:00,1540.80634445,46.442298664,453.800495377,0.0,448.566543614,448.566543614,8.74842827157,0.0,8.74842827157
 05/25  15:00:00,1539.4070853,48.1228908844,450.721034961,0.0,448.566543614,448.566543614,8.74793306572,0.0,8.74793306572
 05/25  16:00:00,1588.05872848,50.3108225773,448.29172648,0.0,448.566543614,448.566543614,10.9558443277,0.0,10.9558443277
 05/25  17:00:00,1475.9421486,43.5551004552,455.79337369,0.0,348.885089477,398.725816546,6.55418040629,0.0,6.55418040629
 05/25  18:00:00,1285.06442909,34.3728058002,473.462779447,0.0,249.203635341,299.044362409,6.5472805847,0.0,6.5472805847
 05/25  19:00:00,1271.86342528,30.7856278377,488.295655064,0.0,249.203635341,299.044362409,2.19322360933,0.0,2.19322360933
 05/25  20:00:00,1184.95637879,28.503219597,501.93042903,0.0,149.522181205,249.203635341,4.36817793357,0.0,4.36817793357
 05/25  21:00:00,1162.80961413,28.456170323,504.278567884,0.0,149.522181205,249.203635341,2.18958214206,0.0,2.18958214206
 05/25  22:00:00,349.356348101,0.0,0.0,0.0,49.8407270682,199.362908273,2.1881888236,0.0,2.1881888236
 05/25  23:00:00,299.991589783,0.0,0.0,0.0,24.9203635341,199.362908273,2.18815458852,0.0,2.18815458852
 05/25  24:00:00,287.769390922,0.0,0.0,0.0,24.9203635341,199.362908273,2.18800205755,0.0,2.18800205755
 05/26  01:00:00,287.769386403,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/26  02:00:00,287.769387538,0.0,0.0,0.0,24.9203635341,199.362908273,2.1880374949,0.0,2.1880374949
 05/26  03:00:00,287.769386757,0.0,0.0,0.0,24.9203635341,199.362908273,2.18807767228,0.0,2.18807767228
 05/26  04:00:00,299.991583937,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/26  05:00:00,493.398131937,1.15003581205,102.152236933,0.0,49.8407270682,199.362908273,2.18952596535,0.0,2.18952596535
 05/26  06:00:00,997.554732123,35.3650173667,499.911347952,0.0,49.8407270682,199.362908273,2.18915705237,0.0,2.18915705237
 05/26  07:00:00,1104.04843758,28.456170323,497.72711567,0.0,149.522181205,199.362908273,4.36949420802,0.0,4.36949420802
 05/26  08:00:00,1631.9524457,36.099202917,469.733958608,0.0,448.566543614,448.566543614,8.75161678113,0.0,8.75161678113
 05/26  09:00:00,1590.08119597,42.1793439475,458.448013468,0.0,448.566543614,448.566543614,10.9415155303,0.0,10.9415155303
 05/26  10:00:00,1545.6523792,45.3379307739,459.749011903,0.0,448.566543614,448.566543614,8.75779883918,0.0,8.75779883918
 05/26  11:00:00,1545.52964831,46.4134859886,458.547666521,0.0,448.566543614,448.566543614,13.1514665006,0.0,13.1514665006
 05/26  12:00:00,1494.90864105,41.0265790864,463.150458629,0.0,448.566543614,398.725816546,13.180217357,0.0,13.180217357
 05/26  13:00:00,1548.77065731,45.8665368895,462.332934205,0.0,448.566543614,448.566543614,13.1745349386,0.0,13.1745349386
 05/26  14:00:00,1550.99632641,48.2625418384,462.424157079,0.0,448.566543614,448.566543614,8.74915466086,0.0,8.74915466086
 05/26  15:00:00,1551.96342605,50.6487385464,461.405861767,0.0,448.566543614,448.566543614,8.74735627319,0.0,8.74735627319
 05/26  16:00:00,1598.77054265,49.7205059385,459.803889629,0.0,448.566543614,448.566543614,10.9563156907,0.0,10.9563156907
 05/26  17:00:00,1480.06223312,39.7185057466,463.750072409,0.0,348.885089477,398.725816546,6.5553946309,0.0,6.5553946309
 05/26  18:00:00,1283.52020791,31.98729377,474.304089559,0.0,249.203635341,299.044362409,4.37189510269,0.0,4.37189510269
 05/26  19:00:00,1261.92206649,30.2338895952,478.90604809,0.0,249.203635341,299.044362409,4.36619955432,0.0,4.36619955432
 05/26  20:00:00,1169.47954764,28.4909209994,486.465911653,0.0,149.522181205,249.203635341,4.36771962596,0.0,4.36771962596
 05/26  21:00:00,1147.17233454,28.456170323,488.641295123,0.0,149.522181205,249.203635341,2.18966367933,0.0,2.18966367933
 05/26  22:00:00,349.356344218,0.0,0.0,0.0,49.8407270682,199.362908273,2.18815788501,0.0,2.18815788501
 05/26  23:00:00,299.991585211,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813027474,0.0,2.18813027474
 05/26  24:00:00,287.769385986,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/27  01:00:00,237.928655676,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816306334,0.0,2.18816306334
 05/27  02:00:00,237.928656128,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799906111,0.0,2.18799906111
 05/27  03:00:00,237.928654696,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/27  04:00:00,250.150853233,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803225003,0.0,2.18803225003
 05/27  05:00:00,274.596396658,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956450629,0.0,2.18956450629
 05/27  06:00:00,1010.80505793,37.0917787948,511.434918344,0.0,49.8407270682,199.362908273,2.18902409354,0.0,2.18902409354
 05/27  07:00:00,996.65711935,28.456170323,490.020329181,0.0,49.8407270682,199.362908273,2.19111757083,0.0,2.19111757083
 05/27  08:00:00,1239.67463326,28.5033484149,483.785499425,0.0,249.203635341,249.203635341,4.36571123875,0.0,4.36571123875
 05/27  09:00:00,1199.89799888,29.3254432471,479.851067564,0.0,249.203635341,249.203635341,6.54728867558,0.0,6.54728867558
 05/27  10:00:00,1151.81141339,29.9745914559,480.004889743,0.0,249.203635341,249.203635341,4.37013418155,0.0,4.37013418155
 05/27  11:00:00,1150.09270751,31.2468561759,477.012390528,0.0,249.203635341,249.203635341,6.55004170484,0.0,6.55004170484
 05/27  12:00:00,1148.79428112,31.5427717971,475.419194567,0.0,249.203635341,249.203635341,4.37041116957,0.0,4.37041116957
 05/27  13:00:00,1149.50281044,31.9746792439,475.696201169,0.0,249.203635341,249.203635341,4.36979108367,0.0,4.36979108367
 05/27  14:00:00,901.642661589,31.0185798875,477.997315903,0.0,74.7610906023,174.442544739,4.36597096491,0.0,4.36597096491
 05/27  15:00:00,901.198789689,32.270930432,476.301858585,0.0,74.7610906023,174.442544739,4.36384148358,0.0,4.36384148358
 05/27  16:00:00,950.910949277,32.5949998991,476.800775908,0.0,74.7610906023,174.442544739,2.19241687444,0.0,2.19241687444
 05/27  17:00:00,915.040332286,30.7795081296,480.842825083,0.0,24.9203635341,149.522181205,2.18916226349,0.0,2.18916226349
 05/27  18:00:00,819.496059722,19.9897027161,424.627570545,0.0,24.9203635341,149.522181205,2.18899235942,0.0,2.18899235942
 05/27  19:00:00,755.91462546,18.1415580761,394.383063188,0.0,24.9203635341,149.522181205,2.18915274769,0.0,2.18915274769
 05/27  20:00:00,724.39500294,12.4858030068,321.785368456,0.0,24.9203635341,149.522181205,2.18904806421,0.0,2.18904806421
 05/27  21:00:00,424.067396996,1.15003581205,83.1378611309,0.0,24.9203635341,149.522181205,2.1901417299,0.0,2.1901417299
 05/27  22:00:00,274.595249038,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816516671,0.0,2.18816516671
 05/27  23:00:00,250.150852264,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/27  24:00:00,237.928655915,0.0,0.0,0.0,24.9203635341,149.522181205,2.18800017823,0.0,2.18800017823
 05/28  01:00:00,237.928269423,0.0,0.0,0.0,24.9203635341,149.522181205,2.18756037485,0.0,2.18756037485
 05/28  02:00:00,237.928268933,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  03:00:00,237.92827007,0.0,0.0,0.0,24.9203635341,149.522181205,2.18762393327,0.0,2.18762393327
 05/28  04:00:00,250.150466307,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  05:00:00,274.596008159,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895001475,0.0,2.18895001475
 05/28  06:00:00,280.765321431,0.0,0.0,0.0,24.9203635341,149.522181205,2.18759418668,0.0,2.18759418668
 05/28  07:00:00,802.75700488,20.9355048068,398.485512434,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  08:00:00,698.541263838,15.7780269989,323.834562359,0.0,24.9203635341,149.522181205,2.18765709617,0.0,2.18765709617
 05/28  09:00:00,786.384324087,20.313416518,426.097497217,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  10:00:00,687.393727323,18.064889022,387.050974159,0.0,24.9203635341,149.522181205,2.18763782118,0.0,2.18763782118
 05/28  11:00:00,814.140440853,22.6769475952,491.393065817,0.0,24.9203635341,149.522181205,2.18862763306,0.0,2.18862763306
 05/28  12:00:00,679.760699011,15.3076162774,381.688665361,0.0,24.9203635341,149.522181205,2.18862386577,0.0,2.18862386577
 05/28  13:00:00,752.49442273,15.7966529419,439.769833657,0.0,24.9203635341,149.522181205,2.19009764701,0.0,2.19009764701
 05/28  14:00:00,803.025844304,15.8410151537,479.620767193,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  15:00:00,735.87267324,14.3164049379,415.877776852,0.0,24.9203635341,149.522181205,2.18739960848,0.0,2.18739960848
 05/28  16:00:00,814.139498504,16.597404499,440.357992262,0.0,24.9203635341,149.522181205,2.18765665414,0.0,2.18765665414
 05/28  17:00:00,697.065975061,9.82757949218,300.72029819,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  18:00:00,533.31772705,8.32386867119,192.744208477,0.0,24.9203635341,149.522181205,2.18763153786,0.0,2.18763153786
 05/28  19:00:00,402.377210184,1.15003581205,88.2671886644,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  20:00:00,323.483654886,0.0,0.0,0.0,24.9203635341,149.522181205,2.18758403958,0.0,2.18758403958
 05/28  21:00:00,299.040403967,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903568412,0.0,2.18903568412
 05/28  22:00:00,274.594862045,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  23:00:00,250.150468066,0.0,0.0,0.0,24.9203635341,149.522181205,2.18763451411,0.0,2.18763451411
 05/28  24:00:00,237.928268997,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  01:00:00,237.928266305,0.0,0.0,0.0,24.9203635341,149.522181205,2.18752836338,0.0,2.18752836338
 05/29  02:00:00,237.928266305,0.0,0.0,0.0,24.9203635341,149.522181205,2.18758556052,0.0,2.18758556052
 05/29  03:00:00,237.928265557,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  04:00:00,250.150464658,0.0,0.0,0.0,24.9203635341,149.522181205,2.18764217859,0.0,2.18764217859
 05/29  05:00:00,274.596001859,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901494466,0.0,2.18901494466
 05/29  06:00:00,280.765316849,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  07:00:00,818.33683205,19.2893570155,409.923598275,0.0,24.9203635341,149.522181205,2.18764821189,0.0,2.18764821189
 05/29  08:00:00,854.136467143,18.4290670291,440.715264272,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  09:00:00,886.873153514,21.1756845218,506.79791158,0.0,24.9203635341,149.522181205,2.18757334523,0.0,2.18757334523
 05/29  10:00:00,749.908772362,17.736612489,436.31485689,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  11:00:00,677.735815065,13.9895138278,372.100587868,0.0,24.9203635341,149.522181205,2.18863962198,0.0,2.18863962198
 05/29  12:00:00,823.954566754,20.3855882166,497.208421482,0.0,24.9203635341,149.522181205,2.1885372028,0.0,2.1885372028
 05/29  13:00:00,769.972444637,17.6022187789,446.554386095,0.0,24.9203635341,149.522181205,2.19010412555,0.0,2.19010412555
 05/29  14:00:00,770.767317454,18.6481014632,452.899473455,0.0,24.9203635341,149.522181205,2.18863947648,0.0,2.18863947648
 05/29  15:00:00,726.875011904,15.1953558783,416.147734058,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  16:00:00,625.001986799,10.9707098047,293.175977599,0.0,24.9203635341,149.522181205,2.18762221987,0.0,2.18762221987
 05/29  17:00:00,296.666046432,0.0,0.0,0.0,24.9203635341,149.522181205,2.18757915742,0.0,2.18757915742
 05/29  18:00:00,296.666045725,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  19:00:00,272.221651412,0.0,0.0,0.0,24.9203635341,149.522181205,2.18763476424,0.0,2.18763476424
 05/29  20:00:00,323.483649749,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  21:00:00,299.040397847,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894574268,0.0,2.18894574268
 05/29  22:00:00,274.594860193,0.0,0.0,0.0,24.9203635341,149.522181205,2.18750802761,0.0,2.18750802761
 05/29  23:00:00,250.150462888,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  24:00:00,237.928266799,0.0,0.0,0.0,24.9203635341,149.522181205,2.18756376675,0.0,2.18756376675
 05/30  01:00:00,287.769369444,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/30  02:00:00,287.769369354,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813501413,0.0,2.18813501413
 05/30  03:00:00,287.769370569,0.0,0.0,0.0,24.9203635341,199.362908273,2.18795258827,0.0,2.18795258827
 05/30  04:00:00,299.991567322,0.0,0.0,0.0,24.9203635341,199.362908273,2.18796508178,0.0,2.18796508178
 05/30  05:00:00,349.357466597,0.0,0.0,0.0,49.8407270682,199.362908273,2.18935300588,0.0,2.18935300588
 05/30  06:00:00,1012.99965914,35.2639996467,515.457185922,0.0,49.8407270682,199.362908273,0.198730224096,0.178730224096,0.02
 05/30  07:00:00,1103.94939185,28.456170323,497.628135259,0.0,149.522181205,199.362908273,6.54393027439,0.0,6.54393027439
 05/30  08:00:00,1634.00333116,35.2047659218,472.679401952,0.0,448.566543614,448.566543614,8.74916142804,0.0,8.74916142804
 05/30  09:00:00,1593.17208772,40.8475539626,462.870822981,0.0,448.566543614,448.566543614,8.75600786176,0.0,8.75600786176
 05/30  10:00:00,1549.96710444,43.1055401122,466.356263558,0.0,448.566543614,448.566543614,8.75651565226,0.0,8.75651565226
 05/30  11:00:00,1556.99841432,44.9227951647,472.941070555,0.0,448.566543614,448.566543614,13.1481175337,0.0,13.1481175337
 05/30  12:00:00,1505.21675599,40.3578209133,476.283315771,0.0,448.566543614,398.725816546,13.1751017023,0.0,13.1751017023
 05/30  13:00:00,1553.25508244,45.2949561914,467.64470817,0.0,448.566543614,448.566543614,13.1683083205,0.0,13.1683083205
 05/30  14:00:00,1556.39281845,47.6402725749,469.498726011,0.0,448.566543614,448.566543614,8.74749163063,0.0,8.74749163063
 05/30  15:00:00,1557.30872865,49.5752466942,469.376649303,0.0,448.566543614,448.566543614,6.56432223628,0.0,6.56432223628
 05/30  16:00:00,1599.5462563,47.2068580551,463.451253376,0.0,448.566543614,448.566543614,10.9540567359,0.0,10.9540567359
 05/30  17:00:00,1483.82152227,39.064090931,468.322708787,0.0,348.885089477,398.725816546,6.55501938593,0.0,6.55501938593
 05/30  18:00:00,1284.3503629,31.7936106666,475.327997777,0.0,249.203635341,299.044362409,6.54720845476,0.0,6.54720845476
 05/30  19:00:00,1261.00132412,30.3397671798,477.879478581,0.0,249.203635341,299.044362409,4.36559856281,0.0,4.36559856281
 05/30  20:00:00,1164.70440921,28.5598402501,481.621911387,0.0,149.522181205,249.203635341,4.36722588291,0.0,4.36722588291
 05/30  21:00:00,1142.64632921,28.456170323,484.115316913,0.0,149.522181205,249.203635341,2.18945536676,0.0,2.18945536676
 05/30  22:00:00,349.356326214,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/30  23:00:00,299.991568494,0.0,0.0,0.0,24.9203635341,199.362908273,2.18808343494,0.0,2.18808343494
 05/30  24:00:00,287.769370175,0.0,0.0,0.0,24.9203635341,199.362908273,2.18809520549,0.0,2.18809520549
 05/31  01:00:00,287.769364864,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/31  02:00:00,487.084753144,1.15003581205,157.426876585,0.0,24.9203635341,199.362908273,2.18809763565,0.0,2.18809763565
 05/31  03:00:00,287.769365918,0.0,0.0,0.0,24.9203635341,199.362908273,2.18810228997,0.0,2.18810228997
 05/31  04:00:00,299.991562579,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/31  05:00:00,349.357460159,0.0,0.0,0.0,49.8407270682,199.362908273,2.18948274538,0.0,2.18948274538
 05/31  06:00:00,1009.69001842,38.7728300623,508.67680094,0.0,49.8407270682,199.362908273,2.18904387066,0.0,2.18904387066
 05/31  07:00:00,1093.00766465,28.456170323,486.686423355,0.0,149.522181205,199.362908273,4.36898087474,0.0,4.36898087474
 05/31  08:00:00,1632.82021338,36.0559144523,470.645163306,0.0,448.566543614,448.566543614,8.74934917982,0.0,8.74934917982
 05/31  09:00:00,1596.23594595,37.496933159,469.285331204,0.0,448.566543614,448.566543614,10.9395392338,0.0,10.9395392338
 05/31  10:00:00,1546.03291526,36.2752236202,469.192426217,0.0,448.566543614,448.566543614,8.75782651235,0.0,8.75782651235
 05/31  11:00:00,1540.60549803,38.4616128425,461.575583524,0.0,448.566543614,448.566543614,10.9602924014,0.0,10.9602924014
 05/31  12:00:00,1494.32068923,37.3377915909,466.251524287,0.0,448.566543614,398.725816546,13.1813896911,0.0,13.1813896911
 05/31  13:00:00,1549.61047139,43.1669878258,465.872521136,0.0,448.566543614,448.566543614,13.1742754283,0.0,13.1742754283
 05/31  14:00:00,1547.94224093,44.2237210096,463.155160426,0.0,448.566543614,448.566543614,8.74785374385,0.0,8.74785374385
 05/31  15:00:00,1547.92537763,46.7691510025,460.593236416,0.0,448.566543614,448.566543614,8.74556471735,0.0,8.74556471735
 05/31  16:00:00,1595.83297204,48.2524926498,458.124526467,0.0,448.566543614,448.566543614,10.9539077413,0.0,10.9539077413
 05/31  17:00:00,1480.28173098,40.7644580938,462.923730251,0.0,348.885089477,398.725816546,6.55497244981,0.0,6.55497244981
 05/31  18:00:00,1284.70676794,31.7768805656,475.701150526,0.0,249.203635341,299.044362409,4.37095971024,0.0,4.37095971024
 05/31  19:00:00,1265.58571676,29.6491971318,483.154453194,0.0,249.203635341,299.044362409,4.3655605076,0.0,4.3655605076
 05/31  20:00:00,1170.73326916,28.4657770033,487.744849271,0.0,149.522181205,249.203635341,4.36773497555,0.0,4.36773497555
 05/31  21:00:00,1150.80386157,28.456170323,492.272856444,0.0,149.522181205,249.203635341,2.1894232428,0.0,2.1894232428
 05/31  22:00:00,349.356323102,0.0,0.0,0.0,49.8407270682,199.362908273,2.187949949,0.0,2.187949949
 05/31  23:00:00,299.991562473,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/31  24:00:00,287.769365638,0.0,0.0,0.0,24.9203635341,199.362908273,2.18795507092,0.0,2.18795507092
 06/01  01:00:00,287.769362055,0.0,0.0,0.0,24.9203635341,199.362908273,2.18795283294,0.0,2.18795283294
 06/01  02:00:00,287.769360545,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/01  03:00:00,287.769361481,0.0,0.0,0.0,24.9203635341,199.362908273,2.18795228395,0.0,2.18795228395
 06/01  04:00:00,299.991559919,0.0,0.0,0.0,24.9203635341,199.362908273,2.18795144271,0.0,2.18795144271
 06/01  05:00:00,349.35745341,0.0,0.0,0.0,49.8407270682,199.362908273,2.18941114716,0.0,2.18941114716
 06/01  06:00:00,1011.29786771,35.6486578209,513.37084616,0.0,49.8407270682,199.362908273,2.23361563948,0.0445741455775,2.18904149391
 06/01  07:00:00,1096.56390973,28.4683083981,490.230547023,0.0,149.522181205,199.362908273,4.36958686265,0.0,4.36958686265
 06/01  08:00:00,1632.70174968,38.269331188,468.313313588,0.0,448.566543614,448.566543614,8.74976984465,0.0,8.74976984465
 06/01  09:00:00,1599.23453797,43.6809006885,466.17418168,0.0,448.566543614,448.566543614,8.75503616731,0.0,8.75503616731
 06/01  10:00:00,1552.3309655,46.0803293969,466.250018951,0.0,448.566543614,448.566543614,8.7565335775,0.0,8.7565335775
 06/01  11:00:00,1555.27511046,46.6818630231,469.305663977,0.0,448.566543614,448.566543614,13.1474585906,0.0,13.1474585906
 06/01  12:00:00,1503.04425542,41.7236170683,472.065525839,0.0,448.566543614,398.725816546,13.1736157428,0.0,13.1736157428
 06/01  13:00:00,1555.84551806,47.2447916367,468.857630301,0.0,448.566543614,448.566543614,13.1662994458,0.0,13.1662994458
 06/01  14:00:00,1556.25573169,48.0144031467,469.453435486,0.0,448.566543614,448.566543614,8.74731880712,0.0,8.74731880712
 06/01  15:00:00,1554.08921652,48.9627669351,466.026164993,0.0,448.566543614,448.566543614,6.56429563997,0.0,6.56429563997
 06/01  16:00:00,1605.96880377,52.0715386,465.937528639,0.0,448.566543614,448.566543614,10.95306096,0.0,10.95306096
 06/01  17:00:00,1491.63175042,46.3132522092,470.957288225,0.0,348.885089477,398.725816546,6.55359637627,0.0,6.55359637627
 06/01  18:00:00,1284.54546671,36.4708016416,471.167568908,0.0,249.203635341,299.044362409,6.54643854744,0.0,6.54643854744
 06/01  19:00:00,1260.4710076,32.5948964275,475.094057716,0.0,249.203635341,299.044362409,2.19291829051,0.0,2.19291829051
 06/01  20:00:00,1168.30651298,28.7589594433,485.024924257,0.0,149.522181205,249.203635341,4.36754625334,0.0,4.36754625334
 06/01  21:00:00,1148.13978195,28.4584865658,489.606466994,0.0,149.522181205,249.203635341,2.1895253704,0.0,2.1895253704
 06/01  22:00:00,349.356319001,0.0,0.0,0.0,49.8407270682,199.362908273,2.18808366593,0.0,2.18808366593
 06/01  23:00:00,299.991559669,0.0,0.0,0.0,24.9203635341,199.362908273,2.18795229687,0.0,2.18795229687
 06/01  24:00:00,349.303473065,0.383345270684,47.571292261,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
