Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/02  01:00:00,405.40432627,0.766690541368,89.7093341293,0.0,24.9203635341,199.362908273,2.18794470289,0.0,2.18794470289
 06/02  02:00:00,287.769357691,0.0,0.0,0.0,24.9203635341,199.362908273,2.18793767105,0.0,2.18793767105
 06/02  03:00:00,287.76935635,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/02  04:00:00,299.991555708,0.0,0.0,0.0,24.9203635341,199.362908273,2.18793034863,0.0,2.18793034863
 06/02  05:00:00,349.357447013,0.0,0.0,0.0,49.8407270682,199.362908273,2.18947470702,0.0,2.18947470702
 06/02  06:00:00,1004.00659997,37.7869570822,503.941317292,0.0,49.8407270682,199.362908273,2.18887517504,0.0,2.18887517504
 06/02  07:00:00,1095.01631969,28.6658039059,488.485477552,0.0,149.522181205,199.362908273,4.36924888732,0.0,4.36924888732
 06/02  08:00:00,1634.35990428,42.0942287551,466.190760045,0.0,448.566543614,448.566543614,8.74926230429,0.0,8.74926230429
 06/02  09:00:00,1603.89149601,47.4014949525,468.194990133,0.0,448.566543614,448.566543614,8.75466296849,0.0,8.75466296849
 06/02  10:00:00,1556.23187631,48.5748201062,468.827272815,0.0,448.566543614,448.566543614,8.75597752783,0.0,8.75597752783
 06/02  11:00:00,1560.12752711,51.3684181887,470.479390273,0.0,448.566543614,448.566543614,13.1482300162,0.0,13.1482300162
 06/02  12:00:00,1504.10899388,45.4008134814,469.873528355,0.0,448.566543614,398.725816546,13.173987525,0.0,13.173987525
 06/02  13:00:00,1567.27302091,52.6798051262,476.357057029,0.0,448.566543614,448.566543614,13.1664219669,0.0,13.1664219669
 06/02  14:00:00,1580.90114624,55.7352035649,487.659227301,0.0,448.566543614,448.566543614,8.74740093968,0.0,8.74740093968
 06/02  15:00:00,1571.70681562,57.0668611408,478.074456039,0.0,448.566543614,448.566543614,6.56318101147,0.0,6.56318101147
 06/02  16:00:00,1612.25754726,56.9802064669,469.735239765,0.0,448.566543614,448.566543614,10.9527525888,0.0,10.9527525888
 06/02  17:00:00,1486.47947013,47.6833287472,463.519131785,0.0,348.885089477,398.725816546,6.55343819569,0.0,6.55343819569
 06/02  18:00:00,1283.71566319,36.0762356484,470.515839668,0.0,249.203635341,299.044362409,6.54624457228,0.0,6.54624457228
 06/02  19:00:00,1259.70838479,32.5423271028,474.384016788,0.0,249.203635341,299.044362409,2.19285031238,0.0,2.19285031238
 06/02  20:00:00,1165.26859339,29.2746633644,481.471314717,0.0,149.522181205,249.203635341,4.36747325038,0.0,4.36747325038
 06/02  21:00:00,1144.99782397,28.5681133213,486.35488898,0.0,149.522181205,249.203635341,2.18945080969,0.0,2.18945080969
 06/02  22:00:00,349.356314932,0.0,0.0,0.0,49.8407270682,199.362908273,2.18807283617,0.0,2.18807283617
 06/02  23:00:00,427.010242578,0.766690541368,99.0930333905,0.0,24.9203635341,199.362908273,2.18806503674,0.0,2.18806503674
 06/02  24:00:00,347.581980252,0.383345270684,45.8498040511,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/03  01:00:00,237.928626771,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804939678,0.0,2.18804939678
 06/03  02:00:00,237.928626232,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880357607,0.0,2.1880357607
 06/03  03:00:00,237.928625284,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/03  04:00:00,250.150824613,0.0,0.0,0.0,24.9203635341,149.522181205,2.18802183378,0.0,2.18802183378
 06/03  05:00:00,274.596349832,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936020521,0.0,2.18936020521
 06/03  06:00:00,1003.13965555,37.8094377638,503.054635315,0.0,49.8407270682,199.362908273,2.18901173337,0.0,2.18901173337
 06/03  07:00:00,992.914091979,28.4603175147,486.273219892,0.0,49.8407270682,199.362908273,2.19085918335,0.0,2.19085918335
 06/03  08:00:00,1236.63776931,29.7619703792,479.490100408,0.0,249.203635341,249.203635341,4.36518078359,0.0,4.36518078359
 06/03  09:00:00,1200.26569508,31.6956249289,477.848706462,0.0,249.203635341,249.203635341,4.37104918646,0.0,4.37104918646
 06/03  10:00:00,1150.50613003,32.941497827,475.732812301,0.0,249.203635341,249.203635341,4.36887938428,0.0,4.36887938428
 06/03  11:00:00,1150.4402407,33.7220224085,474.884891211,0.0,249.203635341,249.203635341,6.54913800268,0.0,6.54913800268
 06/03  12:00:00,1148.68145488,34.0796938997,472.769564353,0.0,249.203635341,249.203635341,4.36982544775,0.0,4.36982544775
 06/03  13:00:00,1148.87650258,34.7117807666,472.332902297,0.0,249.203635341,249.203635341,4.36907564264,0.0,4.36907564264
 06/03  14:00:00,901.141055875,33.3952282036,475.119150388,0.0,74.7610906023,174.442544739,4.36542738711,0.0,4.36542738711
 06/03  15:00:00,903.451611242,33.1193301053,477.706355975,0.0,74.7610906023,174.442544739,4.3637255873,0.0,4.3637255873
 06/03  16:00:00,952.824693855,32.5943742802,478.715228245,0.0,74.7610906023,174.442544739,2.19201076976,0.0,2.19201076976
 06/03  17:00:00,915.414013181,31.4019576608,480.594097666,0.0,24.9203635341,149.522181205,2.1890317084,0.0,2.1890317084
 06/03  18:00:00,808.715375198,17.1802160682,408.824543462,0.0,24.9203635341,149.522181205,2.18902446228,0.0,2.18902446228
 06/03  19:00:00,846.666448252,19.0095362882,459.084184937,0.0,24.9203635341,149.522181205,2.18901517487,0.0,2.18901517487
 06/03  20:00:00,725.582093771,9.00400007118,305.950863282,0.0,24.9203635341,149.522181205,2.18903041362,0.0,2.18903041362
 06/03  21:00:00,595.040267635,5.2981240255,218.638856756,0.0,24.9203635341,149.522181205,2.19000671735,0.0,2.19000671735
 06/03  22:00:00,631.229280816,10.8166255495,281.862763718,0.0,24.9203635341,149.522181205,2.18807995824,0.0,2.18807995824
 06/03  23:00:00,348.93804282,0.766690541368,70.8616300198,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/03  24:00:00,288.337427482,0.383345270684,36.4460037046,0.0,24.9203635341,149.522181205,2.18806542382,0.0,2.18806542382
 06/04  01:00:00,237.928245824,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  02:00:00,237.928245986,0.0,0.0,0.0,24.9203635341,149.522181205,2.18756226504,0.0,2.18756226504
 06/04  03:00:00,237.92824651,0.0,0.0,0.0,24.9203635341,149.522181205,2.18758032792,0.0,2.18758032792
 06/04  04:00:00,250.150443229,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  05:00:00,274.59596759,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891285851,0.0,2.18891285851
 06/04  06:00:00,280.765297628,0.0,0.0,0.0,24.9203635341,149.522181205,2.18753932425,0.0,2.18753932425
 06/04  07:00:00,663.154623774,13.1152840868,288.206457298,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  08:00:00,925.434392778,22.3595106892,503.879229806,0.0,24.9203635341,149.522181205,2.18720271167,0.0,2.18720271167
 06/04  09:00:00,830.524011855,18.1415580761,454.093886003,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  10:00:00,856.663943782,22.6839467953,520.370176304,0.0,24.9203635341,149.522181205,2.18757465943,0.0,2.18757465943
 06/04  11:00:00,780.708687724,18.1490068938,453.207482532,0.0,24.9203635341,149.522181205,2.18852366074,0.0,2.18852366074
 06/04  12:00:00,859.458419277,22.6936769478,523.156932763,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  13:00:00,778.739911266,18.2593536989,451.129611339,0.0,24.9203635341,149.522181205,2.18997029384,0.0,2.18997029384
 06/04  14:00:00,857.529626642,22.771373101,521.153013129,0.0,24.9203635341,149.522181205,2.18854021723,0.0,2.18854021723
 06/04  15:00:00,777.817851087,18.3742674069,450.095260639,0.0,24.9203635341,149.522181205,2.18755033671,0.0,2.18755033671
 06/04  16:00:00,907.129247541,22.7955467968,521.839685632,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  17:00:00,866.929703584,18.2747265988,453.746019227,0.0,24.9203635341,149.522181205,2.18758363353,0.0,2.18758363353
 06/04  18:00:00,944.623378557,22.6840683649,522.775561671,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  19:00:00,728.923771492,13.1738217024,355.985336592,0.0,24.9203635341,149.522181205,2.18756879339,0.0,2.18756879339
 06/04  20:00:00,742.051568016,12.6135847637,334.717064823,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  21:00:00,342.165756209,0.383345270684,29.162606465,0.0,24.9203635341,149.522181205,2.18896575495,0.0,2.18896575495
 06/04  22:00:00,756.943891773,12.9837432514,375.260400092,0.0,24.9203635341,149.522181205,2.18754189405,0.0,2.18754189405
 06/04  23:00:00,413.677561697,1.39570923859,112.348935463,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  24:00:00,237.928246374,0.0,0.0,0.0,24.9203635341,149.522181205,2.18758565278,0.0,2.18758565278
 06/05  01:00:00,720.133972512,13.2327133737,338.615267256,0.0,24.9203635341,199.362908273,2.18805067005,0.0,2.18805067005
 06/05  02:00:00,383.117118801,0.75680045412,67.440901753,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/05  03:00:00,588.96031262,10.2131632036,240.686789211,0.0,24.9203635341,199.362908273,2.18806236243,0.0,2.18806236243
 06/05  04:00:00,299.991543272,0.0,0.0,0.0,24.9203635341,199.362908273,2.1878821192,0.0,2.1878821192
 06/05  05:00:00,349.357427012,0.0,0.0,0.0,49.8407270682,199.362908273,2.18938201388,0.0,2.18938201388
 06/05  06:00:00,1031.79419337,36.8776805905,532.638205204,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/05  07:00:00,1110.55008565,28.456170323,504.228923289,0.0,149.522181205,199.362908273,6.54332845792,0.0,6.54332845792
 06/05  08:00:00,1647.73581776,30.2233561448,491.393470235,0.0,448.566543614,448.566543614,6.56553868872,0.0,6.56553868872
 06/05  09:00:00,1596.17289279,32.7682025599,473.951167058,0.0,448.566543614,448.566543614,10.9376888486,0.0,10.9376888486
 06/05  10:00:00,1541.36481528,37.4278728079,463.371835368,0.0,448.566543614,448.566543614,8.75589764496,0.0,8.75589764496
 06/05  11:00:00,1543.51417685,38.1042903114,464.841778486,0.0,448.566543614,448.566543614,10.9586433128,0.0,10.9586433128
 06/05  12:00:00,1495.40980106,35.2880090888,469.390665306,0.0,448.566543614,398.725816546,13.1754346114,0.0,13.1754346114
 06/05  13:00:00,1545.81798466,41.4869858937,463.760266806,0.0,448.566543614,448.566543614,13.1670996481,0.0,13.1670996481
 06/05  14:00:00,1545.41183328,37.8802828093,466.968313426,0.0,448.566543614,448.566543614,8.74638820648,0.0,8.74638820648
 06/05  15:00:00,1544.45790188,37.1642895337,466.730753654,0.0,448.566543614,448.566543614,6.56331216763,0.0,6.56331216763
 06/05  16:00:00,1593.12264276,37.4315431659,466.235322811,0.0,448.566543614,448.566543614,10.9521433213,0.0,10.9521433213
 06/05  17:00:00,1481.07653649,33.3131925806,471.169912996,0.0,348.885089477,398.725816546,6.55314068246,0.0,6.55314068246
 06/05  18:00:00,1286.58745304,28.6253927552,480.73340891,0.0,249.203635341,299.044362409,6.54584283269,0.0,6.54584283269
 06/05  19:00:00,1263.79607501,28.4604728958,482.553598021,0.0,249.203635341,299.044362409,2.19270684135,0.0,2.19270684135
 06/05  20:00:00,1170.56389602,28.456170323,487.585137785,0.0,149.522181205,249.203635341,4.38601604904,0.0192091925974,4.36680685644
 06/05  21:00:00,1149.76055847,28.456170323,491.227854359,0.0,149.522181205,249.203635341,4.54463095228,2.35534296294,2.18928798935
 06/05  22:00:00,349.35630278,0.0,0.0,0.0,49.8407270682,199.362908273,2.18800393105,0.0,2.18800393105
 06/05  23:00:00,299.991542547,0.0,0.0,0.0,24.9203635341,199.362908273,2.18788071451,0.0,2.18788071451
 06/05  24:00:00,287.769344602,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/06  01:00:00,287.769341836,0.0,0.0,0.0,24.9203635341,199.362908273,2.18803708762,0.0,2.18803708762
 06/06  02:00:00,287.7693405,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/06  03:00:00,287.769340765,0.0,0.0,0.0,24.9203635341,199.362908273,2.18800447842,0.0,2.18800447842
 06/06  04:00:00,299.991539622,0.0,0.0,0.0,24.9203635341,199.362908273,2.18797160578,0.0,2.18797160578
 06/06  05:00:00,349.357420912,0.0,0.0,0.0,49.8407270682,199.362908273,2.18936516181,0.0,2.18936516181
 06/06  06:00:00,1001.49537878,33.8409100746,505.372717815,0.0,49.8407270682,199.362908273,6.87962859359,4.69065842551,2.18897016808
 06/06  07:00:00,1122.13903507,28.456170323,515.814002952,0.0,149.522181205,199.362908273,9.65391476764,5.28484074377,4.36907402387
 06/06  08:00:00,1654.57733607,32.6807679599,495.777605921,0.0,448.566543614,448.566543614,8.74760886882,0.0,8.74760886882
 06/06  09:00:00,1605.24490138,36.0243222858,479.767086889,0.0,448.566543614,448.566543614,8.75336251923,0.0,8.75336251923
 06/06  10:00:00,1549.56164403,37.7565508974,471.240015602,0.0,448.566543614,448.566543614,8.75552045354,0.0,8.75552045354
 06/06  11:00:00,1545.09808625,39.0340886432,465.495925723,0.0,448.566543614,448.566543614,10.957422709,0.0,10.957422709
 06/06  12:00:00,1500.63783255,34.7531862906,475.153563991,0.0,448.566543614,398.725816546,13.1754295699,0.0,13.1754295699
 06/06  13:00:00,1544.86743404,39.845064306,464.451682305,0.0,448.566543614,448.566543614,13.166829055,0.0,13.166829055
 06/06  14:00:00,1540.97106384,42.044203583,458.363651972,0.0,448.566543614,448.566543614,8.74546813047,0.0,8.74546813047
 06/06  15:00:00,1540.99607068,44.7927562125,455.640481924,0.0,448.566543614,448.566543614,6.56312004602,0.0,6.56312004602
 06/06  16:00:00,1589.145389,46.7130526093,452.976595319,0.0,448.566543614,448.566543614,10.951546207,0.0,10.951546207
 06/06  17:00:00,1479.58878588,40.5642563156,462.431118811,0.0,348.885089477,398.725816546,6.55281328546,0.0,6.55281328546
 06/06  18:00:00,1298.30967975,32.6926956241,488.388349257,0.0,249.203635341,299.044362409,4.3704664483,0.0,4.3704664483
 06/06  19:00:00,1289.79833433,30.1090776502,506.907264747,0.0,249.203635341,299.044362409,4.36541666646,0.0,4.36541666646
 06/06  20:00:00,1202.95052127,28.4638537071,519.964106656,0.0,149.522181205,249.203635341,4.36692232387,0.0,4.36692232387
 06/06  21:00:00,1170.38847963,28.456170323,511.857513839,0.0,149.522181205,249.203635341,2.18944396906,0.0,2.18944396906
 06/06  22:00:00,349.356298523,0.0,0.0,0.0,49.8407270682,199.362908273,2.18796989351,0.0,2.18796989351
 06/06  23:00:00,299.991537965,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/06  24:00:00,287.769340896,0.0,0.0,0.0,24.9203635341,199.362908273,2.1879363607,0.0,2.1879363607
 06/07  01:00:00,287.769337733,0.0,0.0,0.0,24.9203635341,199.362908273,2.18789598247,0.0,2.18789598247
 06/07  02:00:00,287.769336104,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/07  03:00:00,287.769337292,0.0,0.0,0.0,24.9203635341,199.362908273,2.1880464397,0.0,2.1880464397
 06/07  04:00:00,299.991535498,0.0,0.0,0.0,24.9203635341,199.362908273,2.18800738956,0.0,2.18800738956
 06/07  05:00:00,349.357414575,0.0,0.0,0.0,49.8407270682,199.362908273,2.1891986515,0.0,2.1891986515
 06/07  06:00:00,984.138551306,33.4471925289,488.413062309,0.0,49.8407270682,199.362908273,2.18879914904,0.0,2.18879914904
 06/07  07:00:00,1097.46449067,28.456170323,491.143358458,0.0,149.522181205,199.362908273,4.36897101934,0.0,4.36897101934
 06/07  08:00:00,1654.50107402,33.5441126557,494.838025946,0.0,448.566543614,448.566543614,6.56531704617,0.0,6.56531704617
 06/07  09:00:00,1605.25609932,37.3375377848,478.465100149,0.0,448.566543614,448.566543614,10.935971182,0.0,10.935971182
 06/07  10:00:00,1549.41847594,39.2840254526,469.569405775,0.0,448.566543614,448.566543614,8.7554369915,0.0,8.7554369915
 06/07  11:00:00,1545.88727778,40.2917676068,465.027478101,0.0,448.566543614,448.566543614,10.9569998015,0.0,10.9569998015
 06/07  12:00:00,1500.13769406,35.790877754,473.61578163,0.0,448.566543614,398.725816546,13.172681269,0.0,13.172681269
 06/07  13:00:00,1544.23524648,40.8920430621,462.772555792,0.0,448.566543614,448.566543614,13.1638923298,0.0,13.1638923298
 06/07  14:00:00,1539.60418398,43.0213256801,456.019673831,0.0,448.566543614,448.566543614,8.74488056225,0.0,8.74488056225
 06/07  15:00:00,1539.88988729,46.5161372808,452.810944533,0.0,448.566543614,448.566543614,6.56268195301,0.0,6.56268195301
 06/07  16:00:00,1590.00633943,48.6195834362,451.931053382,0.0,448.566543614,448.566543614,10.9501544574,0.0,10.9501544574
 06/07  17:00:00,1477.88897014,40.3378187978,460.9577571,0.0,348.885089477,398.725816546,6.55373393544,0.0,6.55373393544
 06/07  18:00:00,1286.48016928,32.5894682007,476.662084535,0.0,249.203635341,299.044362409,4.37074113853,0.0,4.37074113853
 06/07  19:00:00,1269.96135027,30.1744012206,487.004967564,0.0,249.203635341,299.044362409,4.36530930575,0.0,4.36530930575
 06/07  20:00:00,1179.40063319,28.4987308359,496.379355118,0.0,149.522181205,249.203635341,4.36651987882,0.0,4.36651987882
 06/07  21:00:00,1157.18367516,28.456170323,498.652715552,0.0,149.522181205,249.203635341,2.18944538748,0.0,2.18944538748
 06/07  22:00:00,349.356293257,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/07  23:00:00,299.991534547,0.0,0.0,0.0,24.9203635341,199.362908273,2.18797471841,0.0,2.18797471841
 06/07  24:00:00,287.769337767,0.0,0.0,0.0,24.9203635341,199.362908273,2.18793506963,0.0,2.18793506963
 06/08  01:00:00,287.76933225,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/08  02:00:00,287.769333199,0.0,0.0,0.0,24.9203635341,199.362908273,2.18788696872,0.0,2.18788696872
 06/08  03:00:00,287.769333877,0.0,0.0,0.0,24.9203635341,199.362908273,2.18803059515,0.0,2.18803059515
 06/08  04:00:00,299.991529947,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/08  05:00:00,349.357408046,0.0,0.0,0.0,49.8407270682,199.362908273,2.18921767433,0.0,2.18921767433
 06/08  06:00:00,995.862657774,33.7890556269,499.795310721,0.0,49.8407270682,199.362908273,2.18893788684,0.0,2.18893788684
 06/08  07:00:00,1114.93443739,28.4582278797,508.611262028,0.0,149.522181205,199.362908273,4.36901907874,0.0,4.36901907874
 06/08  08:00:00,1640.2817911,36.3823834604,477.780497225,0.0,448.566543614,448.566543614,8.74744977531,0.0,8.74744977531
 06/08  09:00:00,1591.43697474,41.1545778347,460.828963796,0.0,448.566543614,448.566543614,8.75193728147,0.0,8.75193728147
 06/08  10:00:00,1543.39053392,43.5657421052,459.259778669,0.0,448.566543614,448.566543614,8.75440091753,0.0,8.75440091753
 06/08  11:00:00,1543.65528418,44.5323979149,458.554889864,0.0,448.566543614,448.566543614,13.1438637546,0.0,13.1438637546
 06/08  12:00:00,1498.41442603,39.285200336,468.398222176,0.0,448.566543614,398.725816546,13.1672854079,0.0,13.1672854079
 06/08  13:00:00,1540.75693121,44.9111349721,455.275186368,0.0,448.566543614,448.566543614,10.9722035935,0.0,10.9722035935
 06/08  14:00:00,1538.19668101,47.9527887051,449.680750228,0.0,448.566543614,448.566543614,8.74527843612,0.0,8.74527843612
 06/08  15:00:00,1538.49714039,49.0891125695,448.845252758,0.0,448.566543614,448.566543614,8.74263489736,0.0,8.74263489736
 06/08  16:00:00,1593.55117438,46.1686375642,457.926866426,0.0,448.566543614,448.566543614,8.76283343394,0.0,8.76283343394
 06/08  17:00:00,1480.54656031,37.688742778,466.264446352,0.0,348.885089477,398.725816546,6.55357275326,0.0,6.55357275326
 06/08  18:00:00,1280.65187825,31.9898410897,471.433436131,0.0,249.203635341,299.044362409,6.54615863236,0.0,6.54615863236
 06/08  19:00:00,1261.44720099,30.4640664575,478.201166148,0.0,249.203635341,299.044362409,2.19255834327,0.0,2.19255834327
 06/08  20:00:00,1165.42427522,28.5677859399,482.333956489,0.0,149.522181205,249.203635341,4.36692128454,0.0,4.36692128454
 06/08  21:00:00,1142.5697654,28.456170323,484.038812037,0.0,149.522181205,249.203635341,2.18936386788,0.0,2.18936386788
 06/08  22:00:00,349.356290857,0.0,0.0,0.0,49.8407270682,199.362908273,2.18798273863,0.0,2.18798273863
 06/08  23:00:00,299.991530949,0.0,0.0,0.0,24.9203635341,199.362908273,2.18793646489,0.0,2.18793646489
 06/08  24:00:00,287.769332444,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/09  01:00:00,432.395393928,0.766690541368,116.700365284,0.0,24.9203635341,199.362908273,2.18788466486,0.0,2.18788466486
 06/09  02:00:00,356.209408356,0.383345270684,54.477236935,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/09  03:00:00,287.769328877,0.0,0.0,0.0,24.9203635341,199.362908273,2.18802177152,0.0,2.18802177152
 06/09  04:00:00,299.991527898,0.0,0.0,0.0,24.9203635341,199.362908273,2.18797077436,0.0,2.18797077436
 06/09  05:00:00,546.318532087,1.15003581205,155.072614376,0.0,49.8407270682,199.362908273,2.18932859571,0.0,2.18932859571
 06/09  06:00:00,1012.71992213,38.2379976904,512.234910562,0.0,49.8407270682,199.362908273,2.18891755235,0.0,2.18891755235
 06/09  07:00:00,1091.95948363,28.456170323,485.638381763,0.0,149.522181205,199.362908273,4.36875178623,0.0,4.36875178623
 06/09  08:00:00,1639.06658482,37.4637471186,475.894432269,0.0,448.566543614,448.566543614,8.74632065628,0.0,8.74632065628
 06/09  09:00:00,1601.51815976,39.1020927902,474.076810168,0.0,448.566543614,448.566543614,8.75164515884,0.0,8.75164515884
 06/09  10:00:00,1552.04722366,40.7689767886,471.295451033,0.0,448.566543614,448.566543614,8.75466440815,0.0,8.75466440815
 06/09  11:00:00,1568.78194439,45.3045666318,486.585749521,0.0,448.566543614,448.566543614,10.9555410898,0.0,10.9555410898
 06/09  12:00:00,1513.42481653,41.2081945326,485.591676699,0.0,448.566543614,398.725816546,13.1701814688,0.0,13.1701814688
 06/09  13:00:00,1560.75267532,45.6907617494,477.008139332,0.0,448.566543614,448.566543614,13.1609544305,0.0,13.1609544305
 06/09  14:00:00,1561.7061772,46.6458806905,477.478376919,0.0,448.566543614,448.566543614,6.56335612398,0.0,6.56335612398
 06/09  15:00:00,1565.83478296,49.3492624279,479.462534423,0.0,448.566543614,448.566543614,8.74325460777,0.0,8.74325460777
 06/09  16:00:00,1617.72718088,50.4517021162,481.966120599,0.0,448.566543614,448.566543614,10.9483930903,0.0,10.9483930903
 06/09  17:00:00,1492.47390264,41.8200279491,477.13893915,0.0,348.885089477,398.725816546,6.55188647706,0.0,6.55188647706
 06/09  18:00:00,1285.7676492,32.7057089472,476.261508683,0.0,249.203635341,299.044362409,4.37085521094,0.0,4.37085521094
 06/09  19:00:00,1261.75153789,30.7874561075,478.182124959,0.0,249.203635341,299.044362409,4.36504080886,0.0,4.36504080886
 06/09  20:00:00,1166.69336753,28.6915635699,483.479283913,0.0,149.522181205,249.203635341,2.19319345908,0.0,2.19319345908
 06/09  21:00:00,1144.05416453,28.456170323,485.523217271,0.0,149.522181205,249.203635341,2.18942423448,0.0,2.18942423448
 06/09  22:00:00,349.35628636,0.0,0.0,0.0,49.8407270682,199.362908273,2.18802237801,0.0,2.18802237801
 06/09  23:00:00,299.991528059,0.0,0.0,0.0,24.9203635341,199.362908273,2.18789476219,0.0,2.18789476219
 06/09  24:00:00,287.769328554,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/10  01:00:00,237.928598718,0.0,0.0,0.0,24.9203635341,149.522181205,2.18783820702,0.0,2.18783820702
 06/10  02:00:00,237.928599095,0.0,0.0,0.0,24.9203635341,149.522181205,2.18796907449,0.0,2.18796907449
 06/10  03:00:00,237.9285974,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/10  04:00:00,250.150796703,0.0,0.0,0.0,24.9203635341,149.522181205,2.18791228127,0.0,2.18791228127
 06/10  05:00:00,274.596305612,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935199757,0.0,2.18935199757
 06/10  06:00:00,1015.79857644,37.8394043203,515.722683551,0.0,49.8407270682,199.362908273,2.1887200808,0.0,2.1887200808
 06/10  07:00:00,991.564418255,28.456170323,484.927754229,0.0,49.8407270682,199.362908273,2.19071568954,0.0,2.19071568954
 06/10  08:00:00,1238.27618126,30.1021881881,480.788377724,0.0,249.203635341,249.203635341,4.36513004394,0.0,4.36513004394
 06/10  09:00:00,1204.17898271,31.2763803089,482.264394088,0.0,249.203635341,249.203635341,4.37012335683,0.0,4.37012335683
 06/10  10:00:00,1155.53216452,33.0392477978,481.036030202,0.0,249.203635341,249.203635341,4.36905791016,0.0,4.36905791016
 06/10  11:00:00,1154.71600879,33.4077285581,479.508083781,0.0,249.203635341,249.203635341,6.54847282587,0.0,6.54847282587
 06/10  12:00:00,1155.17255135,33.0261614683,480.551186727,0.0,249.203635341,249.203635341,4.3695287216,0.0,4.3695287216
 06/10  13:00:00,1155.92288209,33.0613171358,481.648995128,0.0,249.203635341,249.203635341,4.36853928925,0.0,4.36853928925
 06/10  14:00:00,906.230727408,31.4758892557,482.214504678,0.0,74.7610906023,174.442544739,4.36504700654,0.0,4.36504700654
 06/10  15:00:00,904.777609629,31.5312350713,480.620523427,0.0,74.7610906023,174.442544739,2.19173678262,0.0,2.19173678262
 06/10  16:00:00,953.56182979,32.0587937218,479.988020407,0.0,74.7610906023,174.442544739,4.36407537298,0.0,4.36407537298
 06/10  17:00:00,915.186831846,31.6171595821,480.151753354,0.0,24.9203635341,149.522181205,2.18874119994,0.0,2.18874119994
 06/10  18:00:00,796.681031542,19.0486359799,406.289468683,0.0,24.9203635341,149.522181205,2.18890352954,0.0,2.18890352954
 06/10  19:00:00,758.117466537,18.1415580761,396.58598515,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/10  20:00:00,741.229012804,13.3506050433,332.951623056,0.0,24.9203635341,149.522181205,2.18889851811,0.0,2.18889851811
 06/10  21:00:00,473.405273778,2.91154858761,126.38555345,0.0,24.9203635341,149.522181205,2.18983219225,0.0,2.18983219225
 06/10  22:00:00,648.015124276,8.70721394188,288.390786979,0.0,24.9203635341,149.522181205,2.18793347191,0.0,2.18793347191
 06/10  23:00:00,250.150796385,0.0,0.0,0.0,24.9203635341,149.522181205,2.18796887068,0.0,2.18796887068
 06/10  24:00:00,237.928597524,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  01:00:00,237.928225081,0.0,0.0,0.0,24.9203635341,149.522181205,2.18753266768,0.0,2.18753266768
 06/11  02:00:00,237.928223195,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  03:00:00,237.928224963,0.0,0.0,0.0,24.9203635341,149.522181205,2.18750947897,0.0,2.18750947897
 06/11  04:00:00,250.15042122,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  05:00:00,274.595928496,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873240731,0.0,2.18873240731
 06/11  06:00:00,280.765276282,0.0,0.0,0.0,24.9203635341,149.522181205,2.18707737229,0.0,2.18707737229
 06/11  07:00:00,753.805333105,19.5021749318,361.13241624,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  08:00:00,762.079225549,18.1684808103,376.077540901,0.0,24.9203635341,149.522181205,2.18751672563,0.0,2.18751672563
 06/11  09:00:00,861.8498912,22.7990951505,490.092387492,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  10:00:00,697.480441695,18.2172062529,396.985416467,0.0,24.9203635341,149.522181205,2.18752389306,0.0,2.18752389306
 06/11  11:00:00,820.011369128,22.7266970709,497.214312627,0.0,24.9203635341,149.522181205,2.18846523373,0.0,2.18846523373
 06/11  12:00:00,698.830593589,18.1415580761,398.410477087,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  13:00:00,819.975715156,22.5286237607,497.375621014,0.0,24.9203635341,149.522181205,2.18985572993,0.0,2.18985572993
 06/11  14:00:00,697.265398267,18.1635496996,396.823289662,0.0,24.9203635341,149.522181205,2.18843239506,0.0,2.18843239506
 06/11  15:00:00,814.608103102,22.7714364603,491.767047496,0.0,24.9203635341,149.522181205,2.18752618603,0.0,2.18752618603
 06/11  16:00:00,743.825542183,18.1889477218,394.469985701,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  17:00:00,900.558693342,22.6383345693,492.295355163,0.0,24.9203635341,149.522181205,2.1875012908,0.0,2.1875012908
 06/11  18:00:00,762.953974457,17.3114294555,378.876956039,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  19:00:00,691.699650564,12.8367698448,328.662317525,0.0,24.9203635341,149.522181205,2.18738762205,0.0,2.18738762205
 06/11  20:00:00,647.953236041,8.70721394188,253.160801566,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  21:00:00,343.190464122,0.383345270684,30.1873514336,0.0,24.9203635341,149.522181205,2.18885397106,0.0,2.18885397106
 06/11  22:00:00,274.59481832,0.0,0.0,0.0,24.9203635341,149.522181205,2.18750590776,0.0,2.18750590776
 06/11  23:00:00,250.150421171,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  24:00:00,237.928224664,0.0,0.0,0.0,24.9203635341,149.522181205,2.18748160212,0.0,2.18748160212
 06/12  01:00:00,287.769317925,0.0,0.0,0.0,24.9203635341,199.362908273,2.18791292407,0.0,2.18791292407
 06/12  02:00:00,287.769317127,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/12  03:00:00,287.769318754,0.0,0.0,0.0,24.9203635341,199.362908273,2.18784480715,0.0,2.18784480715
 06/12  04:00:00,299.991515267,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/12  05:00:00,349.357383277,0.0,0.0,0.0,49.8407270682,199.362908273,2.18935916092,0.0,2.18935916092
 06/12  06:00:00,1008.21979673,36.5444995669,509.397027504,0.0,49.8407270682,199.362908273,2.18891152728,0.0,2.18891152728
 06/12  07:00:00,1096.43760742,28.8985178356,489.674200911,0.0,149.522181205,199.362908273,4.36867868837,0.0,4.36867868837
 06/12  08:00:00,1632.21185879,37.6471114854,468.445944003,0.0,448.566543614,448.566543614,8.74656229263,0.0,8.74656229263
 06/12  09:00:00,1596.88947629,42.6721864307,464.764203177,0.0,448.566543614,448.566543614,8.75195797771,0.0,8.75195797771
 06/12  10:00:00,1551.00977164,45.3623561359,465.263968945,0.0,448.566543614,448.566543614,8.75246763928,0.0,8.75246763928
 06/12  11:00:00,1550.05249345,46.6510524821,462.862632852,0.0,448.566543614,448.566543614,10.9553436909,0.0,10.9553436909
 06/12  12:00:00,1495.96658683,41.446447525,463.789319853,0.0,448.566543614,398.725816546,13.1724845489,0.0,13.1724845489
 06/12  13:00:00,1548.09450921,47.6119881247,459.912089215,0.0,448.566543614,448.566543614,13.1624489108,0.0,13.1624489108
 06/12  14:00:00,1552.24998624,51.7281833233,460.250831659,0.0,448.566543614,448.566543614,8.74380019821,0.0,8.74380019821
 06/12  15:00:00,1560.40169487,54.6166729319,466.969793792,0.0,448.566543614,448.566543614,6.56167510932,0.0,6.56167510932
 06/12  16:00:00,1625.70736393,56.2262125219,484.059233205,0.0,448.566543614,448.566543614,10.9471695825,0.0,10.9471695825
 06/12  17:00:00,1502.87941642,48.8012940683,482.186204893,0.0,348.885089477,398.725816546,6.55205378021,0.0,6.55205378021
 06/12  18:00:00,1284.77898981,34.7202205165,473.875672362,0.0,249.203635341,299.044362409,4.37023467155,0.0,4.37023467155
 06/12  19:00:00,1261.54295217,31.0401558055,477.720872731,0.0,249.203635341,299.044362409,4.36459623415,0.0,4.36459623415
 06/12  20:00:00,1166.09861303,28.9679764589,482.608155469,0.0,149.522181205,249.203635341,4.36625533398,0.0,4.36625533398
 06/12  21:00:00,1143.50943964,28.6322010311,484.802479785,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 06/12  22:00:00,508.352755051,2.65598507382,128.137278967,0.0,49.8407270682,199.362908273,2.1879910289,0.0,2.1879910289
 06/12  23:00:00,566.408035879,8.98619791413,208.276661322,0.0,24.9203635341,199.362908273,2.18781056695,0.0,2.18781056695
 06/12  24:00:00,287.769317206,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/13  01:00:00,427.164754822,1.15003581205,97.5070607319,0.0,24.9203635341,199.362908273,2.18795993628,0.0,2.18795993628
 06/13  02:00:00,287.769314919,0.0,0.0,0.0,24.9203635341,199.362908273,2.1879223659,0.0,2.1879223659
 06/13  03:00:00,287.769313214,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/13  04:00:00,445.150244866,1.15003581205,103.27033752,0.0,24.9203635341,199.362908273,2.18797291923,0.0,2.18797291923
 06/13  05:00:00,349.357378203,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892521964,0.0,2.1892521964
 06/13  06:00:00,1006.83627813,38.3461904021,506.211822444,0.0,49.8407270682,199.362908273,2.18885489959,0.0,2.18885489959
 06/13  07:00:00,1092.7730747,29.3178749892,485.590323942,0.0,149.522181205,199.362908273,4.36886689508,0.0,4.36886689508
 06/13  08:00:00,1636.38625335,43.9019506587,466.550944574,0.0,448.566543614,448.566543614,8.74571170375,0.0,8.74571170375
 06/13  09:00:00,1603.36177702,48.2893396302,466.790292985,0.0,448.566543614,448.566543614,8.75049622879,0.0,8.75049622879
 06/13  10:00:00,1553.06988662,50.3475199076,462.959972272,0.0,448.566543614,448.566543614,8.75300275957,0.0,8.75300275957
 06/13  11:00:00,1555.12337605,50.3434467513,465.570882344,0.0,448.566543614,448.566543614,10.954011521,0.0,10.954011521
 06/13  12:00:00,1502.93497105,43.1856620305,470.577156019,0.0,448.566543614,398.725816546,13.1651750108,0.0,13.1651750108
 06/13  13:00:00,1558.65124511,49.7460197926,469.991598066,0.0,448.566543614,448.566543614,10.9695422441,0.0,10.9695422441
 06/13  14:00:00,1564.54265735,53.1029808544,473.800829552,0.0,448.566543614,448.566543614,8.74383846746,0.0,8.74383846746
 06/13  15:00:00,1574.94204703,56.0747472843,482.858614032,0.0,448.566543614,448.566543614,7.43922039701,0.0,7.43922039701
 06/13  16:00:00,1621.48366929,57.1586159465,479.443216405,0.0,448.566543614,448.566543614,10.0673490641,0.0,10.0673490641
 06/13  17:00:00,1495.32109306,49.7685261129,472.642698452,0.0,348.885089477,398.725816546,6.55187887344,0.0,6.55187887344
 06/13  18:00:00,1284.46641581,38.967607621,468.940721697,0.0,249.203635341,299.044362409,4.37052599894,0.0,4.37052599894
 06/13  19:00:00,1259.79086974,34.4704956656,472.538462146,0.0,249.203635341,299.044362409,4.36457661933,0.0,4.36457661933
 06/13  20:00:00,1156.64124631,29.3261796802,481.33626398,0.0,149.522181205,249.203635341,4.36691319922,0.0,4.36691319922
 06/13  21:00:00,1142.63026955,28.6898387179,483.865678501,0.0,149.522181205,249.203635341,2.18926304306,0.0,2.18926304306
 06/13  22:00:00,671.33111744,11.7959687844,258.877729671,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/13  23:00:00,348.198302271,0.383345270684,34.2439972748,0.0,24.9203635341,199.362908273,2.18797879107,0.0,2.18797879107
 06/13  24:00:00,591.93162955,11.1468011622,242.685513088,0.0,24.9203635341,199.362908273,2.1879660696,0.0,2.1879660696
 06/14  01:00:00,727.737021748,13.4567864837,345.976630273,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/14  02:00:00,287.769311118,0.0,0.0,0.0,24.9203635341,199.362908273,2.1879448159,0.0,2.1879448159
 06/14  03:00:00,334.614724241,0.383345270684,32.8826221802,0.0,24.9203635341,199.362908273,2.1879642322,0.0,2.1879642322
 06/14  04:00:00,742.965055392,12.1024577361,350.336791102,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/14  05:00:00,393.727430707,0.373455183436,30.4259847515,0.0,49.8407270682,199.362908273,2.18927710161,0.0,2.18927710161
 06/14  06:00:00,1044.06044424,36.9727512818,544.809432895,0.0,49.8407270682,199.362908273,2.18879638929,0.0,2.18879638929
 06/14  07:00:00,1095.26834842,28.549401668,488.854086315,0.0,149.522181205,199.362908273,4.36844429299,0.0,4.36844429299
 06/14  08:00:00,1637.5101865,39.7271091541,471.993146709,0.0,448.566543614,448.566543614,8.7454938497,0.0,8.7454938497
 06/14  09:00:00,1611.72057733,45.5784208015,479.606930093,0.0,448.566543614,448.566543614,8.7518004679,0.0,8.7518004679
 06/14  10:00:00,1560.33234526,47.1688932015,475.62931999,0.0,448.566543614,448.566543614,8.75172890163,0.0,8.75172890163
 06/14  11:00:00,1560.13151247,48.2346065822,474.099318268,0.0,448.566543614,448.566543614,10.953774894,0.0,10.953774894
 06/14  12:00:00,1502.64862259,41.7492976777,472.111772629,0.0,448.566543614,398.725816546,13.1663104247,0.0,13.1663104247
 06/14  13:00:00,1558.07048647,48.0328227566,470.757440344,0.0,448.566543614,448.566543614,10.96695506,0.0,10.96695506
 06/14  14:00:00,1570.85905168,51.6658625765,482.714179034,0.0,448.566543614,448.566543614,8.74450427771,0.0,8.74450427771
 06/14  15:00:00,1574.45049327,53.9486381428,484.534916362,0.0,448.566543614,448.566543614,8.74170958698,0.0,8.74170958698
 06/14  16:00:00,1624.74072794,54.6606244683,483.90712269,0.0,448.566543614,448.566543614,8.7624605747,0.0,8.7624605747
 06/14  17:00:00,1503.1036229,47.4652361291,483.807400549,0.0,348.885089477,398.725816546,6.55134574668,0.0,6.55134574668
 06/14  18:00:00,1289.61475957,37.4147367754,477.573829517,0.0,249.203635341,299.044362409,4.37003754659,0.0,4.37003754659
 06/14  19:00:00,1262.70054262,33.7686268568,476.445207373,0.0,249.203635341,299.044362409,4.3647558641,0.0,4.3647558641
 06/14  20:00:00,1155.94797309,29.457664599,480.511518314,0.0,149.522181205,249.203635341,4.36650737562,0.0,4.36650737562
 06/14  21:00:00,1141.88669667,28.6495620411,483.162387807,0.0,149.522181205,249.203635341,2.18934169431,0.0,2.18934169431
 06/14  22:00:00,418.459460407,0.383345270684,55.1403547304,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/14  23:00:00,612.150769354,11.1468011622,250.729580838,0.0,24.9203635341,199.362908273,2.18796415209,0.0,2.18796415209
 06/14  24:00:00,287.769311236,0.0,0.0,0.0,24.9203635341,199.362908273,2.18797577547,0.0,2.18797577547
 06/15  01:00:00,335.970493826,0.383345270684,34.238395001,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/15  02:00:00,387.31657093,0.766690541368,71.6216696896,0.0,24.9203635341,199.362908273,2.18788773268,0.0,2.18788773268
 06/15  03:00:00,287.769307318,0.0,0.0,0.0,24.9203635341,199.362908273,2.18780305122,0.0,2.18780305122
 06/15  04:00:00,299.991503668,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/15  05:00:00,500.987611883,1.15003581205,109.741843989,0.0,49.8407270682,199.362908273,2.18918817162,0.0,2.18918817162
 06/15  06:00:00,1009.69153527,38.1314299193,509.281850295,0.0,49.8407270682,199.362908273,2.18884193368,0.0,2.18884193368
 06/15  07:00:00,1091.27086306,29.052050187,484.353965393,0.0,149.522181205,199.362908273,4.36848170664,0.0,4.36848170664
 06/15  08:00:00,1638.45144593,43.9910136023,468.774531576,0.0,448.566543614,448.566543614,8.74535566119,0.0,8.74535566119
 06/15  09:00:00,1607.31293275,48.6452467026,471.402252679,0.0,448.566543614,448.566543614,8.75152994787,0.0,8.75152994787
 06/15  10:00:00,1560.356985,49.9177398368,472.397507597,0.0,448.566543614,448.566543614,8.75225511485,0.0,8.75225511485
 06/15  11:00:00,1570.82652682,51.1690896014,483.250892704,0.0,448.566543614,448.566543614,10.9530604695,0.0,10.9530604695
 06/15  12:00:00,1517.72854792,45.4682787016,486.167012389,0.0,448.566543614,398.725816546,13.1651306622,0.0,13.1651306622
 06/15  13:00:00,1573.36614812,51.379477204,485.771252111,0.0,448.566543614,448.566543614,10.9675086916,0.0,10.9675086916
 06/15  14:00:00,1577.51113893,53.9221778244,486.331277221,0.0,448.566543614,448.566543614,8.74358686067,0.0,8.74358686067
 06/15  15:00:00,1581.0409075,56.9822191516,483.704190465,0.0,448.566543614,448.566543614,6.56086687599,0.0,6.56086687599
 06/15  16:00:00,1630.19791868,58.9466247165,481.795855949,0.0,448.566543614,448.566543614,10.9472528914,0.0,10.9472528914
 06/15  17:00:00,1501.7313439,49.0963177166,478.672144856,0.0,348.885089477,398.725816546,6.5521069819,0.0,6.5521069819
 06/15  18:00:00,1285.51103863,38.6166152862,472.177161281,0.0,249.203635341,299.044362409,4.37010589027,0.0,4.37010589027
 06/15  19:00:00,1260.08552754,33.9696394582,473.333997145,0.0,249.203635341,299.044362409,4.36463928146,0.0,4.36463928146
 06/15  20:00:00,1154.48802172,29.5416791443,478.967565849,0.0,149.522181205,249.203635341,4.36668473826,0.0,4.36668473826
 06/15  21:00:00,1140.7440101,28.7542827047,481.914986178,0.0,149.522181205,249.203635341,2.18930517463,0.0,2.18930517463
 06/15  22:00:00,652.840816215,10.135151085,243.739037513,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/15  23:00:00,602.220268055,9.07572408169,237.209719488,0.0,24.9203635341,199.362908273,2.18793016642,0.0,2.18793016642
 06/15  24:00:00,449.650444141,4.52549943178,125.993220261,0.0,24.9203635341,199.362908273,2.18784392122,0.0,2.18784392122
 06/16  01:00:00,774.556215451,13.4567864837,379.216387047,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/16  02:00:00,335.597739892,0.383345270684,33.8656436493,0.0,24.9203635341,199.362908273,2.18793357906,0.0,2.18793357906
 06/16  03:00:00,691.685507205,11.838808537,317.473696223,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/16  04:00:00,299.991501282,0.0,0.0,0.0,24.9203635341,199.362908273,2.18795471418,0.0,2.18795471418
 06/16  05:00:00,349.357360954,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912367942,0.0,2.18912367942
 06/16  06:00:00,1039.17673546,38.2887480259,538.60973721,0.0,49.8407270682,199.362908273,2.18874324015,0.0,2.18874324015
 06/16  07:00:00,1091.7496384,29.4827467733,484.402057118,0.0,149.522181205,199.362908273,4.36803522617,0.0,4.36803522617
 06/16  08:00:00,1647.7339987,42.5404293359,480.566749942,0.0,448.566543614,448.566543614,8.7447545958,0.0,8.7447545958
 06/16  09:00:00,1623.06714645,47.165300462,491.122603065,0.0,448.566543614,448.566543614,8.74969380573,0.0,8.74969380573
 06/16  10:00:00,1571.69017427,48.3324912634,487.622150574,0.0,448.566543614,448.566543614,8.75184152086,0.0,8.75184152086
 06/16  11:00:00,1574.00534295,49.2487126464,488.893294935,0.0,448.566543614,448.566543614,10.9527732906,0.0,10.9527732906
 06/16  12:00:00,1521.36242733,43.9549772067,491.849735717,0.0,448.566543614,398.725816546,10.971487516,0.0,10.971487516
 06/16  13:00:00,1575.2434812,49.7396913252,489.265875692,0.0,448.566543614,448.566543614,13.1615978858,0.0,13.1615978858
 06/16  14:00:00,1553.0101295,46.8425055802,468.312716503,0.0,448.566543614,448.566543614,8.743298451,0.0,8.743298451
 06/16  15:00:00,1555.55365262,47.7679520215,468.59043831,0.0,448.566543614,448.566543614,6.56104086571,0.0,6.56104086571
 06/16  16:00:00,1620.55238828,49.3064346182,486.406848322,0.0,448.566543614,448.566543614,10.9465586398,0.0,10.9465586398
 06/16  17:00:00,1496.9162887,44.1865230952,480.011577885,0.0,348.885089477,398.725816546,6.55092628009,0.0,6.55092628009
 06/16  18:00:00,1286.74825053,32.3119633837,478.221586648,0.0,249.203635341,299.044362409,4.37042444413,0.0,4.37042444413
 06/16  19:00:00,1260.16772593,30.3567406632,477.029106591,0.0,249.203635341,299.044362409,2.19227717879,0.0,2.19227717879
 06/16  20:00:00,1156.65669735,28.6372273634,482.040705532,0.0,149.522181205,249.203635341,4.3666293699,0.0,4.3666293699
 06/16  21:00:00,1143.40987268,28.456170323,484.878966887,0.0,149.522181205,249.203635341,2.18927487699,0.0,2.18927487699
 06/16  22:00:00,349.356261173,0.0,0.0,0.0,49.8407270682,199.362908273,2.18788991882,0.0,2.18788991882
 06/16  23:00:00,299.991500993,0.0,0.0,0.0,24.9203635341,199.362908273,2.18779873614,0.0,2.18779873614
 06/16  24:00:00,287.769302886,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/17  01:00:00,237.92857366,0.0,0.0,0.0,24.9203635341,149.522181205,2.18788575187,0.0,2.18788575187
 06/17  02:00:00,237.928571949,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/17  03:00:00,237.92857302,0.0,0.0,0.0,24.9203635341,149.522181205,2.18779077404,0.0,2.18779077404
 06/17  04:00:00,250.150771254,0.0,0.0,0.0,24.9203635341,149.522181205,2.18787851777,0.0,2.18787851777
 06/17  05:00:00,274.596264162,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923172807,0.0,2.18923172807
 06/17  06:00:00,1014.41576666,40.1995384124,512.036281821,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/17  07:00:00,990.805937776,28.560474065,484.065025042,0.0,49.8407270682,199.362908273,4.36122876537,0.0,4.36122876537
 06/17  08:00:00,1239.64345371,29.5352601836,482.722656916,0.0,249.203635341,249.203635341,2.19204778354,0.0,2.19204778354
 06/17  09:00:00,1205.21584522,28.9085569346,485.58614758,0.0,249.203635341,249.203635341,6.54492028062,0.0,6.54492028062
 06/17  10:00:00,1152.69212885,28.9870173233,481.873494716,0.0,249.203635341,249.203635341,4.36795023822,0.0,4.36795023822
 06/17  11:00:00,1149.16635629,30.4416275132,476.891647832,0.0,249.203635341,249.203635341,4.37192348153,0.0,4.37192348153
 06/17  12:00:00,1150.93565696,30.9740104651,478.129662793,0.0,249.203635341,249.203635341,4.36899629439,0.0,4.36899629439
 06/17  13:00:00,1152.26051814,30.0880745781,480.34082695,0.0,249.203635341,249.203635341,4.36790939952,0.0,4.36790939952
 06/17  14:00:00,904.022588123,28.8353539388,482.5607159,0.0,74.7610906023,174.442544739,4.36481700724,0.0,4.36481700724
 06/17  15:00:00,908.965153642,29.6455576115,486.883253385,0.0,74.7610906023,174.442544739,2.19151334257,0.0,2.19151334257
 06/17  16:00:00,958.747668301,29.6411178479,487.930908027,0.0,74.7610906023,174.442544739,4.36386840432,0.0,4.36386840432
 06/17  17:00:00,923.169534277,28.456170323,491.295480445,0.0,24.9203635341,149.522181205,2.18864657,0.0,2.18864657
 06/17  18:00:00,296.667085055,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884212598,0.0,2.18884212598
 06/17  19:00:00,272.222688796,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/17  20:00:00,314.941022324,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879532326,0.0,2.18879532326
 06/17  21:00:00,299.041026038,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972057194,0.0,2.18972057194
 06/17  22:00:00,274.5951668,0.0,0.0,0.0,24.9203635341,149.522181205,2.18784339096,0.0,2.18784339096
 06/17  23:00:00,250.150771018,0.0,0.0,0.0,24.9203635341,149.522181205,2.18793042011,0.0,2.18793042011
 06/17  24:00:00,237.928571903,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  01:00:00,237.928204956,0.0,0.0,0.0,24.9203635341,149.522181205,2.1874679263,0.0,2.1874679263
 06/18  02:00:00,237.928202997,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  03:00:00,237.928204892,0.0,0.0,0.0,24.9203635341,149.522181205,2.18740790271,0.0,2.18740790271
 06/18  04:00:00,250.150400906,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  05:00:00,274.59589347,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880022401,0.0,2.18880022401
 06/18  06:00:00,280.765256082,0.0,0.0,0.0,24.9203635341,149.522181205,2.18735963999,0.0,2.18735963999
 06/18  07:00:00,296.665983141,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  08:00:00,296.665985101,0.0,0.0,0.0,24.9203635341,149.522181205,2.18745156938,0.0,2.18745156938
 06/18  09:00:00,641.449681387,16.020726052,301.379086766,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  10:00:00,793.667935757,22.6769475952,470.921389269,0.0,24.9203635341,149.522181205,2.18748291963,0.0,2.18748291963
 06/18  11:00:00,573.398999578,13.6061685571,295.306101956,0.0,24.9203635341,149.522181205,2.18837121248,0.0,2.18837121248
 06/18  12:00:00,211.111329636,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  13:00:00,211.11242642,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963441425,0.0,2.18963441425
 06/18  14:00:00,211.111330841,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824233647,0.0,2.18824233647
 06/18  15:00:00,211.110599834,0.0,0.0,0.0,24.9203635341,149.522181205,2.18741476235,0.0,2.18741476235
 06/18  16:00:00,431.059829897,6.42468405149,137.948056024,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  17:00:00,937.507801604,18.8984679932,522.699382984,0.0,24.9203635341,149.522181205,2.18745602526,0.0,2.18745602526
 06/18  18:00:00,978.338608801,21.9464948864,556.821574231,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  19:00:00,918.736862732,18.3938248942,529.229095532,0.0,24.9203635341,149.522181205,2.18747650088,0.0,2.18747650088
 06/18  20:00:00,314.939921012,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  21:00:00,299.040289608,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877217388,0.0,2.18877217388
 06/18  22:00:00,274.594797547,0.0,0.0,0.0,24.9203635341,149.522181205,2.18739608855,0.0,2.18739608855
 06/18  23:00:00,250.150401358,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  24:00:00,237.928204546,0.0,0.0,0.0,24.9203635341,149.522181205,2.1870866422,0.0,2.1870866422
 06/19  01:00:00,287.769291989,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/19  02:00:00,287.769293826,0.0,0.0,0.0,24.9203635341,199.362908273,2.18780392238,0.0,2.18780392238
 06/19  03:00:00,287.769292483,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/19  04:00:00,299.991490578,0.0,0.0,0.0,24.9203635341,199.362908273,2.18788050516,0.0,2.18788050516
 06/19  05:00:00,349.357344306,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912929785,0.0,2.18912929785
 06/19  06:00:00,1016.82547408,37.5798472433,516.967391059,0.0,49.8407270682,199.362908273,2.18873609309,0.0,2.18873609309
 06/19  07:00:00,1093.28871887,28.5307360606,486.893187746,0.0,149.522181205,199.362908273,4.36784610427,0.0,4.36784610427
 06/19  08:00:00,1640.16751275,39.0965868904,475.539619272,0.0,448.566543614,448.566543614,8.74400653349,0.0,8.74400653349
 06/19  09:00:00,1620.85818618,44.0124196212,491.296989833,0.0,448.566543614,448.566543614,6.56661433926,0.0,6.56661433926
