Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/19  10:00:00,1581.47270228,45.8525665998,499.021224953,0.0,448.566543614,448.566543614,10.9336098692,0.0,10.9336098692
 06/19  11:00:00,1582.32284937,47.3006985575,494.801167903,0.0,448.566543614,448.566543614,8.76518599948,0.0,8.76518599948
 06/19  12:00:00,1523.34320787,41.1400308338,494.475282642,0.0,448.566543614,398.725816546,13.1682775588,0.0,13.1682775588
 06/19  13:00:00,1581.72394348,47.0307132996,495.981968507,0.0,448.566543614,448.566543614,13.1568201437,0.0,13.1568201437
 06/19  14:00:00,1582.51867471,51.3367726687,490.619018683,0.0,448.566543614,448.566543614,6.56148248281,0.0,6.56148248281
 06/19  15:00:00,1582.86682296,54.9494338436,487.354875241,0.0,448.566543614,448.566543614,8.74087529335,0.0,8.74087529335
 06/19  16:00:00,1637.85671144,58.7379529613,489.663438847,0.0,448.566543614,448.566543614,8.75900472524,0.0,8.75900472524
 06/19  17:00:00,1510.83563645,45.7131694366,488.905821748,0.0,348.885089477,398.725816546,6.55093749891,0.0,6.55093749891
 06/19  18:00:00,1292.73726845,35.5315100702,484.500260453,0.0,249.203635341,299.044362409,4.36968664617,0.0,4.36968664617
 06/19  19:00:00,1262.99604594,31.5414861484,479.129398339,0.0,249.203635341,299.044362409,4.36438003875,0.0,4.36438003875
 06/19  20:00:00,1157.25837196,28.9511448387,482.328496188,0.0,149.522181205,249.203635341,4.36623690119,0.0,4.36623690119
 06/19  21:00:00,1142.49731746,28.4984508328,483.924147848,0.0,149.522181205,249.203635341,2.18910476357,0.0,2.18910476357
 06/19  22:00:00,349.356248844,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/19  23:00:00,504.48824885,1.15003581205,162.608243154,0.0,24.9203635341,199.362908273,2.18792652496,0.0,2.18792652496
 06/19  24:00:00,287.769293294,0.0,0.0,0.0,24.9203635341,199.362908273,2.18789246136,0.0,2.18789246136
 06/20  01:00:00,287.769288803,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/20  02:00:00,480.482131906,1.15003581205,150.824349219,0.0,24.9203635341,199.362908273,2.1877788993,0.0,2.1877788993
 06/20  03:00:00,287.769289145,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/20  04:00:00,299.991487399,0.0,0.0,0.0,24.9203635341,199.362908273,2.18785012202,0.0,2.18785012202
 06/20  05:00:00,729.277209691,7.95149612889,299.204681828,0.0,49.8407270682,199.362908273,2.1892252843,0.0,2.1892252843
 06/20  06:00:00,1033.24310096,30.6054330169,540.359436788,0.0,49.8407270682,199.362908273,2.18869171356,0.0,2.18869171356
 06/20  07:00:00,1092.61577055,28.6559035122,486.095083747,0.0,149.522181205,199.362908273,4.36739631539,0.0,4.36739631539
 06/20  08:00:00,1647.87070734,40.9545073112,482.331250764,0.0,448.566543614,448.566543614,8.74387643899,0.0,8.74387643899
 06/20  09:00:00,1624.41700059,46.817593062,492.91584148,0.0,448.566543614,448.566543614,6.56734605192,0.0,6.56734605192
 06/20  10:00:00,1579.71484939,49.4337752414,493.055014015,0.0,448.566543614,448.566543614,8.75183812466,0.0,8.75183812466
 06/20  11:00:00,1587.3190543,52.3887363412,494.420912386,0.0,448.566543614,448.566543614,10.9527380468,0.0,10.9527380468
 06/20  12:00:00,1532.26341362,45.5164131665,496.016508505,0.0,448.566543614,398.725816546,13.1665942143,0.0,13.1665942143
 06/20  13:00:00,1592.38422854,54.4573414955,497.356748186,0.0,448.566543614,448.566543614,13.1550481877,0.0,13.1550481877
 06/20  14:00:00,1598.90995622,61.7319588674,496.615139199,0.0,448.566543614,448.566543614,6.56163980088,0.0,6.56163980088
 06/20  15:00:00,1608.7726292,71.0837001241,497.126437112,0.0,448.566543614,448.566543614,8.74063177967,0.0,8.74063177967
 06/20  16:00:00,1656.64135215,70.189014546,496.997050026,0.0,448.566543614,448.566543614,8.76026097262,0.0,8.76026097262
 06/20  17:00:00,1519.55941245,54.468846264,488.497418633,0.0,348.885089477,398.725816546,6.55069837473,0.0,6.55069837473
 06/20  18:00:00,1293.25242249,35.0624628267,485.216063825,0.0,249.203635341,299.044362409,4.36962611697,0.0,4.36962611697
 06/20  19:00:00,1264.13953479,32.0555773332,481.402412086,0.0,249.203635341,299.044362409,4.36461670543,0.0,4.36461670543
 06/20  20:00:00,1157.53254565,29.5903208455,482.016655193,0.0,149.522181205,249.203635341,4.36602334029,0.0,4.36602334029
 06/20  21:00:00,1142.14288083,28.8852840568,483.182883021,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 06/20  22:00:00,429.477069059,0.383345270684,66.1579567166,0.0,49.8407270682,199.362908273,2.18792519394,0.0,2.18792519394
 06/20  23:00:00,792.901498386,13.1481322497,399.227463323,0.0,24.9203635341,199.362908273,2.18787506427,0.0,2.18787506427
 06/20  24:00:00,414.082420893,0.95836317671,91.4061463939,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/21  01:00:00,518.338227524,7.55717812982,187.42816298,0.0,24.9203635341,199.362908273,2.18787983671,0.0,2.18787983671
 06/21  02:00:00,507.249958634,4.92862487696,169.601345745,0.0,24.9203635341,199.362908273,2.18788662945,0.0,2.18788662945
 06/21  03:00:00,287.769285582,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/21  04:00:00,299.991485231,0.0,0.0,0.0,24.9203635341,199.362908273,2.18783125912,0.0,2.18783125912
 06/21  05:00:00,511.745862899,1.15003581205,120.500124614,0.0,49.8407270682,199.362908273,2.18923799414,0.0,2.18923799414
 06/21  06:00:00,1024.79140428,39.4180982137,523.095079853,0.0,49.8407270682,199.362908273,2.18877609776,0.0,2.18877609776
 06/21  07:00:00,1091.48011663,29.1347983507,484.480549501,0.0,149.522181205,199.362908273,4.36773350098,0.0,4.36773350098
 06/21  08:00:00,1650.20050643,44.3605348555,481.484763399,0.0,448.566543614,448.566543614,6.56308099152,0.0,6.56308099152
 06/21  09:00:00,1630.29641784,49.3383778599,495.095383011,0.0,448.566543614,448.566543614,8.74826596419,0.0,8.74826596419
 06/21  10:00:00,1582.74009817,51.1627383077,491.390730115,0.0,448.566543614,448.566543614,8.74974656198,0.0,8.74974656198
 06/21  11:00:00,1583.73362193,53.3599699598,489.806097248,0.0,448.566543614,448.566543614,10.9513214607,0.0,10.9513214607
 06/21  12:00:00,1525.83068005,44.9463368417,490.266641783,0.0,448.566543614,398.725816546,13.1628871113,0.0,13.1628871113
 06/21  13:00:00,1584.91184917,52.6506683229,491.691065302,0.0,448.566543614,448.566543614,10.9663883837,0.0,10.9663883837
 06/21  14:00:00,1584.14866379,56.4131692429,487.172667689,0.0,448.566543614,448.566543614,8.74250052531,0.0,8.74250052531
 06/21  15:00:00,1592.56714472,62.9198057723,489.084869401,0.0,448.566543614,448.566543614,6.55992343926,0.0,6.55992343926
 06/21  16:00:00,1644.39940576,67.0050500919,487.939099301,0.0,448.566543614,448.566543614,10.9439514052,0.0,10.9439514052
 06/21  17:00:00,1514.59769469,53.2670397429,484.737523291,0.0,348.885089477,398.725816546,6.55025984147,0.0,6.55025984147
 06/21  18:00:00,1295.97118389,38.6894965192,484.442491732,0.0,249.203635341,299.044362409,4.36955713496,0.0,4.36955713496
 06/21  19:00:00,1264.97371295,34.8128466193,479.600023309,0.0,249.203635341,299.044362409,2.19202090633,0.0,2.19202090633
 06/21  20:00:00,1156.91729652,29.8338888511,481.229990373,0.0,149.522181205,249.203635341,4.36598749326,0.0,4.36598749326
 06/21  21:00:00,1141.34571574,28.9524834064,482.31852363,0.0,149.522181205,249.203635341,2.18925340766,0.0,2.18925340766
 06/21  22:00:00,734.183924723,13.3398048851,311.32272005,0.0,49.8407270682,199.362908273,2.18788728389,0.0,2.18788728389
 06/21  23:00:00,557.793019277,5.3020800604,193.969319691,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/21  24:00:00,636.267263235,9.19856079496,272.030440102,0.0,24.9203635341,199.362908273,2.18784386316,0.0,2.18784386316
 06/22  01:00:00,516.345338253,8.3040884967,184.688366751,0.0,24.9203635341,199.362908273,2.18790288659,0.0,2.18790288659
 06/22  02:00:00,546.627670345,5.22541100626,197.818716327,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/22  03:00:00,287.769284161,0.0,0.0,0.0,24.9203635341,199.362908273,2.18778297176,0.0,2.18778297176
 06/22  04:00:00,299.991480547,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/22  05:00:00,349.357327784,0.0,0.0,0.0,49.8407270682,199.362908273,2.1891876896,0.0,2.1891876896
 06/22  06:00:00,1026.61123669,38.8190621725,525.513953069,0.0,49.8407270682,199.362908273,2.18879521465,0.0,2.18879521465
 06/22  07:00:00,1091.89147329,29.4979460436,484.528769512,0.0,149.522181205,199.362908273,4.36766911393,0.0,4.36766911393
 06/22  08:00:00,1648.11158743,42.9005891368,480.689462892,0.0,448.566543614,448.566543614,8.74371942272,0.0,8.74371942272
 06/22  09:00:00,1618.34732857,47.0003240739,485.787520747,0.0,448.566543614,448.566543614,8.74955531194,0.0,8.74955531194
 06/22  10:00:00,1577.66452677,50.5806197078,490.904829861,0.0,448.566543614,448.566543614,8.75104848734,0.0,8.75104848734
 06/22  11:00:00,1575.87441454,51.9102019439,486.841897994,0.0,448.566543614,448.566543614,10.9496616846,0.0,10.9496616846
 06/22  12:00:00,1514.22567342,44.9673106217,483.278353681,0.0,448.566543614,398.725816546,10.9747968279,0.0,10.9747968279
 06/22  13:00:00,1568.93367834,51.6432133463,480.402882708,0.0,448.566543614,448.566543614,13.1559580807,0.0,13.1559580807
 06/22  14:00:00,1575.42348696,55.4086482423,483.863378221,0.0,448.566543614,448.566543614,6.56111264149,0.0,6.56111264149
 06/22  15:00:00,1580.34248434,59.48867472,482.00835927,0.0,448.566543614,448.566543614,8.74013977249,0.0,8.74013977249
 06/22  16:00:00,1637.99944691,64.922717982,483.621495047,0.0,448.566543614,448.566543614,8.76045966665,0.0,8.76045966665
 06/22  17:00:00,1515.92355406,54.6729264656,484.657515017,0.0,348.885089477,398.725816546,6.55087567854,0.0,6.55087567854
 06/22  18:00:00,1292.60206509,40.7915565838,478.809674482,0.0,249.203635341,299.044362409,4.36971566527,0.0,4.36971566527
 06/22  19:00:00,1261.06555655,35.9565177115,472.926821975,0.0,249.203635341,299.044362409,4.36422125732,0.0,4.36422125732
 06/22  20:00:00,1155.0431869,30.1865006198,478.877990424,0.0,149.522181205,249.203635341,4.36604533278,0.0,4.36604533278
 06/22  21:00:00,1140.30746362,29.2691479067,480.963612424,0.0,149.522181205,249.203635341,2.18903044918,0.0,2.18903044918
 06/22  22:00:00,675.885185119,11.8706598211,263.37249883,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/22  23:00:00,676.253804341,13.4144959218,302.682703857,0.0,24.9203635341,199.362908273,2.1878343298,0.0,2.1878343298
 06/22  24:00:00,758.331543413,13.4144959218,369.823752979,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/23  01:00:00,543.969413158,4.92862487696,192.741370974,0.0,24.9203635341,199.362908273,2.18789035907,0.0,2.18789035907
 06/23  02:00:00,657.880746052,9.63590685684,297.272544242,0.0,24.9203635341,199.362908273,2.18787468283,0.0,2.18787468283
 06/23  03:00:00,401.651379785,4.08526528146,92.0050356117,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/23  04:00:00,672.144609592,9.4442342215,286.413430939,0.0,24.9203635341,199.362908273,2.1878944421,0.0,2.1878944421
 06/23  05:00:00,349.357323895,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920614713,0.0,2.18920614713
 06/23  06:00:00,1037.68568824,37.3578880485,538.04958288,0.0,49.8407270682,199.362908273,2.18873910486,0.0,2.18873910486
 06/23  07:00:00,1092.40762371,29.2420395686,485.300838948,0.0,149.522181205,199.362908273,4.36785544173,0.0,4.36785544173
 06/23  08:00:00,1643.17257819,40.5200646017,477.462696628,0.0,448.566543614,448.566543614,6.56256986146,0.0,6.56256986146
 06/23  09:00:00,1620.7276666,46.4423246605,488.876419487,0.0,448.566543614,448.566543614,8.74854775131,0.0,8.74854775131
 06/23  10:00:00,1578.56639599,48.7441486122,493.202392584,0.0,448.566543614,448.566543614,8.75103521956,0.0,8.75103521956
 06/23  11:00:00,1578.94099617,50.0912527979,489.964897616,0.0,448.566543614,448.566543614,10.9509777801,0.0,10.9509777801
 06/23  12:00:00,1518.57555723,44.0197737842,487.839944781,0.0,448.566543614,398.725816546,13.1602115916,0.0,13.1602115916
 06/23  13:00:00,1571.22625917,50.9980311329,484.220213536,0.0,448.566543614,448.566543614,10.9670563044,0.0,10.9670563044
 06/23  14:00:00,1581.46537945,55.0785494875,488.54412766,0.0,448.566543614,448.566543614,8.74156543579,0.0,8.74156543579
 06/23  15:00:00,1592.27425457,63.0913375408,488.620488478,0.0,448.566543614,448.566543614,6.56033239834,0.0,6.56033239834
 06/23  16:00:00,1642.53620157,68.421368506,484.659628415,0.0,448.566543614,448.566543614,8.75808842505,0.0,8.75808842505
 06/23  17:00:00,1512.48200793,55.2005602335,480.688352401,0.0,348.885089477,398.725816546,6.55136228527,0.0,6.55136228527
 06/23  18:00:00,1290.76409898,40.9134181534,476.696871137,0.0,249.203635341,299.044362409,4.36925680272,0.0,4.36925680272
 06/23  19:00:00,1260.21817137,36.0908166762,471.656059044,0.0,249.203635341,299.044362409,4.36458168766,0.0,4.36458168766
 06/23  20:00:00,1155.75763618,30.0135413558,479.765407544,0.0,149.522181205,249.203635341,4.36605839444,0.0,4.36605839444
 06/23  21:00:00,1144.26270354,28.8762111828,485.311794186,0.0,149.522181205,249.203635341,2.18916870952,0.0,2.18916870952
 06/23  22:00:00,680.619172952,10.0577168663,264.675093784,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/23  23:00:00,704.307382724,11.1114336613,312.974329869,0.0,24.9203635341,199.362908273,2.18787924148,0.0,2.18787924148
 06/23  24:00:00,631.509536003,7.5911322746,265.578878355,0.0,24.9203635341,199.362908273,2.18787429893,0.0,2.18787429893
 06/24  01:00:00,562.355574312,5.66960119149,254.067512932,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/24  02:00:00,237.928550845,0.0,0.0,0.0,24.9203635341,149.522181205,2.18780174721,0.0,2.18780174721
 06/24  03:00:00,576.432207288,12.4858030068,272.642455691,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/24  04:00:00,250.150747626,0.0,0.0,0.0,24.9203635341,149.522181205,2.18785341767,0.0,2.18785341767
 06/24  05:00:00,274.596228303,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905389059,0.0,2.18905389059
 06/24  06:00:00,1034.48621953,37.1388148743,535.069191139,0.0,49.8407270682,199.362908273,2.18864139807,0.0,2.18864139807
 06/24  07:00:00,992.546845327,28.6414584705,485.724999455,0.0,49.8407270682,199.362908273,2.19044980368,0.0,2.19044980368
 06/24  08:00:00,1239.29023913,30.2293683246,481.675400764,0.0,249.203635341,249.203635341,4.36415930193,0.0,4.36415930193
 06/24  09:00:00,1203.21073316,32.5382604604,480.068818127,0.0,249.203635341,249.203635341,4.36984058707,0.0,4.36984058707
 06/24  10:00:00,1155.98670876,33.7955391548,481.147591117,0.0,249.203635341,249.203635341,4.36719207868,0.0,4.36719207868
 06/24  11:00:00,1154.94586176,34.0758929058,479.50475781,0.0,249.203635341,249.203635341,4.37137188411,0.0,4.37137188411
 06/24  12:00:00,1154.30258387,33.5001174167,479.051234389,0.0,249.203635341,249.203635341,4.36843825211,0.0,4.36843825211
 06/24  13:00:00,1154.30358219,33.2035221398,479.321124046,0.0,249.203635341,249.203635341,4.3678336984,0.0,4.3678336984
 06/24  14:00:00,903.917867643,31.7003950262,479.591022364,0.0,74.7610906023,174.442544739,4.364420547,0.0,4.364420547
 06/24  15:00:00,904.361568593,32.6127185541,479.123123966,0.0,74.7610906023,174.442544739,2.19139428402,0.0,2.19139428402
 06/24  16:00:00,954.890600333,33.6389495525,479.736771517,0.0,74.7610906023,174.442544739,4.36348924219,0.0,4.36348924219
 06/24  17:00:00,916.196138894,33.4705415251,479.307745784,0.0,24.9203635341,149.522181205,2.18871733943,0.0,2.18871733943
 06/24  18:00:00,845.964052915,20.9790886718,446.550274917,0.0,24.9203635341,149.522181205,2.18871517298,0.0,2.18871517298
 06/24  19:00:00,757.668993713,18.1975831697,396.08155508,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/24  20:00:00,827.546951896,18.0983574432,414.287442569,0.0,24.9203635341,149.522181205,2.18874329514,0.0,2.18874329514
 06/24  21:00:00,754.769185454,13.3093824278,359.168647085,0.0,24.9203635341,149.522181205,2.18965587275,0.0,2.18965587275
 06/24  22:00:00,638.19992053,9.63590685684,290.774431252,0.0,24.9203635341,149.522181205,2.18787150313,0.0,2.18787150313
 06/24  23:00:00,644.532026533,12.8592581902,314.576004772,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/24  24:00:00,440.573662916,1.76916442203,137.522859536,0.0,24.9203635341,149.522181205,2.18786759506,0.0,2.18786759506
 06/25  01:00:00,237.928186546,0.0,0.0,0.0,24.9203635341,149.522181205,2.18741293462,0.0,2.18741293462
 06/25  02:00:00,237.928185522,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  03:00:00,237.928186773,0.0,0.0,0.0,24.9203635341,149.522181205,2.18732104915,0.0,2.18732104915
 06/25  04:00:00,250.150383177,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  05:00:00,274.595862981,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858292642,0.0,2.18858292642
 06/25  06:00:00,280.765237016,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  07:00:00,757.524202778,19.5021749318,364.851322678,0.0,24.9203635341,149.522181205,2.18743028617,0.0,2.18743028617
 06/25  08:00:00,765.084329302,18.2073174837,379.043846902,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  09:00:00,861.455322482,22.9173979671,489.579553185,0.0,24.9203635341,149.522181205,2.18744287901,0.0,2.18744287901
 06/25  10:00:00,695.970241013,18.2302073267,395.462253105,0.0,24.9203635341,149.522181205,2.18744022567,0.0,2.18744022567
 06/25  11:00:00,818.690994408,22.8707829911,495.749910506,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  12:00:00,700.911652539,18.1907381559,400.442411599,0.0,24.9203635341,149.522181205,2.18831803047,0.0,2.18831803047
 06/25  13:00:00,823.032431722,22.6098643723,500.351182778,0.0,24.9203635341,149.522181205,2.18963835696,0.0,2.18963835696
 06/25  14:00:00,699.897889134,18.0731423402,399.54624425,0.0,24.9203635341,149.522181205,2.18821523879,0.0,2.18821523879
 06/25  15:00:00,816.362992355,22.8003917766,493.493021472,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  16:00:00,744.290786829,18.2856513559,394.838562836,0.0,24.9203635341,149.522181205,2.18740122259,0.0,2.18740122259
 06/25  17:00:00,900.628443257,23.0061644101,491.997315153,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  18:00:00,782.79907195,18.188688214,396.777217656,0.0,24.9203635341,149.522181205,2.18740847975,0.0,2.18740847975
 06/25  19:00:00,834.359703075,19.86909497,456.083437276,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  20:00:00,871.85859797,17.465382711,446.658540106,0.0,24.9203635341,149.522181205,2.18743560579,0.0,2.18743560579
 06/25  21:00:00,806.696770703,12.3619919795,404.312435031,0.0,24.9203635341,149.522181205,2.18868657024,0.0,2.18868657024
 06/25  22:00:00,504.299392008,1.97163721561,157.139283313,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  23:00:00,697.661267338,12.1024577361,354.874131055,0.0,24.9203635341,149.522181205,2.18742368127,0.0,2.18742368127
 06/25  24:00:00,373.143732103,1.15003581205,93.3271773773,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/26  01:00:00,287.769272291,0.0,0.0,0.0,24.9203635341,199.362908273,2.18778076404,0.0,2.18778076404
 06/26  02:00:00,287.769270342,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/26  03:00:00,287.769271815,0.0,0.0,0.0,24.9203635341,199.362908273,2.18782229973,0.0,2.18782229973
 06/26  04:00:00,299.991469548,0.0,0.0,0.0,24.9203635341,199.362908273,2.18786352664,0.0,2.18786352664
 06/26  05:00:00,349.357308738,0.0,0.0,0.0,49.8407270682,199.362908273,2.18894917839,0.0,2.18894917839
 06/26  06:00:00,1018.1011426,37.5074006321,518.315537854,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/26  07:00:00,1093.07791397,28.8878357727,486.325366968,0.0,149.522181205,199.362908273,4.36750631666,0.0,4.36750631666
 06/26  08:00:00,1638.14773872,36.419399001,475.978992524,0.0,448.566543614,448.566543614,8.74269805601,0.0,8.74269805601
 06/26  09:00:00,1611.49697209,40.1119616807,484.79655984,0.0,448.566543614,448.566543614,8.74760121332,0.0,8.74760121332
 06/26  10:00:00,1573.51267239,44.0640842003,493.405754488,0.0,448.566543614,448.566543614,8.74985726413,0.0,8.74985726413
 06/26  11:00:00,1578.23538913,45.889673733,496.070511451,0.0,448.566543614,448.566543614,8.76383027782,0.0,8.76383027782
 06/26  12:00:00,1510.12149734,39.8069692027,483.921153948,0.0,448.566543614,398.725816546,13.1642219331,0.0,13.1642219331
 06/26  13:00:00,1556.34406944,43.1782263385,474.307869796,0.0,448.566543614,448.566543614,13.151620626,0.0,13.151620626
 06/26  14:00:00,1570.41093673,47.9733040342,485.467989994,0.0,448.566543614,448.566543614,6.56100344221,0.0,6.56100344221
 06/26  15:00:00,1578.57888905,50.9925316823,489.738480884,0.0,448.566543614,448.566543614,6.55889948612,0.0,6.55889948612
 06/26  16:00:00,1623.12932402,52.2399538327,484.01739973,0.0,448.566543614,448.566543614,10.9429339328,0.0,10.9429339328
 06/26  17:00:00,1504.34232266,46.8962664941,485.571537032,0.0,348.885089477,398.725816546,4.37332570509,0.0,4.37332570509
 06/26  18:00:00,1289.17385459,35.6933791204,478.878979017,0.0,249.203635341,299.044362409,6.54407346451,0.0,6.54407346451
 06/26  19:00:00,1263.30379688,33.270423976,477.284234112,0.0,249.203635341,299.044362409,2.19227584408,0.0,2.19227584408
 06/26  20:00:00,1156.99603194,29.6676662426,481.349709268,0.0,149.522181205,249.203635341,4.36597334223,0.0,4.36597334223
 06/26  21:00:00,1141.64563665,28.9508025762,482.620150036,0.0,149.522181205,249.203635341,2.18900639197,0.0,2.18900639197
 06/26  22:00:00,712.225823806,11.05838241,294.272580175,0.0,49.8407270682,199.362908273,2.18784350538,0.0,2.18784350538
 06/26  23:00:00,448.063062077,1.21681477894,103.410222223,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/26  24:00:00,679.389845843,10.5965084743,309.385671041,0.0,24.9203635341,199.362908273,2.18785761148,0.0,2.18785761148
 06/27  01:00:00,428.31029721,1.12036555031,98.7087956402,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/27  02:00:00,287.769268244,0.0,0.0,0.0,24.9203635341,199.362908273,2.18778475416,0.0,2.18778475416
 06/27  03:00:00,287.769269082,0.0,0.0,0.0,24.9203635341,199.362908273,2.18782160016,0.0,2.18782160016
 06/27  04:00:00,449.477236024,1.15003581205,107.597378579,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/27  05:00:00,349.357304523,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908878794,0.0,2.18908878794
 06/27  06:00:00,1014.97448578,38.8451810009,513.851103604,0.0,49.8407270682,199.362908273,2.18869442135,0.0,2.18869442135
 06/27  07:00:00,1090.5401431,29.3469887196,483.328453546,0.0,149.522181205,199.362908273,4.36752538124,0.0,4.36752538124
 06/27  08:00:00,1648.23864392,43.1542851202,480.544275123,0.0,448.566543614,448.566543614,8.74247133329,0.0,8.74247133329
 06/27  09:00:00,1629.23349857,48.3879597863,495.144846392,0.0,448.566543614,448.566543614,6.56615745588,0.0,6.56615745588
 06/27  10:00:00,1581.60086897,50.183980138,491.171105462,0.0,448.566543614,448.566543614,8.74963889081,0.0,8.74963889081
 06/27  11:00:00,1576.08710956,50.9629928499,484.982387223,0.0,448.566543614,448.566543614,10.9500517867,0.0,10.9500517867
 06/27  12:00:00,1513.84221508,44.8313609076,482.93022531,0.0,448.566543614,398.725816546,13.1596894306,0.0,13.1596894306
 06/27  13:00:00,1570.06937489,51.6916430572,481.75671487,0.0,448.566543614,448.566543614,10.9644745441,0.0,10.9644745441
 06/27  14:00:00,1558.81564958,43.8452083651,477.642749059,0.0,448.566543614,448.566543614,8.74136620715,0.0,8.74136620715
 06/27  15:00:00,1547.84675258,41.7584311118,466.060726457,0.0,448.566543614,448.566543614,6.55956691866,0.0,6.55956691866
 06/27  16:00:00,1593.27209723,41.7280336549,462.088965117,0.0,448.566543614,448.566543614,8.75788100785,0.0,8.75788100785
 06/27  17:00:00,1483.3204318,38.2059517144,468.668143117,0.0,348.885089477,398.725816546,6.55025730034,0.0,6.55025730034
 06/27  18:00:00,1286.1609358,31.1703042583,477.834174141,0.0,249.203635341,299.044362409,4.3691201645,0.0,4.3691201645
 06/27  19:00:00,1264.04474945,29.3203982062,481.942575642,0.0,249.203635341,299.044362409,4.36377932764,0.0,4.36377932764
 06/27  20:00:00,1157.74529207,28.456170323,483.310476039,0.0,149.522181205,249.203635341,4.36593337282,0.0,4.36593337282
 06/27  21:00:00,1142.80245672,28.456170323,484.271607093,0.0,149.522181205,249.203635341,2.18900102046,0.0,2.18900102046
 06/27  22:00:00,349.356224958,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/27  23:00:00,299.991467382,0.0,0.0,0.0,24.9203635341,199.362908273,2.18780090958,0.0,2.18780090958
 06/27  24:00:00,287.76926761,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/28  01:00:00,287.769266195,0.0,0.0,0.0,24.9203635341,199.362908273,2.18783340365,0.0,2.18783340365
 06/28  02:00:00,287.769266246,0.0,0.0,0.0,24.9203635341,199.362908273,2.18786597554,0.0,2.18786597554
 06/28  03:00:00,287.769264715,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/28  04:00:00,299.991464459,0.0,0.0,0.0,24.9203635341,199.362908273,2.18772120863,0.0,2.18772120863
 06/28  05:00:00,349.357300455,0.0,0.0,0.0,49.8407270682,199.362908273,2.18906008059,0.0,2.18906008059
 06/28  06:00:00,1014.93128847,38.0558997345,514.653460463,0.0,49.8407270682,199.362908273,2.18857670345,0.0,2.18857670345
 06/28  07:00:00,1091.61237861,28.6670186541,485.080669513,0.0,149.522181205,199.362908273,4.36698776765,0.0,4.36698776765
 06/28  08:00:00,1644.23046577,41.2665520804,477.948494583,0.0,448.566543614,448.566543614,6.56221982241,0.0,6.56221982241
 06/28  09:00:00,1623.14243116,46.2941277318,491.755143605,0.0,448.566543614,448.566543614,8.74733462028,0.0,8.74733462028
 06/28  10:00:00,1575.43072261,48.3874345657,491.593048086,0.0,448.566543614,448.566543614,8.74822657651,0.0,8.74822657651
 06/28  11:00:00,1575.83697366,49.2718760961,490.596789266,0.0,448.566543614,448.566543614,10.9479850422,0.0,10.9479850422
 06/28  12:00:00,1518.8150026,44.0898128483,488.97163777,0.0,448.566543614,398.725816546,10.9734470034,0.0,10.9734470034
 06/28  13:00:00,1573.12227174,49.6463614499,487.175379278,0.0,448.566543614,448.566543614,13.1514677812,0.0,13.1514677812
 06/28  14:00:00,1576.54502094,52.2943890922,488.218405536,0.0,448.566543614,448.566543614,6.56096545786,0.0,6.56096545786
 06/28  15:00:00,1583.73475418,57.0400895443,487.560593359,0.0,448.566543614,448.566543614,6.55876968125,0.0,6.55876968125
 06/28  16:00:00,1637.13433438,60.2552610004,487.424000238,0.0,448.566543614,448.566543614,10.9423522698,0.0,10.9423522698
 06/28  17:00:00,1492.80307876,41.963588866,478.255038521,0.0,348.885089477,398.725816546,4.37311918021,0.0,4.37311918021
 06/28  18:00:00,1285.16781628,35.3738027224,473.744966235,0.0,249.203635341,299.044362409,6.54372287295,0.0,6.54372287295
 06/28  19:00:00,1262.73812773,33.1673564134,476.951939654,0.0,249.203635341,299.044362409,2.19215395899,0.0,2.19215395899
 06/28  20:00:00,1155.75766816,29.3516949071,480.42733573,0.0,149.522181205,249.203635341,4.36595833347,0.0,4.36595833347
 06/28  21:00:00,1140.28152847,28.7343507375,481.472502518,0.0,149.522181205,249.203635341,2.18913863898,0.0,2.18913863898
 06/28  22:00:00,498.022101593,0.766690541368,120.740173535,0.0,49.8407270682,199.362908273,2.18784343875,0.0,2.18784343875
 06/28  23:00:00,738.713279079,11.1731036605,352.766064238,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/28  24:00:00,422.511171119,1.1401457248,105.982344765,0.0,24.9203635341,199.362908273,2.18784599577,0.0,2.18784599577
 06/29  01:00:00,665.576083478,12.6581040749,302.726236408,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/29  02:00:00,385.510457129,0.746910366872,69.8530372386,0.0,24.9203635341,199.362908273,2.18781287957,0.0,2.18781287957
 06/29  03:00:00,442.368392528,1.15003581205,112.710736503,0.0,24.9203635341,199.362908273,2.187841022,0.0,2.187841022
 06/29  04:00:00,299.991459735,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/29  05:00:00,349.357296208,0.0,0.0,0.0,49.8407270682,199.362908273,2.18891454407,0.0,2.18891454407
 06/29  06:00:00,1019.82022578,40.6154657688,516.926566273,0.0,49.8407270682,199.362908273,2.18851376425,0.0,2.18851376425
 06/29  07:00:00,1091.5400997,29.3801387094,484.29528024,0.0,149.522181205,199.362908273,4.36707307571,0.0,4.36707307571
 06/29  08:00:00,1639.85174165,43.4013228007,470.904182971,0.0,448.566543614,448.566543614,6.56190455851,0.0,6.56190455851
 06/29  09:00:00,1616.05579303,48.3481513502,481.568257094,0.0,448.566543614,448.566543614,8.74736717494,0.0,8.74736717494
 06/29  10:00:00,1576.17727465,50.5229125309,489.689791854,0.0,448.566543614,448.566543614,8.74810898174,0.0,8.74810898174
 06/29  11:00:00,1573.21714765,51.3984880589,485.852393134,0.0,448.566543614,448.566543614,10.9477596015,0.0,10.9477596015
 06/29  12:00:00,1509.14114177,45.1093504245,476.970140056,0.0,448.566543614,398.725816546,13.1565508978,0.0,13.1565508978
 06/29  13:00:00,1570.24009492,52.1201388448,480.998740708,0.0,448.566543614,448.566543614,10.9646734663,0.0,10.9646734663
 06/29  14:00:00,1584.87680471,56.9383066978,489.112088574,0.0,448.566543614,448.566543614,6.56031340631,0.0,6.56031340631
 06/29  15:00:00,1596.93064284,66.3134532504,490.054873519,0.0,448.566543614,448.566543614,8.73857916263,0.0,8.73857916263
 06/29  16:00:00,1650.93017752,70.984004162,490.491122535,0.0,448.566543614,448.566543614,8.75780702474,0.0,8.75780702474
 06/29  17:00:00,1506.28074489,46.7545147536,483.781571091,0.0,348.885089477,398.725816546,6.55045134462,0.0,6.55045134462
 06/29  18:00:00,1283.58663079,33.8231675425,475.990222706,0.0,249.203635341,299.044362409,4.36905671014,0.0,4.36905671014
 06/29  19:00:00,1262.03759788,31.4902053211,477.83319534,0.0,249.203635341,299.044362409,2.19209473496,0.0,2.19209473496
 06/29  20:00:00,1155.56311037,29.1098169053,480.474666839,0.0,149.522181205,249.203635341,4.36596008352,0.0,4.36596008352
 06/29  21:00:00,1140.88700332,28.5817648767,482.230567717,0.0,149.522181205,249.203635341,2.18901167309,0.0,2.18901167309
 06/29  22:00:00,349.356220728,0.0,0.0,0.0,49.8407270682,199.362908273,2.18779803759,0.0,2.18779803759
 06/29  23:00:00,511.117767989,1.15003581205,169.237775763,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/29  24:00:00,287.769263322,0.0,0.0,0.0,24.9203635341,199.362908273,2.1878256187,0.0,2.1878256187
 06/30  01:00:00,419.351638601,0.766690541368,103.656706756,0.0,24.9203635341,199.362908273,2.18784890334,0.0,2.18784890334
 06/30  02:00:00,352.029059596,0.383345270684,50.2969689027,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/30  03:00:00,287.76926129,0.0,0.0,0.0,24.9203635341,199.362908273,2.1876960738,0.0,2.1876960738
 06/30  04:00:00,299.991457318,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/30  05:00:00,665.646088292,12.2557958444,250.657602287,0.0,49.8407270682,199.362908273,2.18913758885,0.0,2.18913758885
 06/30  06:00:00,1037.97553533,36.8269825365,538.870363248,0.0,49.8407270682,199.362908273,2.18871480896,0.0,2.18871480896
 06/30  07:00:00,1094.51031409,28.6526776618,487.992965723,0.0,149.522181205,199.362908273,4.36778216298,0.0,4.36778216298
 06/30  08:00:00,1634.72614023,38.7206321397,469.92795976,0.0,448.566543614,448.566543614,8.7425564996,0.0,8.7425564996
 06/30  09:00:00,1607.04216739,43.1852315589,476.232668509,0.0,448.566543614,448.566543614,6.56489570351,0.0,6.56489570351
 06/30  10:00:00,1575.8546143,49.3274111213,490.168922643,0.0,448.566543614,448.566543614,8.74924214957,0.0,8.74924214957
 06/30  11:00:00,1579.95816528,51.2002592859,489.962802971,0.0,448.566543614,448.566543614,10.9490425256,0.0,10.9490425256
 06/30  12:00:00,1519.54978782,45.2128740518,487.420056522,0.0,448.566543614,398.725816546,13.1577746548,0.0,13.1577746548
 06/30  13:00:00,1574.6676795,50.6980409781,488.270967561,0.0,448.566543614,448.566543614,10.9640575056,0.0,10.9640575056
 06/30  14:00:00,1573.02640619,47.6124399238,489.67991556,0.0,448.566543614,448.566543614,6.55986105377,0.0,6.55986105377
 06/30  15:00:00,1582.67555279,54.0540247482,490.299589734,0.0,448.566543614,448.566543614,8.73828703267,0.0,8.73828703267
 06/30  16:00:00,1650.60026866,66.568767529,494.576470506,0.0,448.566543614,448.566543614,8.75729932796,0.0,8.75729932796
 06/30  17:00:00,1510.15846216,50.2118612345,483.834234252,0.0,348.885089477,398.725816546,6.55028039281,0.0,6.55028039281
 06/30  18:00:00,1282.32182596,37.9791694345,470.34420959,0.0,249.203635341,299.044362409,4.36869744901,0.0,4.36869744901
 06/30  19:00:00,1260.13189167,33.2015694623,474.148571677,0.0,249.203635341,299.044362409,4.36364058391,0.0,4.36364058391
 06/30  20:00:00,1155.98653668,29.9182724545,480.089646412,0.0,149.522181205,249.203635341,2.19301326203,0.0,2.19301326203
 06/30  21:00:00,1141.49046562,28.842538275,482.573260855,0.0,149.522181205,249.203635341,2.18914597461,0.0,2.18914597461
 06/30  22:00:00,487.693312975,0.766690541368,110.411415792,0.0,49.8407270682,199.362908273,2.18784388496,0.0,2.18784388496
 06/30  23:00:00,704.703112651,12.8925687359,320.346589074,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/30  24:00:00,381.170386142,0.766690541368,65.4755430682,0.0,24.9203635341,199.362908273,2.18785018139,0.0,2.18785018139
 07/01  01:00:00,349.203101181,4.1619343356,89.3208357304,0.0,24.9203635341,149.522181205,2.18779782852,0.0,2.18779782852
 07/01  02:00:00,462.185054599,8.32386867119,180.349057066,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/01  03:00:00,237.928531554,0.0,0.0,0.0,24.9203635341,149.522181205,2.18781790563,0.0,2.18781790563
 07/01  04:00:00,250.150728244,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/01  05:00:00,274.596196192,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914425378,0.0,2.18914425378
 07/01  06:00:00,1030.35986061,39.2709731065,528.810701868,0.0,49.8407270682,199.362908273,2.1882855912,0.0,2.1882855912
 07/01  07:00:00,993.969837417,29.4414480876,486.367004699,0.0,49.8407270682,199.362908273,2.19027619092,0.0,2.19027619092
 07/01  08:00:00,1246.29942505,32.4573019086,487.686962094,0.0,249.203635341,249.203635341,4.36410696126,0.0,4.36410696126
 07/01  09:00:00,1211.19849305,33.5160589129,489.474049949,0.0,249.203635341,249.203635341,4.36918569251,0.0,4.36918569251
 07/01  10:00:00,1162.96103135,34.4120524686,489.341183648,0.0,249.203635341,249.203635341,4.36772060247,0.0,4.36772060247
 07/01  11:00:00,1164.73618489,34.8837777595,491.281946085,0.0,249.203635341,249.203635341,4.37098055839,0.0,4.37098055839
 07/01  12:00:00,1162.05200177,33.9920344584,488.921403741,0.0,249.203635341,249.203635341,6.54247072547,0.0,6.54247072547
 07/01  13:00:00,1166.40097886,33.7381653239,494.212764456,0.0,249.203635341,249.203635341,2.19394921359,0.0,2.19394921359
 07/01  14:00:00,916.221225727,32.3295486666,494.072559611,0.0,74.7610906023,174.442544739,4.36398313697,0.0,4.36398313697
 07/01  15:00:00,917.103267803,33.2702610414,494.075810409,0.0,74.7610906023,174.442544739,2.19096949628,0.0,2.19096949628
 07/01  16:00:00,964.997370324,33.7262255264,492.306275125,0.0,74.7610906023,174.442544739,4.36333069822,0.0,4.36333069822
 07/01  17:00:00,923.162557,33.2862375415,488.213684102,0.0,24.9203635341,149.522181205,2.18865275155,0.0,2.18865275155
 07/01  18:00:00,838.012162726,20.1173662174,440.564235332,0.0,24.9203635341,149.522181205,2.18869654673,0.0,2.18869654673
 07/01  19:00:00,758.751545032,18.1415580761,397.220158623,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/01  20:00:00,738.190053331,14.5958495674,341.350833137,0.0,24.9203635341,149.522181205,2.18825788589,0.0,2.18825788589
 07/01  21:00:00,686.329534867,12.1478236513,305.627245138,0.0,24.9203635341,149.522181205,2.18911538294,0.0,2.18911538294
 07/01  22:00:00,687.22294099,9.52881534544,313.215283683,0.0,24.9203635341,149.522181205,2.18779218658,0.0,2.18779218658
 07/01  23:00:00,737.715909745,11.9658685331,384.748704968,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/01  24:00:00,479.077306726,4.91873478972,190.818834898,0.0,24.9203635341,149.522181205,2.18782365485,0.0,2.18782365485
 07/02  01:00:00,620.275069461,8.70721394188,297.317748775,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  02:00:00,237.928171233,0.0,0.0,0.0,24.9203635341,149.522181205,2.18738858236,0.0,2.18738858236
 07/02  03:00:00,237.928170917,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  04:00:00,250.150368906,0.0,0.0,0.0,24.9203635341,149.522181205,2.18736814018,0.0,2.18736814018
 07/02  05:00:00,274.595836695,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851233211,0.0,2.18851233211
 07/02  06:00:00,335.827803834,2.26769475952,43.898987861,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  07:00:00,832.101622762,21.8465387455,425.834033369,0.0,24.9203635341,149.522181205,2.18740340528,0.0,2.18740340528
 07/02  08:00:00,769.67517511,18.2881229217,383.553903143,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  09:00:00,866.398364546,22.7613247729,494.678682529,0.0,24.9203635341,149.522181205,2.1874027305,0.0,2.1874027305
 07/02  10:00:00,697.423871609,18.3492580343,396.796849096,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  11:00:00,822.836563872,22.7597894768,500.006494726,0.0,24.9203635341,149.522181205,2.18817873937,0.0,2.18817873937
 07/02  12:00:00,699.822335356,18.2224942861,399.321360613,0.0,24.9203635341,149.522181205,2.18827399658,0.0,2.18827399658
 07/02  13:00:00,822.424889957,22.6985004971,499.655038567,0.0,24.9203635341,149.522181205,2.1894958219,0.0,2.1894958219
 07/02  14:00:00,701.647459356,18.304884518,401.064096121,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  15:00:00,823.669560651,22.8413116534,500.758683359,0.0,24.9203635341,149.522181205,2.18738305529,0.0,2.18738305529
 07/02  16:00:00,745.463598672,18.582202024,395.71484027,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  17:00:00,904.415665014,22.8846444637,495.906070439,0.0,24.9203635341,149.522181205,2.18736267098,0.0,2.18736267098
 07/02  18:00:00,781.081693643,18.4790747866,394.769468988,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  19:00:00,878.889409242,22.7247849806,494.984069903,0.0,24.9203635341,149.522181205,2.187379105,0.0,2.187379105
 07/02  20:00:00,734.531431028,14.839638162,340.483700459,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  21:00:00,846.883883388,17.9234190184,437.053294472,0.0,24.9203635341,149.522181205,2.18867421552,0.0,2.18867421552
 07/02  22:00:00,799.889328292,13.2994923405,417.363295167,0.0,24.9203635341,149.522181205,2.18740511666,0.0,2.18740511666
 07/02  23:00:00,544.284171252,5.63324468187,229.435547954,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  24:00:00,668.026645541,12.5516865974,335.394147924,0.0,24.9203635341,149.522181205,2.18734467776,0.0,2.18734467776
 07/03  01:00:00,670.261365189,10.4431703661,299.960627576,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/03  02:00:00,503.998310748,2.0463282523,172.339154641,0.0,24.9203635341,199.362908273,2.18779481558,0.0,2.18779481558
 07/03  03:00:00,287.769253504,0.0,0.0,0.0,24.9203635341,199.362908273,2.18768971403,0.0,2.18768971403
 07/03  04:00:00,299.991449689,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/03  05:00:00,349.357280182,0.0,0.0,0.0,49.8407270682,199.362908273,2.18891120878,0.0,2.18891120878
 07/03  06:00:00,1025.29459366,36.831087334,526.185326528,0.0,49.8407270682,199.362908273,2.18849833783,0.0,2.18849833783
 07/03  07:00:00,1093.99981079,28.5022488643,487.632918819,0.0,149.522181205,199.362908273,4.36687922961,0.0,4.36687922961
 07/03  08:00:00,1636.45316077,33.1043579239,477.289207348,0.0,448.566543614,448.566543614,6.56123881178,0.0,6.56123881178
 07/03  09:00:00,1606.21009486,39.0525577557,479.462257889,0.0,448.566543614,448.566543614,8.74616837615,0.0,8.74616837615
 07/03  10:00:00,1561.19817219,43.6803930073,479.953153368,0.0,448.566543614,448.566543614,8.74888707511,0.0,8.74888707511
 07/03  11:00:00,1563.30719684,46.1308309006,479.932510543,0.0,448.566543614,448.566543614,10.9466289693,0.0,10.9466289693
 07/03  12:00:00,1510.1062577,41.2885951803,481.345843554,0.0,448.566543614,398.725816546,10.9692061294,0.0,10.9692061294
 07/03  13:00:00,1565.23566473,48.4901703291,479.264472048,0.0,448.566543614,448.566543614,13.1497412455,0.0,13.1497412455
 07/03  14:00:00,1567.39506939,53.0621405,477.296920508,0.0,448.566543614,448.566543614,6.56013518207,0.0,6.56013518207
 07/03  15:00:00,1574.00951021,56.828998377,481.389596414,0.0,448.566543614,448.566543614,6.55776740823,0.0,6.55776740823
 07/03  16:00:00,1621.52732004,56.3299506674,480.606706632,0.0,448.566543614,448.566543614,10.9411477086,0.0,10.9411477086
 07/03  17:00:00,1507.62799857,49.0062517345,487.175814343,0.0,348.885089477,398.725816546,4.37295429474,0.0,4.37295429474
 07/03  18:00:00,1295.34317559,36.6864449264,485.351602565,0.0,249.203635341,299.044362409,4.36885706791,0.0,4.36885706791
 07/03  19:00:00,1264.0500524,33.146505497,478.766408844,0.0,249.203635341,299.044362409,4.36412690043,0.0,4.36412690043
 07/03  20:00:00,1157.02461355,30.2793350187,480.766683906,0.0,149.522181205,249.203635341,4.3656193672,0.0,4.3656193672
 07/03  21:00:00,1141.29502613,29.2173683226,482.003002974,0.0,149.522181205,249.203635341,2.18912769822,0.0,2.18912769822
 07/03  22:00:00,599.12639791,5.15269798703,199.666696629,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/03  23:00:00,661.240310921,9.32634255185,280.127063056,0.0,24.9203635341,199.362908273,2.18781976074,0.0,2.18781976074
 07/03  24:00:00,336.050822348,0.383345270684,34.3187756245,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/04  01:00:00,337.246303713,0.766690541368,71.3925423875,0.0,24.9203635341,149.522181205,2.18710225683,0.0,2.18710225683
 07/04  02:00:00,237.928167302,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  03:00:00,237.928167558,0.0,0.0,0.0,24.9203635341,149.522181205,2.18734817183,0.0,2.18734817183
 07/04  04:00:00,250.150365185,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  05:00:00,274.595828478,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866618697,0.0,2.18866618697
 07/04  06:00:00,446.07616113,6.61635668683,123.463218765,0.0,24.9203635341,149.522181205,2.18730916614,0.0,2.18730916614
 07/04  07:00:00,798.042276713,16.7755484886,393.40903456,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  08:00:00,934.1980383,22.4263628546,512.578366175,0.0,24.9203635341,149.522181205,2.18738031743,0.0,2.18738031743
 07/04  09:00:00,836.027781782,18.6427570105,459.107595166,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  10:00:00,862.390959143,22.6006327032,526.170181175,0.0,24.9203635341,149.522181205,2.18735319339,0.0,2.18735319339
 07/04  11:00:00,783.136024703,18.6520024764,455.115459749,0.0,24.9203635341,149.522181205,2.18824249357,0.0,2.18824249357
 07/04  12:00:00,856.655277569,22.6208380744,520.424061374,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  13:00:00,778.630726745,18.7068669987,450.569958927,0.0,24.9203635341,149.522181205,2.18951815319,0.0,2.18951815319
 07/04  14:00:00,856.988591877,22.7049106345,520.675256769,0.0,24.9203635341,149.522181205,2.18824884698,0.0,2.18824884698
 07/04  15:00:00,782.176028536,18.8206695986,453.994593054,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  16:00:00,907.823340903,22.8199348792,522.497370939,0.0,24.9203635341,149.522181205,2.18738211458,0.0,2.18738211458
 07/04  17:00:00,868.079234558,18.7689735319,454.378955781,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  18:00:00,944.426101487,22.6747665007,522.577315558,0.0,24.9203635341,149.522181205,2.18737440117,0.0,2.18737440117
 07/04  19:00:00,845.299698733,18.569179345,456.246470677,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  20:00:00,914.825026484,19.5717381269,480.578257754,0.0,24.9203635341,149.522181205,2.18739596243,0.0,2.18739596243
 07/04  21:00:00,879.555670779,17.4005028239,464.792985284,0.0,24.9203635341,149.522181205,2.18864086772,0.0,2.18864086772
 07/04  22:00:00,791.817578003,11.4923532264,413.29409966,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  23:00:00,814.467987706,13.424386009,455.881161438,0.0,24.9203635341,149.522181205,2.1873860315,0.0,2.1873860315
 07/04  24:00:00,628.36429635,9.6264253769,304.201211889,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/05  01:00:00,613.030153267,7.80831353439,247.618681488,0.0,24.9203635341,199.362908273,2.18780413537,0.0,2.18780413537
 07/05  02:00:00,520.477168191,8.32386867119,188.800452261,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/05  03:00:00,530.474984439,2.07872872702,185.631679098,0.0,24.9203635341,199.362908273,2.18782155573,0.0,2.18782155573
 07/05  04:00:00,299.99144703,0.0,0.0,0.0,24.9203635341,199.362908273,2.18775628001,0.0,2.18775628001
 07/05  05:00:00,349.357272295,0.0,0.0,0.0,49.8407270682,199.362908273,2.18895137976,0.0,2.18895137976
 07/05  06:00:00,1036.41509202,37.4064545755,528.186798729,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/05  07:00:00,1093.57035891,28.5381993938,487.167534953,0.0,149.522181205,199.362908273,4.36715487135,0.0,4.36715487135
 07/05  08:00:00,1637.13990232,34.0686616811,477.107166169,0.0,448.566543614,448.566543614,8.7417809349,0.0,8.7417809349
 07/05  09:00:00,1605.93917093,38.7573254556,479.703074561,0.0,448.566543614,448.566543614,8.74601481477,0.0,8.74601481477
 07/05  10:00:00,1562.81220205,42.5423596129,482.97387427,0.0,448.566543614,448.566543614,6.5663310288,0.0,6.5663310288
 07/05  11:00:00,1571.22304312,46.0809865979,489.124068082,0.0,448.566543614,448.566543614,10.9479467658,0.0,10.9479467658
 07/05  12:00:00,1502.80142125,38.0444416445,476.52880282,0.0,448.566543614,398.725816546,13.155422552,0.0,13.155422552
 07/05  13:00:00,1546.91081728,42.0910704621,464.250062452,0.0,448.566543614,448.566543614,10.963067503,0.0,10.963067503
 07/05  14:00:00,1545.68606971,44.9503124945,460.173178513,0.0,448.566543614,448.566543614,6.55943409143,0.0,6.55943409143
 07/05  15:00:00,1546.95185813,47.357211434,459.032426078,0.0,448.566543614,448.566543614,8.73803065956,0.0,8.73803065956
 07/05  16:00:00,1596.90821223,47.2896230553,460.16366745,0.0,448.566543614,448.566543614,8.75681399534,0.0,8.75681399534
 07/05  17:00:00,1479.76838924,39.945641968,463.229814134,0.0,348.885089477,398.725816546,4.37290141059,0.0,4.37290141059
 07/05  18:00:00,1283.20640334,31.2222443802,474.755913587,0.0,249.203635341,299.044362409,6.54328359809,0.0,6.54328359809
 07/05  19:00:00,1260.68450453,30.0896028238,477.813187866,0.0,249.203635341,299.044362409,2.19198969268,0.0,2.19198969268
 07/05  20:00:00,1159.94813688,28.5767255251,485.392831908,0.0,149.522181205,249.203635341,4.36575723848,0.0,4.36575723848
 07/05  21:00:00,1149.92152691,28.456170323,491.390708842,0.0,149.522181205,249.203635341,2.18894084841,0.0,2.18894084841
 07/05  22:00:00,349.356204609,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/05  23:00:00,299.991446152,0.0,0.0,0.0,24.9203635341,199.362908273,2.18772974439,0.0,2.18772974439
 07/05  24:00:00,287.769249082,0.0,0.0,0.0,24.9203635341,199.362908273,2.1877348293,0.0,2.1877348293
 07/06  01:00:00,287.769245133,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/06  02:00:00,287.769247213,0.0,0.0,0.0,24.9203635341,199.362908273,2.18773512038,0.0,2.18773512038
 07/06  03:00:00,287.769245726,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/06  04:00:00,299.991444074,0.0,0.0,0.0,24.9203635341,199.362908273,2.1877373419,0.0,2.1877373419
 07/06  05:00:00,349.357269986,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910720956,0.0,2.18910720956
 07/06  06:00:00,1017.10439436,36.9033536894,509.379184321,0.0,49.8407270682,199.362908273,2.21488073198,0.0262504639548,2.18863026802
 07/06  07:00:00,1101.18417407,28.46955989,494.849997665,0.0,149.522181205,199.362908273,4.36724694777,0.0,4.36724694777
 07/06  08:00:00,1630.83561766,39.3584569887,465.358859759,0.0,448.566543614,448.566543614,6.56086162064,0.0,6.56086162064
 07/06  09:00:00,1598.85404077,44.2384936302,465.429714777,0.0,448.566543614,448.566543614,8.74629419431,0.0,8.74629419431
 07/06  10:00:00,1556.45176159,47.0224415279,470.520286524,0.0,448.566543614,448.566543614,8.74772791154,0.0,8.74772791154
