Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/06  11:00:00,1561.7182746,46.9393991394,477.055346238,0.0,448.566543614,448.566543614,8.76033070678,0.0,8.76033070678
 07/06  12:00:00,1503.32538045,39.4750057634,475.155038836,0.0,448.566543614,398.725816546,13.158798926,0.0,13.158798926
 07/06  13:00:00,1550.78339531,44.528819365,465.684898345,0.0,448.566543614,448.566543614,10.9611304302,0.0,10.9611304302
 07/06  14:00:00,1553.00988124,47.4604363557,465.819305588,0.0,448.566543614,448.566543614,8.73951939231,0.0,8.73951939231
 07/06  15:00:00,1565.56356083,52.2651133354,475.89055293,0.0,448.566543614,448.566543614,6.55816968098,0.0,6.55816968098
 07/06  16:00:00,1620.4151716,52.8111130827,482.688366314,0.0,448.566543614,448.566543614,8.75628993231,0.0,8.75628993231
 07/06  17:00:00,1493.44890035,46.2312939445,473.811689932,0.0,348.885089477,398.725816546,6.54976424702,0.0,6.54976424702
 07/06  18:00:00,1284.57091146,33.5738853796,474.194588961,0.0,249.203635341,299.044362409,4.36830137458,0.0,4.36830137458
 07/06  19:00:00,1260.7217228,31.0015074501,476.938507446,0.0,249.203635341,299.044362409,2.19203032492,0.0,2.19203032492
 07/06  20:00:00,1157.16819317,28.7143884082,482.475234766,0.0,149.522181205,249.203635341,4.36571029887,0.0,4.36571029887
 07/06  21:00:00,1145.20463329,28.4600888082,486.669900282,0.0,149.522181205,249.203635341,2.18891519398,0.0,2.18891519398
 07/06  22:00:00,349.356204075,0.0,0.0,0.0,49.8407270682,199.362908273,2.18769712634,0.0,2.18769712634
 07/06  23:00:00,299.991442898,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/06  24:00:00,352.034391967,0.383345270684,50.3023177327,0.0,24.9203635341,199.362908273,2.18769896106,0.0,2.18769896106
 07/07  01:00:00,410.415448759,0.766690541368,94.7205578146,0.0,24.9203635341,199.362908273,2.18769697178,0.0,2.18769697178
 07/07  02:00:00,287.769243656,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/07  03:00:00,287.769245236,0.0,0.0,0.0,24.9203635341,199.362908273,2.18769612401,0.0,2.18769612401
 07/07  04:00:00,299.991440954,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/07  05:00:00,349.357265967,0.0,0.0,0.0,49.8407270682,199.362908273,2.18906601481,0.0,2.18906601481
 07/07  06:00:00,1014.97641741,39.0963375575,505.081534962,0.0,49.8407270682,199.362908273,2.18864260146,0.0,2.18864260146
 07/07  07:00:00,1092.82095077,28.72958094,486.226760473,0.0,149.522181205,199.362908273,4.36702823255,0.0,4.36702823255
 07/07  08:00:00,1638.92928893,43.1484696359,470.218360632,0.0,448.566543614,448.566543614,6.56082374901,0.0,6.56082374901
 07/07  09:00:00,1614.690836,49.1754802386,479.242912315,0.0,448.566543614,448.566543614,8.745775283,0.0,8.745775283
 07/07  10:00:00,1572.61908985,51.879921061,484.374484955,0.0,448.566543614,448.566543614,8.74820662015,0.0,8.74820662015
 07/07  11:00:00,1576.97050036,52.8067516409,487.41743157,0.0,448.566543614,448.566543614,10.9452662006,0.0,10.9452662006
 07/07  12:00:00,1522.92746624,46.0391283853,491.228081218,0.0,448.566543614,398.725816546,10.9688299336,0.0,10.9688299336
 07/07  13:00:00,1583.98881962,52.0957496522,492.204665496,0.0,448.566543614,448.566543614,10.9596507969,0.0,10.9596507969
 07/07  14:00:00,1582.80005628,56.2253094231,486.012205176,0.0,448.566543614,448.566543614,8.73888382021,0.0,8.73888382021
 07/07  15:00:00,1597.39119987,66.6554874871,490.173519204,0.0,448.566543614,448.566543614,6.55820507069,0.0,6.55820507069
 07/07  16:00:00,1658.39232896,76.2783891053,492.659052932,0.0,448.566543614,448.566543614,8.75621474187,0.0,8.75621474187
 07/07  17:00:00,1532.34172072,62.9719085935,492.77690223,0.0,348.885089477,398.725816546,6.54915639695,0.0,6.54915639695
 07/07  18:00:00,1306.51400583,40.7721625692,489.124605593,0.0,249.203635341,299.044362409,4.3689079363,0.0,4.3689079363
 07/07  19:00:00,1270.59173847,35.7129371293,486.785965617,0.0,249.203635341,299.044362409,4.36382330462,0.0,4.36382330462
 07/07  20:00:00,1156.27462381,29.6436994987,481.029443585,0.0,149.522181205,249.203635341,2.19253058238,0.0,2.19253058238
 07/07  21:00:00,1141.39761112,28.7567811249,482.566189187,0.0,149.522181205,249.203635341,2.18895602136,0.0,2.18895602136
 07/07  22:00:00,643.00018187,9.23005119869,235.25083196,0.0,49.8407270682,199.362908273,2.18776389866,0.0,2.18776389866
 07/07  23:00:00,531.721538341,5.11040742506,174.879277207,0.0,24.9203635341,199.362908273,2.18764590529,0.0,2.18764590529
 07/07  24:00:00,667.440379632,11.3595327935,299.420513376,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/08  01:00:00,285.489688793,0.383345270684,33.5983789727,0.0,24.9203635341,149.522181205,2.18772903822,0.0,2.18772903822
 07/08  02:00:00,237.928514169,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/08  03:00:00,237.928516218,0.0,0.0,0.0,24.9203635341,149.522181205,2.18728077294,0.0,2.18728077294
 07/08  04:00:00,250.150712918,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/08  05:00:00,274.596171501,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909149765,0.0,2.18909149765
 07/08  06:00:00,1021.36209627,37.4030538504,513.137211635,0.0,49.8407270682,199.362908273,2.18864981466,0.0,2.18864981466
 07/08  07:00:00,993.207107767,28.7130651174,486.313731392,0.0,49.8407270682,199.362908273,2.19015294523,0.0,2.19015294523
 07/08  08:00:00,1235.67406473,31.3511430339,476.937556258,0.0,249.203635341,249.203635341,4.36371968054,0.0,4.36371968054
 07/08  09:00:00,1201.65960521,33.0045055875,477.934201347,0.0,249.203635341,249.203635341,4.36860108106,0.0,4.36860108106
 07/08  10:00:00,1154.31560454,33.700207182,478.862031676,0.0,249.203635341,249.203635341,4.36705003162,0.0,4.36705003162
 07/08  11:00:00,1154.92380528,34.6899291777,478.840606155,0.0,249.203635341,249.203635341,4.37014493229,0.0,4.37014493229
 07/08  12:00:00,1154.46815842,34.410412998,478.61084721,0.0,249.203635341,249.203635341,4.36775063944,0.0,4.36775063944
 07/08  13:00:00,1154.40181664,34.9672875722,477.946113791,0.0,249.203635341,249.203635341,4.36692052448,0.0,4.36692052448
 07/08  14:00:00,905.309225176,33.2050307353,479.610661826,0.0,74.7610906023,174.442544739,4.36361794922,0.0,4.36361794922
 07/08  15:00:00,908.943737179,33.2995739979,483.695183893,0.0,74.7610906023,174.442544739,2.19121748152,0.0,2.19121748152
 07/08  16:00:00,957.008218805,33.6797796757,482.242731138,0.0,74.7610906023,174.442544739,4.36298312418,0.0,4.36298312418
 07/08  17:00:00,916.635513293,33.066955511,480.150755835,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/08  18:00:00,820.582047219,20.0053722074,425.673100215,0.0,24.9203635341,149.522181205,2.18866503574,0.0,2.18866503574
 07/08  19:00:00,757.899983793,18.1415580761,396.368617307,0.0,24.9203635341,149.522181205,2.18866642843,0.0,2.18866642843
 07/08  20:00:00,706.750781802,13.0097229047,313.188588018,0.0,24.9203635341,149.522181205,2.18821866419,0.0,2.18821866419
 07/08  21:00:00,669.322704878,11.1680327283,290.434620775,0.0,24.9203635341,149.522181205,2.18952290817,0.0,2.18952290817
 07/08  22:00:00,667.820850687,9.41183374678,301.850765115,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/08  23:00:00,597.442095077,9.43006025122,274.62001176,0.0,24.9203635341,149.522181205,2.18779203717,0.0,2.18779203717
 07/08  24:00:00,330.054340775,0.766690541368,64.2002432812,0.0,24.9203635341,149.522181205,2.18775206463,0.0,2.18775206463
 07/09  01:00:00,237.928158774,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  02:00:00,237.928159885,0.0,0.0,0.0,24.9203635341,149.522181205,2.18735724162,0.0,2.18735724162
 07/09  03:00:00,237.928158728,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  04:00:00,250.150357705,0.0,0.0,0.0,24.9203635341,149.522181205,2.18736419269,0.0,2.18736419269
 07/09  05:00:00,274.595814049,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  06:00:00,344.33576272,2.0809671678,44.0500177438,0.0,24.9203635341,149.522181205,2.18728874092,0.0,2.18728874092
 07/09  07:00:00,899.387613903,22.6769475952,477.515092694,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  08:00:00,867.537400368,18.2909557111,454.282974445,0.0,24.9203635341,149.522181205,2.18735429051,0.0,2.18735429051
 07/09  09:00:00,911.295695549,22.7715566693,526.017797773,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  10:00:00,786.841206228,18.2906592498,459.188386521,0.0,24.9203635341,149.522181205,2.18736099461,0.0,2.18736099461
 07/09  11:00:00,860.957604691,22.7688566828,524.5772683,0.0,24.9203635341,149.522181205,2.18815073656,0.0,2.18815073656
 07/09  12:00:00,781.299108591,18.2288151289,453.718480718,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  13:00:00,865.971146314,22.7988274881,529.561115672,0.0,24.9203635341,149.522181205,2.18938521104,0.0,2.18938521104
 07/09  14:00:00,759.853588761,17.4030887993,434.164307952,0.0,24.9203635341,149.522181205,2.18822539782,0.0,2.18822539782
 07/09  15:00:00,795.409367871,19.2831960948,465.196102293,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  16:00:00,655.342000639,11.389170023,313.058416914,0.0,24.9203635341,149.522181205,2.18735456713,0.0,2.18735456713
 07/09  17:00:00,828.806422466,16.5033691709,427.068134065,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  18:00:00,847.829825069,15.6911308406,438.996953673,0.0,24.9203635341,149.522181205,2.18736112304,0.0,2.18736112304
 07/09  19:00:00,694.103090747,11.8490595046,331.444855127,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  20:00:00,482.11382878,4.91873478972,130.883969469,0.0,24.9203635341,149.522181205,2.18736767663,0.0,2.18736767663
 07/09  21:00:00,451.766157395,1.15003581205,110.837556291,0.0,24.9203635341,149.522181205,2.18865764668,0.0,2.18865764668
 07/09  22:00:00,564.659643519,9.44647266228,236.138920034,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  23:00:00,398.078450894,1.15003581205,106.039709722,0.0,24.9203635341,149.522181205,2.18735576231,0.0,2.18735576231
 07/09  24:00:00,237.928158228,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/10  01:00:00,287.769239751,0.0,0.0,0.0,24.9203635341,199.362908273,2.18769646312,0.0,2.18769646312
 07/10  02:00:00,287.769238079,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/10  03:00:00,287.769238893,0.0,0.0,0.0,24.9203635341,199.362908273,2.18768707641,0.0,2.18768707641
 07/10  04:00:00,299.991437224,0.0,0.0,0.0,24.9203635341,199.362908273,2.18767756129,0.0,2.18767756129
 07/10  05:00:00,349.357256656,0.0,0.0,0.0,49.8407270682,199.362908273,2.18884364529,0.0,2.18884364529
 07/10  06:00:00,1020.13384585,37.1542889847,512.157731624,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/10  07:00:00,1098.26749674,28.456170323,491.946738325,0.0,149.522181205,199.362908273,4.3667904057,0.0,4.3667904057
 07/10  08:00:00,1633.54864293,33.2077590927,474.222634825,0.0,448.566543614,448.566543614,8.74054187999,0.0,8.74054187999
 07/10  09:00:00,1596.9218118,37.9054311653,469.578048615,0.0,448.566543614,448.566543614,6.56377722299,0.0,6.56377722299
 07/10  10:00:00,1547.94449697,38.0522828989,469.336299588,0.0,448.566543614,448.566543614,8.74712437077,0.0,8.74712437077
 07/10  11:00:00,1543.05786405,38.7725311749,463.718226554,0.0,448.566543614,448.566543614,10.9450629981,0.0,10.9450629981
 07/10  12:00:00,1493.67238701,37.1518639006,465.790593724,0.0,448.566543614,398.725816546,10.9662983923,0.0,10.9662983923
 07/10  13:00:00,1554.73406788,44.8199213493,470.285820869,0.0,448.566543614,448.566543614,13.147498333,0.0,13.147498333
 07/10  14:00:00,1559.75289576,44.3976620568,477.665291916,0.0,448.566543614,448.566543614,6.55903773489,0.0,6.55903773489
 07/10  15:00:00,1555.32338757,44.4781207842,472.416516126,0.0,448.566543614,448.566543614,6.55737505988,0.0,6.55737505988
 07/10  16:00:00,1602.4041476,43.332980159,471.324177039,0.0,448.566543614,448.566543614,8.75494326991,0.0,8.75494326991
 07/10  17:00:00,1484.93086441,37.3876949271,471.550575206,0.0,348.885089477,398.725816546,6.54919646209,0.0,6.54919646209
 07/10  18:00:00,1285.27736716,30.7544418337,477.294721812,0.0,249.203635341,299.044362409,4.36890706666,0.0,4.36890706666
 07/10  19:00:00,1262.56731866,29.7227225742,480.062909552,0.0,249.203635341,299.044362409,4.36381212589,0.0,4.36381212589
 07/10  20:00:00,1157.48896354,28.4838705881,483.026548038,0.0,149.522181205,249.203635341,2.19250602392,0.0,2.19250602392
 07/10  21:00:00,1143.10709086,28.456170323,484.576288648,0.0,149.522181205,249.203635341,2.18894365984,0.0,2.18894365984
 07/10  22:00:00,349.356196702,0.0,0.0,0.0,49.8407270682,199.362908273,2.1877497894,0.0,2.1877497894
 07/10  23:00:00,299.991436457,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/10  24:00:00,287.7692385,0.0,0.0,0.0,24.9203635341,199.362908273,2.18779675763,0.0,2.18779675763
 07/11  01:00:00,287.769238065,0.0,0.0,0.0,24.9203635341,199.362908273,2.18778399551,0.0,2.18778399551
 07/11  02:00:00,287.769235927,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/11  03:00:00,287.769238009,0.0,0.0,0.0,24.9203635341,199.362908273,2.18777193547,0.0,2.18777193547
 07/11  04:00:00,438.687824835,0.766690541368,110.770705255,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/11  05:00:00,415.946260327,0.383345270684,52.6261679291,0.0,49.8407270682,199.362908273,2.18903636597,0.0,2.18903636597
 07/11  06:00:00,1021.75117498,39.973094574,511.027008012,0.0,49.8407270682,199.362908273,2.18863325803,0.0,2.18863325803
 07/11  07:00:00,1091.36980959,28.4705081522,485.034719066,0.0,149.522181205,199.362908273,4.36735661365,0.0,4.36735661365
 07/11  08:00:00,1643.94802838,39.7115473561,479.208241816,0.0,448.566543614,448.566543614,8.74049165666,0.0,8.74049165666
 07/11  09:00:00,1603.45850863,40.0514579172,475.883510926,0.0,448.566543614,448.566543614,6.56391260276,0.0,6.56391260276
 07/11  10:00:00,1547.48942327,40.7278322543,466.22380303,0.0,448.566543614,448.566543614,8.74718827207,0.0,8.74718827207
 07/11  11:00:00,1551.78982655,43.084166718,468.888953894,0.0,448.566543614,448.566543614,10.9446277893,0.0,10.9446277893
 07/11  12:00:00,1504.84132654,40.4106023682,475.223514985,0.0,448.566543614,398.725816546,10.9676492084,0.0,10.9676492084
 07/11  13:00:00,1567.800353,44.7428140658,486.027530324,0.0,448.566543614,448.566543614,10.9597841093,0.0,10.9597841093
 07/11  14:00:00,1564.94920183,45.899791359,482.233653918,0.0,448.566543614,448.566543614,8.73874019363,0.0,8.73874019363
 07/11  15:00:00,1567.72065034,46.036220635,485.222482125,0.0,448.566543614,448.566543614,6.55816893719,0.0,6.55816893719
 07/11  16:00:00,1624.05041235,45.5710904733,493.877681952,0.0,448.566543614,448.566543614,8.75584821257,0.0,8.75584821257
 07/11  17:00:00,1506.62867614,39.0671311624,496.315744696,0.0,348.885089477,398.725816546,6.54947945551,0.0,6.54947945551
 07/11  18:00:00,1291.71732665,31.7382067988,485.567362588,0.0,249.203635341,299.044362409,4.36869608531,0.0,4.36869608531
 07/11  19:00:00,1264.8536963,30.1759952181,482.038825021,0.0,249.203635341,299.044362409,2.19191446295,0.0,2.19191446295
 07/11  20:00:00,1157.99396011,28.6303386944,483.385082728,0.0,149.522181205,249.203635341,4.36541239228,0.0,4.36541239228
 07/11  21:00:00,1142.80390576,28.456170323,484.273105901,0.0,149.522181205,249.203635341,2.18903809079,0.0,2.18903809079
 07/11  22:00:00,349.356194602,0.0,0.0,0.0,49.8407270682,199.362908273,2.18773428402,0.0,2.18773428402
 07/11  23:00:00,299.991433565,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/11  24:00:00,287.769237901,0.0,0.0,0.0,24.9203635341,199.362908273,2.18772182527,0.0,2.18772182527
 07/12  01:00:00,287.769234806,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/12  02:00:00,287.769235423,0.0,0.0,0.0,24.9203635341,199.362908273,2.18770625545,0.0,2.18770625545
 07/12  03:00:00,287.769236143,0.0,0.0,0.0,24.9203635341,199.362908273,2.18769175191,0.0,2.18769175191
 07/12  04:00:00,514.867349718,1.15003581205,172.987365341,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/12  05:00:00,349.35725226,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899149339,0.0,2.18899149339
 07/12  06:00:00,1017.44010251,39.3534614372,507.33808017,0.0,49.8407270682,199.362908273,2.1884285276,0.0,2.1884285276
 07/12  07:00:00,1091.46384733,28.5388505729,485.060419277,0.0,149.522181205,199.362908273,4.3664583276,0.0,4.3664583276
 07/12  08:00:00,1646.56873995,41.2038031793,480.617569668,0.0,448.566543614,448.566543614,6.55996016861,0.0,6.55996016861
 07/12  09:00:00,1631.56439557,45.919655785,499.83666741,0.0,448.566543614,448.566543614,8.7461101191,0.0,8.7461101191
 07/12  10:00:00,1586.84404038,48.0242458238,498.460448889,0.0,448.566543614,448.566543614,8.74606140589,0.0,8.74606140589
 07/12  11:00:00,1592.93902144,53.1064942649,499.265446716,0.0,448.566543614,448.566543614,8.7593210437,0.0,8.7593210437
 07/12  12:00:00,1529.77714852,46.006459154,493.040816091,0.0,448.566543614,398.725816546,13.1563074002,0.0,13.1563074002
 07/12  13:00:00,1586.37340254,53.7215424603,492.082304176,0.0,448.566543614,448.566543614,10.9601263337,0.0,10.9601263337
 07/12  14:00:00,1591.44668247,58.7314137599,492.152781681,0.0,448.566543614,448.566543614,6.55859322669,0.0,6.55859322669
 07/12  15:00:00,1600.82416002,66.1292057094,494.132818536,0.0,448.566543614,448.566543614,8.73696110914,0.0,8.73696110914
 07/12  16:00:00,1664.98962284,74.9218702664,500.612944598,0.0,448.566543614,448.566543614,8.75604721122,0.0,8.75604721122
 07/12  17:00:00,1521.28565918,51.8318778175,492.860916209,0.0,348.885089477,398.725816546,4.3725927199,0.0,4.3725927199
 07/12  18:00:00,1295.80085895,36.6169148438,485.736634221,0.0,249.203635341,299.044362409,6.54272447264,0.0,6.54272447264
 07/12  19:00:00,1262.8735532,32.8643624263,479.393104314,0.0,249.203635341,299.044362409,2.19179390896,0.0,2.19179390896
 07/12  20:00:00,1156.34498724,29.3019623823,481.064489303,0.0,149.522181205,249.203635341,4.36527723862,0.0,4.36527723862
 07/12  21:00:00,1141.37520821,28.6079822439,482.692599094,0.0,149.522181205,249.203635341,2.18897676598,0.0,2.18897676598
 07/12  22:00:00,349.356191199,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/12  23:00:00,514.267765857,1.15003581205,172.387792291,0.0,24.9203635341,199.362908273,2.18776647949,0.0,2.18776647949
 07/12  24:00:00,287.769235418,0.0,0.0,0.0,24.9203635341,199.362908273,2.18766488119,0.0,2.18766488119
 07/13  01:00:00,485.536494676,1.15003581205,155.878754078,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/13  02:00:00,287.769234949,0.0,0.0,0.0,24.9203635341,199.362908273,2.18764654025,0.0,2.18764654025
 07/13  03:00:00,287.769232808,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/13  04:00:00,487.519468189,1.15003581205,145.639546166,0.0,24.9203635341,199.362908273,2.18762977826,0.0,2.18762977826
 07/13  05:00:00,669.281030769,11.3357671947,255.212614427,0.0,49.8407270682,199.362908273,2.1890466908,0.0,2.1890466908
 07/13  06:00:00,1043.62888106,35.6827131652,537.124348819,0.0,49.8407270682,199.362908273,2.18852610655,0.0,2.18852610655
 07/13  07:00:00,1093.37984377,28.6035117504,486.911761801,0.0,149.522181205,199.362908273,2.19322424146,0.0,2.19322424146
 07/13  08:00:00,1648.17170168,42.3517899165,481.262832969,0.0,448.566543614,448.566543614,8.74064221702,0.0,8.74064221702
 07/13  09:00:00,1631.58775203,47.2921454019,498.3175846,0.0,448.566543614,448.566543614,8.74464099616,0.0,8.74464099616
 07/13  10:00:00,1579.81182673,48.5779720796,491.530360444,0.0,448.566543614,448.566543614,6.56468809404,0.0,6.56468809404
 07/13  11:00:00,1582.74848059,52.7843556947,489.397062431,0.0,448.566543614,448.566543614,10.9462563737,0.0,10.9462563737
 07/13  12:00:00,1527.10493156,46.0461391097,490.46003063,0.0,448.566543614,398.725816546,10.9638495354,0.0,10.9638495354
 07/13  13:00:00,1588.20688734,54.2281520955,493.409211474,0.0,448.566543614,448.566543614,13.1482676128,0.0,13.1482676128
 07/13  14:00:00,1592.27656075,58.5304104787,493.18367174,0.0,448.566543614,448.566543614,6.55944559615,0.0,6.55944559615
 07/13  15:00:00,1599.89378042,65.3279759093,494.003680143,0.0,448.566543614,448.566543614,6.55680435454,0.0,6.55680435454
 07/13  16:00:00,1625.29495784,56.3807184674,479.896036953,0.0,448.566543614,448.566543614,8.75515786178,0.0,8.75515786178
 07/13  17:00:00,1478.62014419,41.6591619997,463.424033798,0.0,348.885089477,398.725816546,6.54937349518,0.0,6.54937349518
 07/13  18:00:00,1283.03075769,33.0904470643,472.712125942,0.0,249.203635341,299.044362409,4.369001101,0.0,4.369001101
 07/13  19:00:00,1260.62763513,31.4095865371,476.436376112,0.0,249.203635341,299.044362409,4.36389681788,0.0,4.36389681788
 07/13  20:00:00,1158.03022768,29.0078166584,483.043882635,0.0,149.522181205,249.203635341,2.19253205688,0.0,2.19253205688
 07/13  21:00:00,1145.69892266,28.5060411657,487.118257281,0.0,149.522181205,249.203635341,2.18898016037,0.0,2.18898016037
 07/13  22:00:00,349.356191898,0.0,0.0,0.0,49.8407270682,199.362908273,2.18778465605,0.0,2.18778465605
 07/13  23:00:00,299.991431889,0.0,0.0,0.0,24.9203635341,199.362908273,2.18765211957,0.0,2.18765211957
 07/13  24:00:00,287.769233614,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/14  01:00:00,472.104435893,1.15003581205,142.446729803,0.0,24.9203635341,199.362908273,2.18777150792,0.0,2.18777150792
 07/14  02:00:00,287.769231474,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/14  03:00:00,287.769233571,0.0,0.0,0.0,24.9203635341,199.362908273,2.18778600766,0.0,2.18778600766
 07/14  04:00:00,299.99143017,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/14  05:00:00,672.456463218,11.3357671947,258.388050533,0.0,49.8407270682,199.362908273,2.18903725293,0.0,2.18903725293
 07/14  06:00:00,1044.13219597,30.5267095558,542.783669135,0.0,49.8407270682,199.362908273,2.18862939963,0.0,2.18862939963
 07/14  07:00:00,1102.6123404,28.456170323,496.291604627,0.0,149.522181205,199.362908273,4.36726778521,0.0,4.36726778521
 07/14  08:00:00,1631.67639508,39.8657633885,465.69242626,0.0,448.566543614,448.566543614,6.56075799053,0.0,6.56075799053
 07/14  09:00:00,1604.39958767,45.6871721058,470.564431214,0.0,448.566543614,448.566543614,8.74532041587,0.0,8.74532041587
 07/14  10:00:00,1571.65590777,49.1106686895,485.859653067,0.0,448.566543614,448.566543614,8.7473698762,0.0,8.7473698762
 07/14  11:00:00,1580.21614244,51.5082554244,491.194843591,0.0,448.566543614,448.566543614,10.9444541935,0.0,10.9444541935
 07/14  12:00:00,1519.76510129,45.1661692521,488.830987094,0.0,448.566543614,398.725816546,10.9678104403,0.0,10.9678104403
 07/14  13:00:00,1574.35255759,50.818424571,487.671795052,0.0,448.566543614,448.566543614,10.9597300529,0.0,10.9597300529
 07/14  14:00:00,1578.680469,54.5441676351,487.34802209,0.0,448.566543614,448.566543614,8.7384576036,0.0,8.7384576036
 07/14  15:00:00,1586.94495887,59.845230901,486.669598518,0.0,448.566543614,448.566543614,6.55712597031,0.0,6.55712597031
 07/14  16:00:00,1642.91539576,67.033117605,486.427493201,0.0,448.566543614,448.566543614,8.75550509139,0.0,8.75550509139
 07/14  17:00:00,1513.43801472,54.2106025858,482.650938101,0.0,348.885089477,398.725816546,6.54907287051,0.0,6.54907287051
 07/14  18:00:00,1294.87643389,40.1735173451,482.034559187,0.0,249.203635341,299.044362409,4.36851718645,0.0,4.36851718645
 07/14  19:00:00,1267.59766194,34.6777276634,482.502075847,0.0,249.203635341,299.044362409,2.19196777069,0.0,2.19196777069
 07/14  20:00:00,1160.2951835,29.7206826685,485.181608916,0.0,149.522181205,249.203635341,4.36509311591,0.0,4.36509311591
 07/14  21:00:00,1143.46312995,28.8555223946,484.532985076,0.0,149.522181205,249.203635341,2.18888827414,0.0,2.18888827414
 07/14  22:00:00,661.618096986,9.91107797498,252.762505941,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/14  23:00:00,554.599708795,6.05505469129,196.16311958,0.0,24.9203635341,199.362908273,2.18777746785,0.0,2.18777746785
 07/14  24:00:00,588.939743136,5.36688100984,223.711698695,0.0,24.9203635341,199.362908273,2.18775830421,0.0,2.18775830421
 07/15  01:00:00,286.384856529,0.383345270684,34.4935590328,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/15  02:00:00,584.428782022,11.3357671947,281.789110561,0.0,24.9203635341,149.522181205,2.18763204804,0.0,2.18763204804
 07/15  03:00:00,237.928503319,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/15  04:00:00,250.150702447,0.0,0.0,0.0,24.9203635341,149.522181205,2.18778287642,0.0,2.18778287642
 07/15  05:00:00,274.596155193,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893451586,0.0,2.18893451586
 07/15  06:00:00,1037.58298912,37.9761039285,528.785069334,0.0,49.8407270682,199.362908273,2.18844089925,0.0,2.18844089925
 07/15  07:00:00,993.883837632,28.456170323,487.247380309,0.0,49.8407270682,199.362908273,2.19019351997,0.0,2.19019351997
 07/15  08:00:00,1238.05028965,28.7848618248,481.880096973,0.0,249.203635341,249.203635341,2.19171190602,0.0,2.19171190602
 07/15  09:00:00,1201.93935136,29.7583400246,481.460158403,0.0,249.203635341,249.203635341,4.36868879977,0.0,4.36868879977
 07/15  10:00:00,1152.57272944,30.5338627841,480.207510226,0.0,249.203635341,249.203635341,4.36718687627,0.0,4.36718687627
 07/15  11:00:00,1152.18958244,30.3208987978,480.03591679,0.0,249.203635341,249.203635341,6.54495754192,0.0,6.54495754192
 07/15  12:00:00,1156.26004134,30.152420321,484.275912529,0.0,249.203635341,249.203635341,4.36767520044,0.0,4.36767520044
 07/15  13:00:00,1153.67947946,30.3857061815,481.462416701,0.0,249.203635341,249.203635341,4.36666461807,0.0,4.36666461807
 07/15  14:00:00,900.549496317,29.9114277517,478.011757133,0.0,74.7610906023,174.442544739,2.19175258507,0.0,2.19175258507
 07/15  15:00:00,903.042157343,29.6561942496,480.760355146,0.0,74.7610906023,174.442544739,2.19089416202,0.0,2.19089416202
 07/15  16:00:00,956.859661797,29.3420760603,486.020653347,0.0,74.7610906023,174.442544739,4.36300239544,0.0,4.36300239544
 07/15  17:00:00,918.36529,28.6368753379,486.310627224,0.0,24.9203635341,149.522181205,2.18850812903,0.0,2.18850812903
 07/15  18:00:00,296.666988327,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/15  19:00:00,272.222592943,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858221221,0.0,2.18858221221
 07/15  20:00:00,314.940927377,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842948048,0.0,2.18842948048
 07/15  21:00:00,299.040902862,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923277013,0.0,2.18923277013
 07/15  22:00:00,274.595098108,0.0,0.0,0.0,24.9203635341,149.522181205,2.18761479891,0.0,2.18761479891
 07/15  23:00:00,250.150700935,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/15  24:00:00,237.92850524,0.0,0.0,0.0,24.9203635341,149.522181205,2.18776542496,0.0,2.18776542496
 07/16  01:00:00,237.928149815,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  02:00:00,237.928151873,0.0,0.0,0.0,24.9203635341,149.522181205,2.18727154562,0.0,2.18727154562
 07/16  03:00:00,237.928149845,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  04:00:00,250.150349718,0.0,0.0,0.0,24.9203635341,149.522181205,2.18726317161,0.0,2.18726317161
 07/16  05:00:00,274.595800401,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850061017,0.0,2.18850061017
 07/16  06:00:00,289.308868633,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  07:00:00,697.830810992,14.8517818316,314.020700269,0.0,24.9203635341,149.522181205,2.18733628813,0.0,2.18733628813
 07/16  08:00:00,911.026919817,22.7143101894,489.108233397,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  09:00:00,821.558342625,18.2756276888,444.957293168,0.0,24.9203635341,149.522181205,2.18735659455,0.0,2.18735659455
 07/16  10:00:00,858.985635535,22.7354128025,522.601236486,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  11:00:00,790.032302352,18.2545928669,462.340374712,0.0,24.9203635341,149.522181205,2.18816130514,0.0,2.18816130514
 07/16  12:00:00,874.620506561,22.6938983268,538.276916944,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  13:00:00,802.820457401,18.1415580761,475.24050627,0.0,24.9203635341,149.522181205,2.18944538443,0.0,2.18944538443
 07/16  14:00:00,873.998845488,22.6769475952,537.672204347,0.0,24.9203635341,149.522181205,2.18817106459,0.0,2.18817106459
 07/16  15:00:00,796.997361938,18.0668670394,469.493861162,0.0,24.9203635341,149.522181205,2.18734231752,0.0,2.18734231752
 07/16  16:00:00,922.254334877,22.6776757769,537.038879508,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  17:00:00,730.552619378,13.0844139414,343.974479303,0.0,24.9203635341,149.522181205,2.18733370291,0.0,2.18733370291
 07/16  18:00:00,631.681661508,11.3384737976,265.643522087,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  19:00:00,727.10286444,12.230239493,357.624626553,0.0,24.9203635341,149.522181205,2.18732483236,0.0,2.18732483236
 07/16  20:00:00,432.506936803,1.07336675792,78.4712662771,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  21:00:00,343.550887368,0.383345270684,30.5478991519,0.0,24.9203635341,149.522181205,2.18854119699,0.0,2.18854119699
 07/16  22:00:00,367.741143406,0.766690541368,65.220810979,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  23:00:00,250.150349657,0.0,0.0,0.0,24.9203635341,149.522181205,2.18722335543,0.0,2.18722335543
 07/16  24:00:00,237.928150042,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/17  01:00:00,287.769229684,0.0,0.0,0.0,24.9203635341,199.362908273,2.18766276814,0.0,2.18766276814
 07/17  02:00:00,287.76922892,0.0,0.0,0.0,24.9203635341,199.362908273,2.18763839305,0.0,2.18763839305
 07/17  03:00:00,287.769228506,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/17  04:00:00,299.991427804,0.0,0.0,0.0,24.9203635341,199.362908273,2.18761395428,0.0,2.18761395428
 07/17  05:00:00,349.357241245,0.0,0.0,0.0,49.8407270682,199.362908273,2.18892307932,0.0,2.18892307932
 07/17  06:00:00,1009.9811889,37.2316841096,501.927683498,0.0,49.8407270682,199.362908273,0.0335002425816,0.0135002425816,0.02
 07/17  07:00:00,1101.37580655,28.456170323,495.055085812,0.0,149.522181205,199.362908273,4.36680101015,0.0,4.36680101015
 07/17  08:00:00,1632.33828243,35.9312796366,470.288821779,0.0,448.566543614,448.566543614,8.74005817851,0.0,8.74005817851
 07/17  09:00:00,1596.83096627,41.0308269445,466.442773621,0.0,448.566543614,448.566543614,6.56318768432,0.0,6.56318768432
 07/17  10:00:00,1557.00773331,44.1194098038,473.986942146,0.0,448.566543614,448.566543614,8.74606187516,0.0,8.74606187516
 07/17  11:00:00,1572.94698619,46.859713175,489.60795355,0.0,448.566543614,448.566543614,10.9444623867,0.0,10.9444623867
 07/17  12:00:00,1527.72533042,42.0747581317,500.011799571,0.0,448.566543614,398.725816546,10.9669078505,0.0,10.9669078505
 07/17  13:00:00,1584.36033626,48.5666863109,496.818926667,0.0,448.566543614,448.566543614,10.9587092107,0.0,10.9587092107
 07/17  14:00:00,1581.47238494,51.5275616319,489.382383129,0.0,448.566543614,448.566543614,8.73791776946,0.0,8.73791776946
 07/17  15:00:00,1582.5580455,54.8282559045,487.16770227,0.0,448.566543614,448.566543614,6.55739528309,0.0,6.55739528309
 07/17  16:00:00,1623.18696795,51.8502624608,482.530613344,0.0,448.566543614,448.566543614,8.75443589666,0.0,8.75443589666
 07/17  17:00:00,1488.9429001,42.8026865553,473.458013676,0.0,348.885089477,398.725816546,6.54848018683,0.0,6.54848018683
 07/17  18:00:00,1284.63140327,33.8072519373,473.831120456,0.0,249.203635341,299.044362409,4.36860876978,0.0,4.36860876978
 07/17  19:00:00,1263.82664668,31.3888094766,479.684210593,0.0,249.203635341,299.044362409,2.19156556088,0.0,2.19156556088
 07/17  20:00:00,1157.22159652,29.1067135922,482.136370019,0.0,149.522181205,249.203635341,4.36515930994,0.0,4.36515930994
 07/17  21:00:00,1142.41752092,28.4888907001,483.854013555,0.0,149.522181205,249.203635341,2.18892639507,0.0,2.18892639507
 07/17  22:00:00,349.356185269,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/17  23:00:00,299.991426605,0.0,0.0,0.0,24.9203635341,199.362908273,2.18771053359,0.0,2.18771053359
 07/17  24:00:00,491.740884514,1.15003581205,162.083132951,0.0,24.9203635341,199.362908273,2.18774377872,0.0,2.18774377872
 07/18  01:00:00,287.769226761,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/18  02:00:00,287.769228955,0.0,0.0,0.0,24.9203635341,199.362908273,2.18765895047,0.0,2.18765895047
 07/18  03:00:00,287.769227163,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/18  04:00:00,483.325856823,1.15003581205,141.445944361,0.0,24.9203635341,199.362908273,2.18763296402,0.0,2.18763296402
 07/18  05:00:00,349.357240492,0.0,0.0,0.0,49.8407270682,199.362908273,2.18894623638,0.0,2.18894623638
 07/18  06:00:00,1010.52796964,38.820060986,500.903855424,0.0,49.8407270682,199.362908273,2.18844894346,0.0,2.18844894346
 07/18  07:00:00,1096.01061504,28.4735336134,489.672534607,0.0,149.522181205,199.362908273,4.36658348602,0.0,4.36658348602
 07/18  08:00:00,1633.16138886,41.0364471453,466.047172998,0.0,448.566543614,448.566543614,6.56020375467,0.0,6.56020375467
 07/18  09:00:00,1609.95168875,46.728050086,475.893615437,0.0,448.566543614,448.566543614,8.74459467331,0.0,8.74459467331
 07/18  10:00:00,1579.64969269,49.7973185388,493.057913242,0.0,448.566543614,448.566543614,6.56452697387,0.0,6.56452697387
 07/18  11:00:00,1580.19511346,51.0914647823,489.230905352,0.0,448.566543614,448.566543614,10.9456376025,0.0,10.9456376025
 07/18  12:00:00,1518.71079251,44.848717167,487.07196022,0.0,448.566543614,398.725816546,10.963890195,0.0,10.963890195
 07/18  13:00:00,1575.87798652,50.9973566973,489.052736911,0.0,448.566543614,448.566543614,13.1466830193,0.0,13.1466830193
 07/18  14:00:00,1581.29488865,54.9748865058,487.19627512,0.0,448.566543614,448.566543614,6.55866060123,0.0,6.55866060123
 07/18  15:00:00,1587.65861427,61.8876899998,485.208837053,0.0,448.566543614,448.566543614,6.55785398755,0.0,6.55785398755
 07/18  16:00:00,1635.80698635,62.0608793125,484.291363338,0.0,448.566543614,448.566543614,8.75371704144,0.0,8.75371704144
 07/18  17:00:00,1485.2535242,41.9624846295,469.735741312,0.0,348.885089477,398.725816546,6.54908350482,0.0,6.54908350482
 07/18  18:00:00,1287.75970584,32.1262002748,478.405347923,0.0,249.203635341,299.044362409,4.36827671572,0.0,4.36827671572
 07/18  19:00:00,1261.13350797,30.6887290335,477.663124975,0.0,249.203635341,299.044362409,4.36316922909,0.0,4.36316922909
 07/18  20:00:00,1157.06782733,28.6455242362,482.443795363,0.0,149.522181205,249.203635341,2.19265018286,0.0,2.19265018286
 07/18  21:00:00,1145.41152361,28.4637039877,486.873204679,0.0,149.522181205,249.203635341,2.1888635613,0.0,2.1888635613
 07/18  22:00:00,349.356185813,0.0,0.0,0.0,49.8407270682,199.362908273,2.18764051916,0.0,2.18764051916
 07/18  23:00:00,299.991424533,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/18  24:00:00,287.769228815,0.0,0.0,0.0,24.9203635341,199.362908273,2.18761434178,0.0,2.18761434178
 07/19  01:00:00,472.061695957,1.15003581205,142.404000503,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/19  02:00:00,287.769226784,0.0,0.0,0.0,24.9203635341,199.362908273,2.18775847979,0.0,2.18775847979
 07/19  03:00:00,287.769227924,0.0,0.0,0.0,24.9203635341,199.362908273,2.18773032291,0.0,2.18773032291
 07/19  04:00:00,299.991423683,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/19  05:00:00,560.049068913,7.55717812982,167.551052818,0.0,49.8407270682,199.362908273,2.18887649967,0.0,2.18887649967
 07/19  06:00:00,1031.81134871,30.8969621705,530.092576228,0.0,49.8407270682,199.362908273,2.18843297825,0.0,2.18843297825
 07/19  07:00:00,1102.22698222,28.456170323,495.906266236,0.0,149.522181205,199.362908273,4.36633373879,0.0,4.36633373879
 07/19  08:00:00,1632.97595225,38.017917557,468.839869293,0.0,448.566543614,448.566543614,6.55946960267,0.0,6.55946960267
 07/19  09:00:00,1588.98802318,44.4032641394,455.132133579,0.0,448.566543614,448.566543614,8.74517152271,0.0,8.74517152271
 07/19  10:00:00,1550.48991598,47.8747110206,462.724058689,0.0,448.566543614,448.566543614,8.74599629635,0.0,8.74599629635
 07/19  11:00:00,1571.64026932,50.0931791849,484.972444611,0.0,448.566543614,448.566543614,8.76044489593,0.0,8.76044489593
 07/19  12:00:00,1519.3325787,45.1102117427,488.271922395,0.0,448.566543614,398.725816546,13.1532130064,0.0,13.1532130064
 07/19  13:00:00,1567.54549739,50.3937147134,480.423881556,0.0,448.566543614,448.566543614,10.9602121999,0.0,10.9602121999
 07/19  14:00:00,1558.44564801,50.491451001,470.015329151,0.0,448.566543614,448.566543614,6.55884239555,0.0,6.55884239555
 07/19  15:00:00,1570.79950434,54.5005699919,478.853831116,0.0,448.566543614,448.566543614,6.55706670502,0.0,6.55706670502
 07/19  16:00:00,1641.28096723,60.1213865628,491.89575364,0.0,448.566543614,448.566543614,10.9383222759,0.0,10.9383222759
 07/19  17:00:00,1519.01813276,51.2965757198,491.128736506,0.0,348.885089477,398.725816546,4.37267863376,0.0,4.37267863376
 07/19  18:00:00,1299.66997499,37.7799104334,488.625981159,0.0,249.203635341,299.044362409,4.36837747377,0.0,4.36837747377
 07/19  19:00:00,1263.38177738,33.4247003988,479.19943651,0.0,249.203635341,299.044362409,4.36387534191,0.0,4.36387534191
 07/19  20:00:00,1156.04068816,29.2629945212,480.799189149,0.0,149.522181205,249.203635341,2.19249811434,0.0,2.19249811434
 07/19  21:00:00,1141.10730395,28.5838668045,482.448823993,0.0,149.522181205,249.203635341,2.18896108988,0.0,2.18896108988
 07/19  22:00:00,421.3048674,0.383345270684,57.9858358645,0.0,49.8407270682,199.362908273,2.1877634653,0.0,2.1877634653
 07/19  23:00:00,542.469097033,4.54527960628,192.981611221,0.0,24.9203635341,199.362908273,2.18775898529,0.0,2.18775898529
 07/19  24:00:00,569.858105079,7.94052340051,224.985310899,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/20  01:00:00,384.382841686,0.766690541368,68.6880258173,0.0,24.9203635341,199.362908273,2.1877639091,0.0,2.1877639091
 07/20  02:00:00,287.769225155,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/20  03:00:00,575.185679644,2.19373230822,206.488372117,0.0,24.9203635341,199.362908273,2.1877347542,0.0,2.1877347542
 07/20  04:00:00,299.991423638,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/20  05:00:00,349.357236482,0.0,0.0,0.0,49.8407270682,199.362908273,2.18896732877,0.0,2.18896732877
 07/20  06:00:00,1021.99487113,40.9040339799,510.277285616,0.0,49.8407270682,199.362908273,2.1885518758,0.0,2.1885518758
 07/20  07:00:00,1093.63941432,28.456170323,487.31870281,0.0,149.522181205,199.362908273,4.36700873127,0.0,4.36700873127
 07/20  08:00:00,1632.28224896,37.9319493093,468.232139517,0.0,448.566543614,448.566543614,6.5599882145,0.0,6.5599882145
 07/20  09:00:00,1598.48760124,43.7831115831,465.597354153,0.0,448.566543614,448.566543614,8.74539716082,0.0,8.74539716082
 07/20  10:00:00,1558.694553,45.0389076306,475.384356786,0.0,448.566543614,448.566543614,8.74613949578,0.0,8.74613949578
 07/20  11:00:00,1557.90895479,43.7723749248,476.569341073,0.0,448.566543614,448.566543614,8.75899067858,0.0,8.75899067858
 07/20  12:00:00,1496.72531069,38.6686972258,467.493969224,0.0,448.566543614,398.725816546,13.1550121316,0.0,13.1550121316
 07/20  13:00:00,1552.17166158,45.9885083066,466.24693966,0.0,448.566543614,448.566543614,10.9586171465,0.0,10.9586171465
 07/20  14:00:00,1565.55244414,48.3591285558,480.111054134,0.0,448.566543614,448.566543614,6.55775598921,0.0,6.55775598921
 07/20  15:00:00,1569.68894373,48.6286209762,484.961065716,0.0,448.566543614,448.566543614,6.55793902122,0.0,6.55793902122
 07/20  16:00:00,1624.61969852,51.7003440437,487.79301416,0.0,448.566543614,448.566543614,10.9384426882,0.0,10.9384426882
 07/20  17:00:00,1500.61127381,43.3086262987,485.489940578,0.0,348.885089477,398.725816546,4.37248503886,0.0,4.37248503886
 07/20  18:00:00,1286.04203274,33.3091001981,476.747561713,0.0,249.203635341,299.044362409,4.3683140034,0.0,4.3683140034
 07/20  19:00:00,1260.97092308,31.2233726623,476.965901399,0.0,249.203635341,299.044362409,4.36353169161,0.0,4.36353169161
 07/20  20:00:00,1156.42751888,28.6721474598,481.776867908,0.0,149.522181205,249.203635341,4.36529298083,0.0,4.36529298083
 07/20  21:00:00,1142.03162299,28.456170323,483.500840744,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 07/20  22:00:00,349.356183424,0.0,0.0,0.0,49.8407270682,199.362908273,2.18774736043,0.0,2.18774736043
 07/20  23:00:00,299.991425254,0.0,0.0,0.0,24.9203635341,199.362908273,2.1877177626,0.0,2.1877177626
 07/20  24:00:00,287.769225369,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/21  01:00:00,287.769226758,0.0,0.0,0.0,24.9203635341,199.362908273,2.18768801819,0.0,2.18768801819
 07/21  02:00:00,493.741967397,1.15003581205,164.084209012,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/21  03:00:00,287.769225912,0.0,0.0,0.0,24.9203635341,199.362908273,2.18771621131,0.0,2.18771621131
 07/21  04:00:00,299.991424127,0.0,0.0,0.0,24.9203635341,199.362908273,2.1876287594,0.0,2.1876287594
 07/21  05:00:00,451.868729096,3.77858906491,80.9411048158,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/21  06:00:00,1023.29977517,31.8761737079,520.601794485,0.0,49.8407270682,199.362908273,2.18859075847,0.0,2.18859075847
 07/21  07:00:00,1094.49112263,28.5128866723,488.113697265,0.0,149.522181205,199.362908273,4.36641635696,0.0,4.36641635696
 07/21  08:00:00,1637.2831575,41.9834734263,469.490796152,0.0,448.566543614,448.566543614,8.74011247669,0.0,8.74011247669
 07/21  09:00:00,1616.90356721,47.3569093928,483.300857136,0.0,448.566543614,448.566543614,6.563477162,0.0,6.563477162
 07/21  10:00:00,1575.89718273,47.3503530822,493.143086647,0.0,448.566543614,448.566543614,8.74712623987,0.0,8.74712623987
 07/21  11:00:00,1576.29169578,50.1091165242,490.07203166,0.0,448.566543614,448.566543614,10.9428122113,0.0,10.9428122113
 07/21  12:00:00,1526.98660382,46.6296449865,492.934791427,0.0,448.566543614,398.725816546,10.9665553395,0.0,10.9665553395
 07/21  13:00:00,1579.37874476,51.594169843,488.958254088,0.0,448.566543614,448.566543614,10.9582066045,0.0,10.9582066045
 07/21  14:00:00,1577.51324683,54.4990327254,483.660662625,0.0,448.566543614,448.566543614,6.55841653512,0.0,6.55841653512
 07/21  15:00:00,1588.80791231,61.7619832654,486.483858893,0.0,448.566543614,448.566543614,8.73648503905,0.0,8.73648503905
 07/21  16:00:00,1649.51682993,69.6775847978,490.384525135,0.0,448.566543614,448.566543614,8.75505834112,0.0,8.75505834112
 07/21  17:00:00,1523.77793841,56.5178619571,490.667262424,0.0,348.885089477,398.725816546,4.37216278679,0.0,4.37216278679
 07/21  18:00:00,1296.59377223,36.8109640949,486.276280688,0.0,249.203635341,299.044362409,4.3687425179,0.0,4.3687425179
 07/21  19:00:00,1262.65450443,33.1043418559,478.734489464,0.0,249.203635341,299.044362409,4.36351064832,0.0,4.36351064832
 07/21  20:00:00,1165.20542538,29.5461390541,481.137118517,0.0,149.522181205,249.203635341,4.36521027618,0.0,4.36521027618
 07/21  21:00:00,1141.14282985,28.8695433351,482.198675749,0.0,149.522181205,249.203635341,2.18896386381,0.0,2.18896386381
 07/21  22:00:00,649.823017071,9.23005119869,242.073673915,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/21  23:00:00,536.933625768,5.11040742506,180.091380323,0.0,24.9203635341,199.362908273,2.18775502717,0.0,2.18775502717
 07/21  24:00:00,519.273026404,8.00532434995,187.914878089,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/22  01:00:00,486.655232181,5.17429830351,189.548770299,0.0,24.9203635341,149.522181205,2.18775892527,0.0,2.18775892527
 07/22  02:00:00,237.928498146,0.0,0.0,0.0,24.9203635341,149.522181205,2.18769323595,0.0,2.18769323595
 07/22  03:00:00,237.928497193,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/22  04:00:00,250.150696754,0.0,0.0,0.0,24.9203635341,149.522181205,2.18766258058,0.0,2.18766258058
 07/22  05:00:00,274.596144466,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895919814,0.0,2.18895919814
 07/22  06:00:00,1027.60725273,38.4889625041,518.296484497,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/22  07:00:00,991.895420891,28.456170323,485.258976747,0.0,49.8407270682,199.362908273,4.36009974407,0.0,4.36009974407
 07/22  08:00:00,1239.42640836,28.9822544966,483.05884157,0.0,249.203635341,249.203635341,2.19162106997,0.0,2.19162106997
 07/22  09:00:00,1202.63471559,29.7104551456,482.203434606,0.0,249.203635341,249.203635341,4.36876629634,0.0,4.36876629634
 07/22  10:00:00,1154.43229181,30.6995796052,481.946407434,0.0,249.203635341,249.203635341,4.36711759125,0.0,4.36711759125
 07/22  11:00:00,1155.50117993,32.2724337586,481.875399975,0.0,249.203635341,249.203635341,4.37002519489,0.0,4.37002519489
 07/22  12:00:00,1156.00993959,33.1127882484,481.96077808,0.0,249.203635341,249.203635341,4.36755163725,0.0,4.36755163725
 07/22  13:00:00,1155.10082401,32.8978411819,481.043728998,0.0,249.203635341,249.203635341,4.36661202914,0.0,4.36661202914
 07/22  14:00:00,903.121135081,32.0895833675,478.405256674,0.0,74.7610906023,174.442544739,4.36356459519,0.0,4.36356459519
 07/22  15:00:00,902.872328237,33.0645873827,477.182151467,0.0,74.7610906023,174.442544739,2.19099775792,0.0,2.19099775792
 07/22  16:00:00,954.973136743,33.6184737156,479.839929465,0.0,74.7610906023,174.442544739,4.36244237175,0.0,4.36244237175
 07/22  17:00:00,920.932892807,32.8064115488,485.1994154,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/22  18:00:00,816.8860595,19.0506139974,424.02418549,0.0,24.9203635341,149.522181205,2.18858650607,0.0,2.18858650607
 07/22  19:00:00,730.085163761,16.4060493401,372.220068172,0.0,24.9203635341,149.522181205,2.18860478645,0.0,2.18860478645
 07/22  20:00:00,753.385919409,12.1458456339,337.377495296,0.0,24.9203635341,149.522181205,2.18857809938,0.0,2.18857809938
 07/22  21:00:00,811.893010248,11.4967569495,409.621670871,0.0,24.9203635341,149.522181205,2.18940577318,0.0,2.18940577318
 07/22  22:00:00,734.306925377,11.2163832312,373.431245929,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/22  23:00:00,425.419797118,1.32687331652,126.427395109,0.0,24.9203635341,149.522181205,2.1877449826,0.0,2.1877449826
 07/22  24:00:00,583.478352815,12.8592581902,279.315198655,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  01:00:00,237.928147302,0.0,0.0,0.0,24.9203635341,149.522181205,2.18726598321,0.0,2.18726598321
 07/23  02:00:00,398.568617291,1.15003581205,118.752077855,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  03:00:00,237.928147354,0.0,0.0,0.0,24.9203635341,149.522181205,2.18734540549,0.0,2.18734540549
 07/23  04:00:00,250.150343454,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  05:00:00,274.595792833,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857304147,0.0,2.18857304147
 07/23  06:00:00,289.308865126,0.0,0.0,0.0,24.9203635341,149.522181205,2.18734682185,0.0,2.18734682185
 07/23  07:00:00,753.129530214,19.0326595867,361.815796328,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  08:00:00,798.615524211,15.8684705848,398.447755715,0.0,24.9203635341,149.522181205,2.18732995897,0.0,2.18732995897
 07/23  09:00:00,912.354431411,22.3738419338,527.459624111,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  10:00:00,792.112844405,18.6217109293,464.111104879,0.0,24.9203635341,149.522181205,2.18733709304,0.0,2.18733709304
 07/23  11:00:00,871.118143171,22.538774543,534.959413575,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  12:00:00,795.433730513,18.6725408026,467.384029643,0.0,24.9203635341,149.522181205,2.18817389712,0.0,2.18817389712
 07/23  13:00:00,871.614681223,22.7089881182,535.285711843,0.0,24.9203635341,149.522181205,2.18942260899,0.0,2.18942260899
 07/23  14:00:00,797.464432226,18.8017388321,469.279431231,0.0,24.9203635341,149.522181205,2.18799527451,0.0,2.18799527451
 07/23  15:00:00,871.991553542,23.1263390271,535.239987286,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  16:00:00,850.226454891,18.9336177875,473.005795756,0.0,24.9203635341,149.522181205,2.18724804331,0.0,2.18724804331
 07/23  17:00:00,957.081905281,22.9879187043,534.905579578,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
