Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/23  18:00:00,882.867398412,18.6977086819,469.215955431,0.0,24.9203635341,149.522181205,2.18730327256,0.0,2.18730327256
 07/23  19:00:00,927.665034885,22.1806989553,530.751259371,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  20:00:00,851.992359392,15.6888129664,417.299232062,0.0,24.9203635341,149.522181205,2.18728643983,0.0,2.18728643983
 07/23  21:00:00,816.925326721,13.3119953982,418.951438874,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  22:00:00,799.871540142,13.6661428695,424.856790243,0.0,24.9203635341,149.522181205,2.18734419253,0.0,2.18734419253
 07/23  23:00:00,687.295419464,11.7979468018,346.322404886,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  24:00:00,544.698046054,9.27234176065,241.544789423,0.0,24.9203635341,149.522181205,2.18732738321,0.0,2.18732738321
 07/24  01:00:00,791.9679806,13.7978411924,396.287173352,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/24  02:00:00,670.231456122,11.5674919513,312.375271298,0.0,24.9203635341,199.362908273,2.18776598263,0.0,2.18776598263
 07/24  03:00:00,339.188836435,0.383345270684,37.4568166107,0.0,24.9203635341,199.362908273,2.18763061807,0.0,2.18763061807
 07/24  04:00:00,405.426962262,0.766690541368,77.5099457242,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/24  05:00:00,349.35723422,0.0,0.0,0.0,49.8407270682,199.362908273,2.18902057943,0.0,2.18902057943
 07/24  06:00:00,1049.23624893,37.4348117345,532.435964443,0.0,49.8407270682,199.362908273,2.18854613805,0.0,2.18854613805
 07/24  07:00:00,1092.8040674,28.787139522,486.152394073,0.0,149.522181205,199.362908273,4.36717588344,0.0,4.36717588344
 07/24  08:00:00,1644.10089061,35.3955270037,483.51024896,0.0,448.566543614,448.566543614,6.55994610389,0.0,6.55994610389
 07/24  09:00:00,1619.26251111,40.7663376891,493.037818576,0.0,448.566543614,448.566543614,8.74436422496,0.0,8.74436422496
 07/24  10:00:00,1577.91196545,44.4330908967,497.640462403,0.0,448.566543614,448.566543614,8.74621379232,0.0,8.74621379232
 07/24  11:00:00,1581.43929812,47.5950307108,494.691843266,0.0,448.566543614,448.566543614,8.75938914951,0.0,8.75938914951
 07/24  12:00:00,1528.87642842,43.0625092241,495.208500202,0.0,448.566543614,398.725816546,12.1222780208,0.0,12.1222780208
 07/24  13:00:00,1592.43860078,53.7456185298,498.12356313,0.0,448.566543614,448.566543614,11.9873844639,0.0,11.9873844639
 07/24  14:00:00,1597.16524387,62.750122682,493.852711166,0.0,448.566543614,448.566543614,6.55883962056,0.0,6.55883962056
 07/24  15:00:00,1599.30075272,69.187788838,489.550903587,0.0,448.566543614,448.566543614,6.55701251607,0.0,6.55701251607
 07/24  16:00:00,1668.75180435,81.692941759,497.60415368,0.0,448.566543614,448.566543614,8.75368533129,0.0,8.75368533129
 07/24  17:00:00,1555.66928598,72.0090852704,507.067394705,0.0,348.885089477,398.725816546,6.5488307515,0.0,6.5488307515
 07/24  18:00:00,1314.85021308,41.5604299922,496.061642195,0.0,249.203635341,299.044362409,4.36825299006,0.0,4.36825299006
 07/24  19:00:00,1269.98965349,32.7692593856,488.776144566,0.0,249.203635341,299.044362409,4.36313929291,0.0,4.36313929291
 07/24  20:00:00,1164.75857675,30.1848701121,481.466270628,0.0,149.522181205,249.203635341,2.19262001843,0.0,2.19262001843
 07/24  21:00:00,1142.40642247,29.4016355854,482.930178238,0.0,149.522181205,249.203635341,2.18884295527,0.0,2.18884295527
 07/24  22:00:00,712.822281129,11.1517462059,294.778337009,0.0,49.8407270682,199.362908273,2.18774775094,0.0,2.18774775094
 07/24  23:00:00,567.053015642,4.99540384385,200.829603428,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/24  24:00:00,775.247934601,9.82757949218,399.947643085,0.0,24.9203635341,199.362908273,2.18775827535,0.0,2.18775827535
 07/25  01:00:00,287.769223295,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/25  02:00:00,337.223406188,0.383345270684,35.4913881395,0.0,24.9203635341,199.362908273,2.18772455406,0.0,2.18772455406
 07/25  03:00:00,391.466530168,0.766690541368,75.7717081066,0.0,24.9203635341,199.362908273,2.18769260627,0.0,2.18769260627
 07/25  04:00:00,299.991420345,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/25  05:00:00,349.357233401,0.0,0.0,0.0,49.8407270682,199.362908273,2.18882842814,0.0,2.18882842814
 07/25  06:00:00,1033.10066979,40.7378128435,513.009996851,0.0,49.8407270682,199.362908273,2.18825804507,0.0,2.18825804507
 07/25  07:00:00,1090.86644914,28.8162513541,484.18566516,0.0,149.522181205,199.362908273,4.36673106271,0.0,4.36673106271
 07/25  08:00:00,1649.23365268,42.2081204192,482.697402998,0.0,448.566543614,448.566543614,6.56011118199,0.0,6.56011118199
 07/25  09:00:00,1630.70615734,48.0457768535,496.447435972,0.0,448.566543614,448.566543614,8.74457420834,0.0,8.74457420834
 07/25  10:00:00,1586.48013132,53.1195289294,492.798062145,0.0,448.566543614,448.566543614,8.74641258084,0.0,8.74641258084
 07/25  11:00:00,1594.29589589,60.7528789714,492.976048618,0.0,448.566543614,448.566543614,8.75957684457,0.0,8.75957684457
 07/25  12:00:00,1534.28526984,51.9211171658,491.634400905,0.0,448.566543614,398.725816546,13.1516795869,0.0,13.1516795869
 07/25  13:00:00,1592.96158676,61.6480387153,490.744131117,0.0,448.566543614,448.566543614,10.9587301772,0.0,10.9587301772
 07/25  14:00:00,1602.86322169,70.6061897908,491.694623045,0.0,448.566543614,448.566543614,6.55895897815,0.0,6.55895897815
 07/25  15:00:00,1620.79514014,86.5433447982,493.689737657,0.0,448.566543614,448.566543614,6.55637847578,0.0,6.55637847578
 07/25  16:00:00,1683.56005108,99.3982439283,494.707100929,0.0,448.566543614,448.566543614,8.75382080598,0.0,8.75382080598
 07/25  17:00:00,1555.96428322,80.7021705211,498.669308496,0.0,348.885089477,398.725816546,6.54842767131,0.0,6.54842767131
 07/25  18:00:00,1322.10817832,46.9141300777,497.965908454,0.0,249.203635341,299.044362409,4.36832072191,0.0,4.36832072191
 07/25  19:00:00,1273.32960616,34.5751709579,489.136310208,0.0,249.203635341,299.044362409,4.36320583658,0.0,4.36320583658
 07/25  20:00:00,1164.49201923,30.2370788493,481.43423168,0.0,149.522181205,249.203635341,2.19265230075,0.0,2.19265230075
 07/25  21:00:00,1140.99805994,29.4075955431,481.515856236,0.0,149.522181205,249.203635341,2.18887561587,0.0,2.18887561587
 07/25  22:00:00,734.79028103,13.3398048851,311.929137517,0.0,49.8407270682,199.362908273,2.18775466671,0.0,2.18775466671
 07/25  23:00:00,740.5678726,13.4356412027,350.001383528,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/25  24:00:00,696.298350677,10.8869128631,319.63533526,0.0,24.9203635341,199.362908273,2.18774757082,0.0,2.18774757082
 07/26  01:00:00,581.386661984,6.48494069457,225.387644155,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/26  02:00:00,593.977672482,5.67553524384,241.542248427,0.0,24.9203635341,199.362908273,2.18775682207,0.0,2.18775682207
 07/26  03:00:00,637.377097133,11.8684945388,284.363979149,0.0,24.9203635341,199.362908273,2.1877239608,0.0,2.1877239608
 07/26  04:00:00,485.999270181,1.51360090824,156.414300931,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/26  05:00:00,349.357232989,0.0,0.0,0.0,49.8407270682,199.362908273,2.18885915569,0.0,2.18885915569
 07/26  06:00:00,1056.65093021,38.6876376883,538.597820498,0.0,49.8407270682,199.362908273,2.18841153209,0.0,2.18841153209
 07/26  07:00:00,1093.25897661,28.6122410085,486.782203558,0.0,149.522181205,199.362908273,4.36678895602,0.0,4.36678895602
 07/26  08:00:00,1642.36529223,36.6101604689,480.44109254,0.0,448.566543614,448.566543614,6.55914813982,0.0,6.55914813982
 07/26  09:00:00,1614.83879999,40.9629064213,487.91357685,0.0,448.566543614,448.566543614,8.74467609138,0.0,8.74467609138
 07/26  10:00:00,1582.72337633,45.3272143072,499.53512061,0.0,448.566543614,448.566543614,8.74650687147,0.0,8.74650687147
 07/26  11:00:00,1576.23662169,45.5992408604,491.027243816,0.0,448.566543614,448.566543614,8.7596630442,0.0,8.7596630442
 07/26  12:00:00,1514.39664578,43.2680585105,485.512812208,0.0,448.566543614,398.725816546,13.1517852577,0.0,13.1517852577
 07/26  13:00:00,1579.32625721,51.6623440769,491.131304887,0.0,448.566543614,448.566543614,10.9588138802,0.0,10.9588138802
 07/26  14:00:00,1590.03590098,57.6163040783,492.276123891,0.0,448.566543614,448.566543614,6.55900902999,0.0,6.55900902999
 07/26  15:00:00,1611.05694385,73.5640724276,496.930815511,0.0,448.566543614,448.566543614,6.55622239418,0.0,6.55622239418
 07/26  16:00:00,1667.47520308,82.7677031087,495.252795438,0.0,448.566543614,448.566543614,8.75387479577,0.0,8.75387479577
 07/26  17:00:00,1508.51357063,48.7281363822,483.804047163,0.0,348.885089477,398.725816546,6.54846824304,0.0,6.54846824304
 07/26  18:00:00,1278.29245827,32.7940291326,470.826749139,0.0,249.203635341,299.044362409,4.36834673123,0.0,4.36834673123
 07/26  19:00:00,1263.46227394,30.6081206265,480.07251276,0.0,249.203635341,299.044362409,4.36323121344,0.0,4.36323121344
 07/26  20:00:00,1168.07394379,28.7685216505,484.783262723,0.0,149.522181205,249.203635341,2.1926642511,0.0,2.1926642511
 07/26  21:00:00,1143.88912067,28.4803459914,485.334166887,0.0,149.522181205,249.203635341,2.18888799305,0.0,2.18888799305
 07/26  22:00:00,349.356181408,0.0,0.0,0.0,49.8407270682,199.362908273,2.187663674,0.0,2.187663674
 07/26  23:00:00,299.991420124,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/26  24:00:00,417.432188859,0.766690541368,101.737299967,0.0,24.9203635341,199.362908273,2.18763072908,0.0,2.18763072908
 07/27  01:00:00,348.8897926,0.383345270684,47.1577441313,0.0,24.9203635341,199.362908273,2.18759757636,0.0,2.18759757636
 07/27  02:00:00,287.769223061,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  03:00:00,287.769224323,0.0,0.0,0.0,24.9203635341,199.362908273,2.18773512359,0.0,2.18773512359
 07/27  04:00:00,477.356138701,1.15003581205,135.476253395,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  05:00:00,559.419861063,7.55717812982,166.921850728,0.0,49.8407270682,199.362908273,2.18895680564,0.0,2.18895680564
 07/27  06:00:00,1044.56543589,30.6421963387,534.557767734,0.0,49.8407270682,199.362908273,2.18842282781,0.0,2.18842282781
 07/27  07:00:00,1099.65825402,28.456170323,493.337552023,0.0,149.522181205,199.362908273,4.36680979758,0.0,4.36680979758
 07/27  08:00:00,1631.59609638,36.428101981,469.049853857,0.0,448.566543614,448.566543614,6.55973339293,0.0,6.55973339293
 07/27  09:00:00,1594.87394841,41.1751052254,464.285747135,0.0,448.566543614,448.566543614,8.74470889139,0.0,8.74470889139
 07/27  10:00:00,1556.23744222,45.8489102112,471.462667501,0.0,448.566543614,448.566543614,8.74653698431,0.0,8.74653698431
 07/27  11:00:00,1565.59895916,46.9097482614,481.736818276,0.0,448.566543614,448.566543614,8.75968886666,0.0,8.75968886666
 07/27  12:00:00,1508.62580973,39.8787148579,481.302581618,0.0,448.566543614,398.725816546,13.1518130299,0.0,13.1518130299
 07/27  13:00:00,1572.88684401,47.7224756108,488.096754909,0.0,448.566543614,448.566543614,10.9588336638,0.0,10.9588336638
 07/27  14:00:00,1586.47341352,52.5164473261,494.122472264,0.0,448.566543614,448.566543614,6.55902100797,0.0,6.55902100797
 07/27  15:00:00,1592.30021094,59.225598509,492.512557356,0.0,448.566543614,448.566543614,6.5562320994,0.0,6.5562320994
 07/27  16:00:00,1651.75438811,67.3123563544,494.98732813,0.0,448.566543614,448.566543614,8.75388320253,0.0,8.75388320253
 07/27  17:00:00,1527.10703631,56.2422409905,494.271992893,0.0,348.885089477,398.725816546,6.54847483589,0.0,6.54847483589
 07/27  18:00:00,1301.58444934,37.8234013737,488.881968308,0.0,249.203635341,299.044362409,4.36835059495,0.0,4.36835059495
 07/27  19:00:00,1265.83796563,33.2628389775,483.371043478,0.0,249.203635341,299.044362409,4.36323484882,0.0,4.36323484882
 07/27  20:00:00,1165.85435873,29.316026983,482.016172764,0.0,149.522181205,249.203635341,2.19266567431,0.0,2.19266567431
 07/27  21:00:00,1141.31711762,28.6063560756,482.636153904,0.0,149.522181205,249.203635341,2.18888960741,0.0,2.18888960741
 07/27  22:00:00,630.926188525,7.37810218457,227.916453422,0.0,49.8407270682,199.362908273,2.18773445969,0.0,2.18773445969
 07/27  23:00:00,541.736444066,5.11040742506,184.894196126,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  24:00:00,687.823546352,11.141314798,315.504262302,0.0,24.9203635341,199.362908273,2.18776092714,0.0,2.18776092714
 07/28  01:00:00,387.776992543,0.766690541368,72.0821787283,0.0,24.9203635341,199.362908273,2.18759901137,0.0,2.18759901137
 07/28  02:00:00,714.083647093,11.9581925005,338.363133907,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/28  03:00:00,483.277489572,1.52349099549,139.675802739,0.0,24.9203635341,199.362908273,2.1877375067,0.0,2.1877375067
 07/28  04:00:00,299.991419999,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/28  05:00:00,349.357232759,0.0,0.0,0.0,49.8407270682,199.362908273,2.18887197832,0.0,2.18887197832
 07/28  06:00:00,1039.46901531,38.8088555347,521.294687945,0.0,49.8407270682,199.362908273,2.18842421746,0.0,2.18842421746
 07/28  07:00:00,1091.91227695,28.5336056237,485.514139771,0.0,149.522181205,199.362908273,4.36681247102,0.0,4.36681247102
 07/28  08:00:00,1643.90128725,40.2708847312,478.616084275,0.0,448.566543614,448.566543614,6.55922058762,0.0,6.55922058762
 07/28  09:00:00,1628.57521234,46.7348273091,495.936587203,0.0,448.566543614,448.566543614,8.74471610365,0.0,8.74471610365
 07/28  10:00:00,1584.46316945,50.5838486998,493.410542118,0.0,448.566543614,448.566543614,8.74654233055,0.0,8.74654233055
 07/28  11:00:00,1584.96443618,54.0997267527,490.297744014,0.0,448.566543614,448.566543614,8.75969372575,0.0,8.75969372575
 07/28  12:00:00,1531.70461357,47.3504159488,493.624450941,0.0,448.566543614,398.725816546,13.1518192957,0.0,13.1518192957
 07/28  13:00:00,1596.84747899,58.4655829777,497.812481799,0.0,448.566543614,448.566543614,10.9588388257,0.0,10.9588388257
 07/28  14:00:00,1609.66460857,69.9048452962,499.197356058,0.0,448.566543614,448.566543614,6.55902408127,0.0,6.55902408127
 07/28  15:00:00,1636.52996329,91.0717671598,504.896141128,0.0,448.566543614,448.566543614,6.55623491001,0.0,6.55623491001
 07/28  16:00:00,1707.22399681,111.807488646,505.961804594,0.0,448.566543614,448.566543614,8.75388672929,0.0,8.75388672929
 07/28  17:00:00,1552.51524273,76.1363049358,499.786135409,0.0,348.885089477,398.725816546,6.54847746019,0.0,6.54847746019
 07/28  18:00:00,1309.77755309,41.6229795437,490.92643499,0.0,249.203635341,299.044362409,4.36835230692,0.0,4.36835230692
 07/28  19:00:00,1273.53268057,33.1387771717,491.743628391,0.0,249.203635341,299.044362409,4.36323653023,0.0,4.36323653023
 07/28  20:00:00,1167.02630608,29.5864308929,484.876005869,0.0,149.522181205,249.203635341,2.19266649118,0.0,2.19266649118
 07/28  21:00:00,1142.19570647,28.8832992464,483.237799589,0.0,149.522181205,249.203635341,2.18889043415,0.0,2.18889043415
 07/28  22:00:00,634.162467282,7.37810218457,231.068792533,0.0,49.8407270682,199.362908273,2.18773528029,0.0,2.18773528029
 07/28  23:00:00,542.990254162,5.11040742506,186.14800503,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/28  24:00:00,722.007906706,12.9456594561,345.28521125,0.0,24.9203635341,199.362908273,2.18776173516,0.0,2.18776173516
 07/29  01:00:00,288.488769477,0.383345270684,36.5974777038,0.0,24.9203635341,149.522181205,2.18760000664,0.0,2.18760000664
 07/29  02:00:00,237.928496065,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  03:00:00,237.928497348,0.0,0.0,0.0,24.9203635341,149.522181205,2.18773764081,0.0,2.18773764081
 07/29  04:00:00,250.150693027,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  05:00:00,274.596142301,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887325595,0.0,2.18887325595
 07/29  06:00:00,1034.43164581,39.2031637303,515.863010124,0.0,49.8407270682,199.362908273,2.18842560397,0.0,2.18842560397
 07/29  07:00:00,991.564280382,28.456170323,484.927840261,0.0,49.8407270682,199.362908273,2.19026634979,0.0,2.19026634979
 07/29  08:00:00,1240.87938334,29.5824404055,483.927480373,0.0,249.203635341,249.203635341,4.3633265903,0.0,4.3633265903
 07/29  09:00:00,1208.23620985,32.8526625754,485.984447751,0.0,249.203635341,249.203635341,4.36829941229,0.0,4.36829941229
 07/29  10:00:00,1166.04678176,34.1065760695,493.286846729,0.0,249.203635341,249.203635341,4.36653615311,0.0,4.36653615311
 07/29  11:00:00,1163.32854558,34.1136225206,490.50573555,0.0,249.203635341,249.203635341,4.37031400893,0.0,4.37031400893
 07/29  12:00:00,1165.78123261,34.318989915,492.57490726,0.0,249.203635341,249.203635341,4.36700463242,0.0,4.36700463242
 07/29  13:00:00,1184.4979567,34.0993552597,513.839713788,0.0,249.203635341,249.203635341,4.36710957879,0.0,4.36710957879
 07/29  14:00:00,920.245094559,30.9242430964,501.440097295,0.0,74.7610906023,174.442544739,2.19152251033,0.0,2.19152251033
 07/29  15:00:00,905.665977611,29.9118346725,483.390319367,0.0,74.7610906023,174.442544739,4.36201559921,0.0,4.36201559921
 07/29  16:00:00,956.590082449,31.0634591032,484.356747853,0.0,74.7610906023,174.442544739,2.19122695707,0.0,2.19122695707
 07/29  17:00:00,924.826186246,31.498673931,491.871417806,0.0,24.9203635341,149.522181205,2.18847106239,0.0,2.18847106239
 07/29  18:00:00,821.287388846,19.9686443289,426.403778768,0.0,24.9203635341,149.522181205,2.18853358523,0.0,2.18853358523
 07/29  19:00:00,760.632820934,18.0668670394,399.176173776,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  20:00:00,716.427673226,10.3965697134,305.654891667,0.0,24.9203635341,149.522181205,2.1885947063,0.0,2.1885947063
 07/29  21:00:00,635.069443816,9.83896187329,267.108221815,0.0,24.9203635341,149.522181205,2.18937893701,0.0,2.18937893701
 07/29  22:00:00,524.615100226,2.27040136236,205.629718378,0.0,24.9203635341,149.522181205,2.18775935234,0.0,2.18775935234
 07/29  23:00:00,547.268009765,9.44647266228,243.191345004,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  24:00:00,336.866816469,0.766690541368,71.0127329077,0.0,24.9203635341,149.522181205,2.18772628452,0.0,2.18772628452
 07/30  01:00:00,289.706679917,0.383345270684,37.8157378903,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  02:00:00,237.928146525,0.0,0.0,0.0,24.9203635341,149.522181205,2.1872545055,0.0,2.1872545055
 07/30  03:00:00,237.928144926,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  04:00:00,250.15034441,0.0,0.0,0.0,24.9203635341,149.522181205,2.18723648244,0.0,2.18723648244
 07/30  05:00:00,274.595792047,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859793688,0.0,2.18859793688
 07/30  06:00:00,403.530158443,4.46069848234,83.4251305748,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  07:00:00,820.071154009,21.7698696914,416.234718893,0.0,24.9203635341,149.522181205,2.18733182688,0.0,2.18733182688
 07/30  08:00:00,770.465698831,18.2911820949,384.341392723,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  09:00:00,867.584048785,22.8323208718,495.793396031,0.0,24.9203635341,149.522181205,2.18731413707,0.0,2.18731413707
 07/30  10:00:00,698.850965355,18.4344286572,398.138797281,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  11:00:00,822.24661483,22.8035747373,499.372797481,0.0,24.9203635341,149.522181205,2.18816301806,0.0,2.18816301806
 07/30  12:00:00,700.803785435,18.3172009938,400.208143274,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  13:00:00,824.980429795,22.7800081559,502.129128022,0.0,24.9203635341,149.522181205,2.18938443053,0.0,2.18938443053
 07/30  14:00:00,700.111721847,18.324729165,399.508550867,0.0,24.9203635341,149.522181205,2.18818126949,0.0,2.18818126949
 07/30  15:00:00,821.935911633,22.8071805806,499.059190484,0.0,24.9203635341,149.522181205,2.18734029859,0.0,2.18734029859
 07/30  16:00:00,746.724705696,18.4634019923,397.094773177,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  17:00:00,904.410575755,22.7974337265,495.988216884,0.0,24.9203635341,149.522181205,2.18733435421,0.0,2.18733435421
 07/30  18:00:00,779.139159799,18.3310444126,392.974991392,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  19:00:00,873.928750607,22.7075660696,490.040655048,0.0,24.9203635341,149.522181205,2.18730444361,0.0,2.18730444361
 07/30  20:00:00,684.143806714,12.6794683543,291.15362816,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  21:00:00,758.696744927,13.8421097719,362.56427487,0.0,24.9203635341,149.522181205,2.18859682931,0.0,2.18859682931
 07/30  22:00:00,728.624231931,13.6061685571,359.889035443,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  23:00:00,612.182370256,10.633028908,295.900283978,0.0,24.9203635341,149.522181205,2.18700387678,0.0,2.18700387678
 07/30  24:00:00,576.095179346,11.7300851938,274.175059439,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/31  01:00:00,527.171957555,1.91590913881,168.70782997,0.0,24.9203635341,199.362908273,2.18771807732,0.0,2.18771807732
 07/31  02:00:00,602.51864773,10.0762375064,257.228387168,0.0,24.9203635341,199.362908273,2.18774260517,0.0,2.18774260517
 07/31  03:00:00,434.876729675,1.15003581205,105.219126577,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/31  04:00:00,299.991422781,0.0,0.0,0.0,24.9203635341,199.362908273,2.18726117297,0.0,2.18726117297
 07/31  05:00:00,349.357233155,0.0,0.0,0.0,49.8407270682,199.362908273,2.18888897725,0.0,2.18888897725
 07/31  06:00:00,1047.0626296,37.0880300753,530.609128507,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/31  07:00:00,1092.87093638,28.5434625255,486.462941706,0.0,149.522181205,199.362908273,4.36694070157,0.0,4.36694070157
 07/31  08:00:00,1642.87321163,34.3467062992,483.160103312,0.0,448.566543614,448.566543614,8.73942775786,0.0,8.73942775786
 07/31  09:00:00,1624.40699063,39.4825671098,499.591680742,0.0,448.566543614,448.566543614,6.56374346067,0.0,6.56374346067
 07/31  10:00:00,1588.78778907,44.269272187,504.867098015,0.0,448.566543614,448.566543614,8.74632219629,0.0,8.74632219629
 07/31  11:00:00,1588.84600371,49.1643402229,499.114694199,0.0,448.566543614,448.566543614,10.9430982386,0.0,10.9430982386
 07/31  12:00:00,1523.95440025,42.0382180811,491.552544558,0.0,448.566543614,398.725816546,10.9667486553,0.0,10.9667486553
 07/31  13:00:00,1590.83647848,52.6485310178,497.618515831,0.0,448.566543614,448.566543614,10.958317829,0.0,10.958317829
 07/31  14:00:00,1614.37937561,67.1703510841,506.646617676,0.0,448.566543614,448.566543614,6.55848937193,0.0,6.55848937193
 07/31  15:00:00,1641.57516114,88.8093874169,512.203714468,0.0,448.566543614,448.566543614,8.73654238076,0.0,8.73654238076
 07/31  16:00:00,1718.6998887,115.345060084,513.900122243,0.0,448.566543614,448.566543614,8.75503777618,0.0,8.75503777618
 07/31  17:00:00,1579.32452528,93.1256354294,509.606084292,0.0,348.885089477,398.725816546,4.3721599712,0.0,4.3721599712
 07/31  18:00:00,1320.39041255,46.2740681433,496.888201245,0.0,249.203635341,299.044362409,4.3687346685,0.0,4.3687346685
 07/31  19:00:00,1269.39209636,32.9129282351,487.030748565,0.0,249.203635341,299.044362409,4.36350023926,0.0,4.36350023926
 07/31  20:00:00,1163.79097544,29.5563149795,480.790665759,0.0,149.522181205,249.203635341,4.36518554937,0.0,4.36518554937
 07/31  21:00:00,1141.3056473,28.8839476875,482.347091397,0.0,149.522181205,249.203635341,2.18895382497,0.0,2.18895382497
 07/31  22:00:00,737.810615439,13.3398048851,314.949471454,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/31  23:00:00,658.999649502,9.26245167341,280.213561056,0.0,24.9203635341,199.362908273,2.18774406591,0.0,2.18774406591
 07/31  24:00:00,555.50121091,5.3020800604,203.899766993,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/01  01:00:00,683.171061673,11.3384737976,312.424960943,0.0,24.9203635341,199.362908273,2.18774743894,0.0,2.18774743894
 08/01  02:00:00,400.215712879,4.30538235662,90.3493061622,0.0,24.9203635341,199.362908273,2.18774989624,0.0,2.18774989624
 08/01  03:00:00,513.204385389,9.07077903806,180.780783301,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/01  04:00:00,299.991423242,0.0,0.0,0.0,24.9203635341,199.362908273,2.18764902149,0.0,2.18764902149
 08/01  05:00:00,349.357234083,0.0,0.0,0.0,49.8407270682,199.362908273,2.18894355912,0.0,2.18894355912
 08/01  06:00:00,1051.30180022,37.8615234635,534.074805166,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/01  07:00:00,1093.1681341,28.5215871696,486.782013966,0.0,149.522181205,199.362908273,4.36677141576,0.0,4.36677141576
 08/01  08:00:00,1642.1875066,38.2933807906,478.599977778,0.0,448.566543614,448.566543614,8.73942358367,0.0,8.73942358367
 08/01  09:00:00,1624.95618427,44.7784762885,494.710372631,0.0,448.566543614,448.566543614,6.563070234,0.0,6.563070234
 08/01  10:00:00,1582.0274287,47.7016301687,494.93106357,0.0,448.566543614,448.566543614,8.74660315002,0.0,8.74660315002
 08/01  11:00:00,1577.44214435,49.341476426,487.650193804,0.0,448.566543614,448.566543614,10.9434631513,0.0,10.9434631513
 08/01  12:00:00,1522.6935939,44.2144090672,490.348714284,0.0,448.566543614,398.725816546,10.9655362686,0.0,10.9655362686
 08/01  13:00:00,1589.33818815,53.6345337804,495.319757233,0.0,448.566543614,448.566543614,10.9587387988,0.0,10.9587387988
 08/01  14:00:00,1604.40471886,66.7403961445,497.101913398,0.0,448.566543614,448.566543614,6.558736338,0.0,6.558736338
 08/01  15:00:00,1627.5621444,86.4516956311,500.548388731,0.0,448.566543614,448.566543614,8.73593230327,0.0,8.73593230327
 08/01  16:00:00,1699.57923768,107.772473042,502.352052922,0.0,448.566543614,448.566543614,8.75540958462,0.0,8.75540958462
 08/01  17:00:00,1556.4354175,83.8227536381,496.019857009,0.0,348.885089477,398.725816546,4.37233543404,0.0,4.37233543404
 08/01  18:00:00,1312.64618869,45.6784661721,489.739577486,0.0,249.203635341,299.044362409,6.5421528911,0.0,6.5421528911
 08/01  19:00:00,1275.07699634,35.5299219015,490.479751392,0.0,249.203635341,299.044362409,2.19163034887,0.0,2.19163034887
 08/01  20:00:00,1173.98671372,30.9047906353,492.440273957,0.0,149.522181205,249.203635341,4.36536475796,0.0,4.36536475796
 08/01  21:00:00,1157.69763382,30.1649101118,501.103955547,0.0,149.522181205,249.203635341,2.18878940047,0.0,2.18878940047
 08/01  22:00:00,724.592224946,11.4896100443,300.842572746,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/01  23:00:00,875.63775851,16.9214938057,461.412803629,0.0,24.9203635341,199.362908273,2.18776520411,0.0,2.18776520411
 08/01  24:00:00,891.957915389,15.510627502,491.758644256,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/02  01:00:00,821.323009412,10.6619443768,434.033821206,0.0,24.9203635341,199.362908273,2.18761890744,0.0,2.18761890744
 08/02  02:00:00,826.344079443,11.7212777477,438.935526849,0.0,24.9203635341,199.362908273,2.18768583475,0.0,2.18768583475
 08/02  03:00:00,819.66400194,11.6180238646,432.482649883,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/02  04:00:00,588.971381374,2.19571032567,208.048159636,0.0,24.9203635341,199.362908273,2.18774059032,0.0,2.18774059032
 08/02  05:00:00,782.716846626,11.7300851938,344.653588699,0.0,49.8407270682,199.362908273,2.18895360256,0.0,2.18895360256
 08/02  06:00:00,1080.7534779,36.240470751,565.14753485,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/02  07:00:00,1094.80338665,28.557158807,488.381693309,0.0,149.522181205,199.362908273,4.36696356504,0.0,4.36696356504
 08/02  08:00:00,1638.73010591,37.34901734,475.512202591,0.0,448.566543614,448.566543614,8.7398399118,0.0,8.7398399118
 08/02  09:00:00,1613.80139817,44.2376816307,482.947312173,0.0,448.566543614,448.566543614,6.56317881002,0.0,6.56317881002
 08/02  10:00:00,1583.03002767,48.2891518505,496.653520633,0.0,448.566543614,448.566543614,8.74593325786,0.0,8.74593325786
 08/02  11:00:00,1592.46631919,55.2243160691,496.675027848,0.0,448.566543614,448.566543614,10.9440485056,0.0,10.9440485056
 08/02  12:00:00,1548.96104302,53.500278537,504.731001462,0.0,448.566543614,398.725816546,10.9661826461,0.0,10.9661826461
 08/02  13:00:00,1639.4229828,83.1011317294,515.752410373,0.0,448.566543614,448.566543614,10.9578363319,0.0,10.9578363319
 08/02  14:00:00,1674.67988708,117.908785795,516.208689208,0.0,448.566543614,448.566543614,8.73821010108,0.0,8.73821010108
 08/02  15:00:00,1668.71984064,121.934003927,506.223775567,0.0,448.566543614,448.566543614,6.55680451397,0.0,6.55680451397
 08/02  16:00:00,1650.42714533,76.2547048171,484.717723646,0.0,448.566543614,448.566543614,8.75470516263,0.0,8.75470516263
 08/02  17:00:00,1491.61884491,42.378919776,473.573561221,0.0,348.885089477,398.725816546,6.54852030402,0.0,6.54852030402
 08/02  18:00:00,1280.87940953,32.7990951176,473.997561661,0.0,249.203635341,299.044362409,4.3681142515,0.0,4.3681142515
 08/02  19:00:00,1261.9805337,30.7512461227,478.447644402,0.0,249.203635341,299.044362409,2.1917655404,0.0,2.1917655404
 08/02  20:00:00,1165.97051055,28.9160987355,482.53224566,0.0,149.522181205,249.203635341,4.36513801187,0.0,4.36513801187
 08/02  21:00:00,1143.34282045,28.5117879062,484.756422533,0.0,149.522181205,249.203635341,2.18892511049,0.0,2.18892511049
 08/02  22:00:00,349.356180611,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/02  23:00:00,366.878161268,0.383345270684,52.9239038009,0.0,24.9203635341,199.362908273,2.18762653132,0.0,2.18762653132
 08/02  24:00:00,416.014278523,0.766690541368,100.319394539,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/03  01:00:00,287.769225153,0.0,0.0,0.0,24.9203635341,199.362908273,2.18776708329,0.0,2.18776708329
 08/03  02:00:00,287.769226382,0.0,0.0,0.0,24.9203635341,199.362908273,2.18773691794,0.0,2.18773691794
 08/03  03:00:00,470.028333347,1.15003581205,140.370635805,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/03  04:00:00,299.991424238,0.0,0.0,0.0,24.9203635341,199.362908273,2.18770677313,0.0,2.18770677313
 08/03  05:00:00,558.987876707,7.55717812982,166.489862746,0.0,49.8407270682,199.362908273,2.18902634477,0.0,2.18902634477
 08/03  06:00:00,1041.96012263,30.9217807511,531.67286832,0.0,49.8407270682,199.362908273,2.18839556625,0.0,2.18839556625
 08/03  07:00:00,1095.15214969,28.456170323,488.831442293,0.0,149.522181205,199.362908273,2.19358851107,0.0,2.19358851107
 08/03  08:00:00,1634.10220789,39.1652686553,468.866322593,0.0,448.566543614,448.566543614,8.73945959122,0.0,8.73945959122
 08/03  09:00:00,1608.24469033,44.8953323969,475.922350522,0.0,448.566543614,448.566543614,6.56366937436,0.0,6.56366937436
 08/03  10:00:00,1583.57580231,49.847164071,495.582211077,0.0,448.566543614,448.566543614,8.74659828662,0.0,8.74659828662
 08/03  11:00:00,1601.39031411,59.5735960404,501.249736102,0.0,448.566543614,448.566543614,10.9443401744,0.0,10.9443401744
 08/03  12:00:00,1544.69052199,53.6958906731,500.264857629,0.0,448.566543614,398.725816546,10.9654898233,0.0,10.9654898233
 08/03  13:00:00,1619.17525685,73.4911536346,505.114658477,0.0,448.566543614,448.566543614,10.958761956,0.0,10.958761956
 08/03  14:00:00,1630.43595059,87.5759167503,502.29761887,0.0,448.566543614,448.566543614,8.73797105473,0.0,8.73797105473
 08/03  15:00:00,1645.97713964,106.099821695,499.315253659,0.0,448.566543614,448.566543614,6.55737322443,0.0,6.55737322443
 08/03  16:00:00,1663.81505065,84.7095047365,489.650822849,0.0,448.566543614,448.566543614,8.75424056198,0.0,8.75424056198
 08/03  17:00:00,1489.09574185,45.7548108362,468.75093649,0.0,348.885089477,398.725816546,6.54835201135,0.0,6.54835201135
 08/03  18:00:00,1276.88935886,34.2076258419,466.731422348,0.0,249.203635341,299.044362409,4.36850551419,0.0,4.36850551419
 08/03  19:00:00,1259.02772148,32.0934933705,474.15258283,0.0,249.203635341,299.044362409,2.19196071634,0.0,2.19196071634
 08/03  20:00:00,1163.28118419,29.2749679972,479.484048405,0.0,149.522181205,249.203635341,4.36528720954,0.0,4.36528720954
 08/03  21:00:00,1150.47901793,28.6352907853,491.76911613,0.0,149.522181205,249.203635341,2.18886744648,0.0,2.18886744648
 08/03  22:00:00,349.356181531,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/03  23:00:00,456.263893897,1.15003581205,114.384061438,0.0,24.9203635341,199.362908273,2.18765087869,0.0,2.18765087869
 08/03  24:00:00,287.769226001,0.0,0.0,0.0,24.9203635341,199.362908273,2.18762083604,0.0,2.18762083604
 08/04  01:00:00,385.138657848,0.766690541368,69.4438306261,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/04  02:00:00,335.166715306,0.383345270684,33.4346882494,0.0,24.9203635341,199.362908273,2.18776390515,0.0,2.18776390515
 08/04  03:00:00,287.769225146,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/04  04:00:00,574.340934617,5.68434268995,211.630007986,0.0,24.9203635341,199.362908273,2.18776941989,0.0,2.18776941989
 08/04  05:00:00,460.254875369,3.77858906491,89.3272489477,0.0,49.8407270682,199.362908273,2.18899842238,0.0,2.18899842238
 08/04  06:00:00,1047.90515723,38.0687278244,530.470954184,0.0,49.8407270682,199.362908273,2.18859689983,0.0,2.18859689983
 08/04  07:00:00,1093.63158147,28.4570797061,487.30996172,0.0,149.522181205,199.362908273,4.36639642228,0.0,4.36639642228
 08/04  08:00:00,1641.24177209,42.0568694947,473.919188191,0.0,448.566543614,448.566543614,6.55984952262,0.0,6.55984952262
 08/04  09:00:00,1629.14354714,47.9429511002,494.593383696,0.0,448.566543614,448.566543614,8.74407652672,0.0,8.74407652672
 08/04  10:00:00,1595.90819453,56.7610853702,498.582928293,0.0,448.566543614,448.566543614,6.56521659563,0.0,6.56521659563
 08/04  11:00:00,1602.22534152,64.7507422405,496.907611572,0.0,448.566543614,448.566543614,10.9448030601,0.0,10.9448030601
 08/04  12:00:00,1542.80670429,55.2908806661,496.786036746,0.0,448.566543614,398.725816546,10.9635259084,0.0,10.9635259084
 08/04  13:00:00,1607.69585411,68.1556506006,498.970758369,0.0,448.566543614,448.566543614,10.9584852413,0.0,10.9584852413
 08/04  14:00:00,1605.06677778,69.2344433737,495.26991451,0.0,448.566543614,448.566543614,8.73804065044,0.0,8.73804065044
 08/04  15:00:00,1598.32016053,70.6457417641,487.112345662,0.0,448.566543614,448.566543614,6.55817914523,0.0,6.55817914523
 08/04  16:00:00,1636.08345847,65.9338889161,480.694839918,0.0,448.566543614,448.566543614,8.75407347729,0.0,8.75407347729
 08/04  17:00:00,1516.60703655,51.2730900813,488.741131218,0.0,348.885089477,398.725816546,6.54840639187,0.0,6.54840639187
 08/04  18:00:00,1308.99580554,36.3993706424,496.484197195,0.0,249.203635341,299.044362409,4.36843569813,0.0,4.36843569813
 08/04  19:00:00,1279.90391547,32.8693450038,499.74423991,0.0,249.203635341,299.044362409,2.1917842092,0.0,2.1917842092
 08/04  20:00:00,1171.99280292,29.765953161,490.335773485,0.0,149.522181205,249.203635341,4.36508107754,0.0,4.36508107754
 08/04  21:00:00,1143.93396879,29.0053114204,485.125445351,0.0,149.522181205,249.203635341,2.18888549725,0.0,2.18888549725
 08/04  22:00:00,529.633355138,2.65598507382,148.980916774,0.0,49.8407270682,199.362908273,2.18775152581,0.0,2.18775152581
 08/04  23:00:00,658.52559522,9.69979773529,277.047740484,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/04  24:00:00,767.280049588,11.3968783118,380.821677259,0.0,24.9203635341,199.362908273,2.18772254815,0.0,2.18772254815
 08/05  01:00:00,339.710298108,0.766690541368,73.8562092483,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/05  02:00:00,237.928500429,0.0,0.0,0.0,24.9203635341,149.522181205,2.18769461725,0.0,2.18769461725
 08/05  03:00:00,237.92849992,0.0,0.0,0.0,24.9203635341,149.522181205,2.18766669604,0.0,2.18766669604
 08/05  04:00:00,250.150697033,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/05  05:00:00,274.596148185,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889409048,0.0,2.18889409048
 08/05  06:00:00,1033.57557832,39.0720435439,515.138057965,0.0,49.8407270682,199.362908273,2.18842310189,0.0,2.18842310189
 08/05  07:00:00,991.45076102,28.6001940709,484.670289502,0.0,49.8407270682,199.362908273,2.19022089392,0.0,2.19022089392
 08/05  08:00:00,1238.08561148,31.4436036414,479.287908641,0.0,249.203635341,249.203635341,2.19188995158,0.0,2.19188995158
 08/05  09:00:00,1207.22957998,33.4123735843,484.413091243,0.0,249.203635341,249.203635341,6.542393247,0.0,6.542393247
 08/05  10:00:00,1165.87608347,35.1794672077,491.904173439,0.0,249.203635341,249.203635341,2.19313665742,0.0,2.19313665742
 08/05  11:00:00,1174.81509787,35.8321123934,501.65500351,0.0,249.203635341,249.203635341,6.5453025357,0.0,6.5453025357
 08/05  12:00:00,1169.10209778,33.1277615811,498.487962994,0.0,249.203635341,249.203635341,4.36787716134,0.0,4.36787716134
 08/05  13:00:00,1164.16206176,34.3223113697,491.114199449,0.0,249.203635341,249.203635341,4.36683821961,0.0,4.36683821961
 08/05  14:00:00,921.551763688,33.5075898182,498.912860618,0.0,74.7610906023,174.442544739,2.19183519156,0.0,2.19183519156
 08/05  15:00:00,922.829547179,32.7118116437,501.604468737,0.0,74.7610906023,174.442544739,4.36176308151,0.0,4.36176308151
 08/05  16:00:00,958.919952227,30.1549720848,487.827106353,0.0,74.7610906023,174.442544739,2.19152946494,0.0,2.19152946494
 08/05  17:00:00,916.138608878,29.2071189537,483.513708424,0.0,24.9203635341,149.522181205,2.18857596873,0.0,2.18857596873
 08/05  18:00:00,764.672695378,17.3111492265,380.799220106,0.0,24.9203635341,149.522181205,2.18859933437,0.0,2.18859933437
 08/05  19:00:00,865.862215225,21.7718477088,484.002269571,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/05  20:00:00,477.116703876,1.15003581205,111.743733745,0.0,24.9203635341,149.522181205,2.18856045738,0.0,2.18856045738
 08/05  21:00:00,665.418402816,9.70752254026,291.337257817,0.0,24.9203635341,149.522181205,2.18941795328,0.0,2.18941795328
 08/05  22:00:00,324.151631691,0.383345270684,35.5937443298,0.0,24.9203635341,149.522181205,2.18765831815,0.0,2.18765831815
 08/05  23:00:00,301.842042103,0.383345270684,37.7285487529,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/05  24:00:00,346.698761797,0.766690541368,80.8446591198,0.0,24.9203635341,149.522181205,2.18776835886,0.0,2.18776835886
 08/06  01:00:00,237.92814808,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  02:00:00,237.928150049,0.0,0.0,0.0,24.9203635341,149.522181205,2.18730724142,0.0,2.18730724142
 08/06  03:00:00,237.928148095,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  04:00:00,250.150347889,0.0,0.0,0.0,24.9203635341,149.522181205,2.18729505863,0.0,2.18729505863
 08/06  05:00:00,274.59579741,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852503603,0.0,2.18852503603
 08/06  06:00:00,401.794584892,4.38402942821,81.7662224172,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  07:00:00,837.744823705,22.6769475952,429.503440157,0.0,24.9203635341,149.522181205,2.18733102848,0.0,2.18733102848
 08/06  08:00:00,769.620177149,18.3512032091,383.435846294,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  09:00:00,866.791356144,22.8058119516,495.027209208,0.0,24.9203635341,149.522181205,2.18731903945,0.0,2.18731903945
 08/06  10:00:00,697.331624805,18.4132363312,396.640645441,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  11:00:00,819.825230905,22.8206498589,496.934333425,0.0,24.9203635341,149.522181205,2.18818611888,0.0,2.18818611888
 08/06  12:00:00,697.484562431,18.5019946744,396.704121758,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  13:00:00,820.336051026,22.8782297736,497.386519954,0.0,24.9203635341,149.522181205,2.1894339905,0.0,2.1894339905
 08/06  14:00:00,695.897198598,18.6067017612,395.012049802,0.0,24.9203635341,149.522181205,2.18817843598,0.0,2.18817843598
 08/06  15:00:00,818.473948087,23.0544506998,495.349953639,0.0,24.9203635341,149.522181205,2.18734766359,0.0,2.18734766359
 08/06  16:00:00,744.194896302,19.0242498918,394.004112408,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  17:00:00,904.338189974,22.99896533,495.714296326,0.0,24.9203635341,149.522181205,2.18733564412,0.0,2.18733564412
 08/06  18:00:00,781.065365816,18.4905745042,394.741663853,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  19:00:00,888.492787274,22.694649674,496.073938236,0.0,24.9203635341,149.522181205,2.18732419194,0.0,2.18732419194
 08/06  20:00:00,751.105855651,14.4473746278,345.898993071,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  21:00:00,874.360213248,19.0172245139,460.127479693,0.0,24.9203635341,149.522181205,2.18858106247,0.0,2.18858106247
 08/06  22:00:00,803.46654832,13.6425250667,420.784535987,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  23:00:00,817.881002846,12.4780782018,461.6887491,0.0,24.9203635341,149.522181205,2.18733168919,0.0,2.18733168919
 08/06  24:00:00,782.786713895,13.0509308256,437.233390338,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/07  01:00:00,736.676059869,13.2994923405,355.090699349,0.0,24.9203635341,199.362908273,2.18776873641,0.0,2.18776873641
 08/07  02:00:00,474.379610189,1.52349099549,143.888026089,0.0,24.9203635341,199.362908273,2.18776662937,0.0,2.18776662937
 08/07  03:00:00,612.20079034,10.5712419356,262.463454968,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/07  04:00:00,447.307365509,1.15003581205,105.427559699,0.0,24.9203635341,199.362908273,2.1877758436,0.0,2.1877758436
 08/07  05:00:00,349.357240958,0.0,0.0,0.0,49.8407270682,199.362908273,2.18891146262,0.0,2.18891146262
 08/07  06:00:00,1054.51794531,37.1275267146,538.024940754,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/07  07:00:00,1093.02000521,28.4636889725,486.691765972,0.0,149.522181205,199.362908273,4.36705966907,0.0,4.36705966907
 08/07  08:00:00,1642.32296687,35.3234064049,481.583770149,0.0,448.566543614,448.566543614,8.73999545627,0.0,8.73999545627
 08/07  09:00:00,1622.36490626,40.4955351964,496.50793066,0.0,448.566543614,448.566543614,6.56313867157,0.0,6.56313867157
 08/07  10:00:00,1582.67828421,43.9659961757,500.29377616,0.0,448.566543614,448.566543614,8.74592791452,0.0,8.74592791452
 08/07  11:00:00,1580.67806884,47.2897060111,492.821350835,0.0,448.566543614,448.566543614,10.9443648576,0.0,10.9443648576
 08/07  12:00:00,1520.95009987,42.490900729,490.389569743,0.0,448.566543614,398.725816546,10.9667965874,0.0,10.9667965874
 08/07  13:00:00,1582.57097986,50.0466884319,493.433643552,0.0,448.566543614,448.566543614,10.9585975537,0.0,10.9585975537
 08/07  14:00:00,1596.57933837,60.3637320323,495.65316715,0.0,448.566543614,448.566543614,8.73880833733,0.0,8.73880833733
 08/07  15:00:00,1608.74211508,72.9552969546,495.224731758,0.0,448.566543614,448.566543614,6.55732244955,0.0,6.55732244955
 08/07  16:00:00,1668.64737843,84.271201026,494.92142474,0.0,448.566543614,448.566543614,8.75433125927,0.0,8.75433125927
 08/07  17:00:00,1549.11739459,70.2683537716,502.256210727,0.0,348.885089477,398.725816546,6.54915653275,0.0,6.54915653275
 08/07  18:00:00,1315.23077111,39.5250297225,498.722885291,0.0,249.203635341,299.044362409,4.36855562323,0.0,4.36855562323
 08/07  19:00:00,1268.18138054,31.2847391493,478.501947655,0.0,249.203635341,299.044362409,2.19198629349,0.0,2.19198629349
 08/07  20:00:00,1182.94744806,28.9919124363,499.433356469,0.0,149.522181205,249.203635341,4.36510459075,0.0,4.36510459075
 08/07  21:00:00,1149.72161815,28.6228260548,491.02417567,0.0,149.522181205,249.203635341,2.18889938219,0.0,2.18889938219
 08/07  22:00:00,408.988848606,0.383345270684,45.6698477843,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/07  23:00:00,781.575348217,11.9632935981,377.536344884,0.0,24.9203635341,199.362908273,2.18776976085,0.0,2.18776976085
 08/07  24:00:00,376.271917384,0.766690541368,60.5771085785,0.0,24.9203635341,199.362908273,2.18776236784,0.0,2.18776236784
 08/08  01:00:00,333.686252757,0.383345270684,31.9542313605,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/08  02:00:00,287.76923095,0.0,0.0,0.0,24.9203635341,199.362908273,2.18763613626,0.0,2.18763613626
 08/08  03:00:00,287.769229033,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/08  04:00:00,442.484626938,1.15003581205,100.604809173,0.0,24.9203635341,199.362908273,2.18775096349,0.0,2.18775096349
 08/08  05:00:00,349.357243619,0.0,0.0,0.0,49.8407270682,199.362908273,2.18893121342,0.0,2.18893121342
 08/08  06:00:00,1026.98798367,39.0431633805,508.579339675,0.0,49.8407270682,199.362908273,2.18843615023,0.0,2.18843615023
 08/08  07:00:00,1096.90535112,28.456170323,490.584626451,0.0,149.522181205,199.362908273,4.36687401106,0.0,4.36687401106
 08/08  08:00:00,1631.05349188,40.3125808865,464.62272648,0.0,448.566543614,448.566543614,6.56028006094,0.0,6.56028006094
 08/08  09:00:00,1598.50335054,46.3390064331,463.022568726,0.0,448.566543614,448.566543614,8.74475971805,0.0,8.74475971805
 08/08  10:00:00,1561.49532724,49.5815599495,473.757447571,0.0,448.566543614,448.566543614,6.56469182112,0.0,6.56469182112
 08/08  11:00:00,1576.99343682,51.9317081606,488.421669234,0.0,448.566543614,448.566543614,10.9460298654,0.0,10.9460298654
 08/08  12:00:00,1525.79533073,46.4540175915,492.150672652,0.0,448.566543614,398.725816546,10.9633418493,0.0,10.9633418493
 08/08  13:00:00,1586.50341463,55.0193121938,491.414465415,0.0,448.566543614,448.566543614,13.1474263642,0.0,13.1474263642
 08/08  14:00:00,1601.83871438,67.8935763565,493.382688542,0.0,448.566543614,448.566543614,6.55902978061,0.0,6.55902978061
 08/08  15:00:00,1618.96300224,83.2372021098,495.163701101,0.0,448.566543614,448.566543614,6.55729258026,0.0,6.55729258026
 08/08  16:00:00,1672.53574289,92.0917706407,490.989211408,0.0,448.566543614,448.566543614,8.75433293545,0.0,8.75433293545
 08/08  17:00:00,1543.37731519,72.7805293478,494.003949996,0.0,348.885089477,398.725816546,6.54878074036,0.0,6.54878074036
 08/08  18:00:00,1320.40288434,46.1213550861,497.053363035,0.0,249.203635341,299.044362409,4.36858633615,0.0,4.36858633615
 08/08  19:00:00,1286.6728457,35.2885847226,492.64047146,0.0,249.203635341,299.044362409,4.36347952958,0.0,4.36347952958
 08/08  20:00:00,1167.06574365,30.0743910474,485.825007323,0.0,149.522181205,249.203635341,2.19281368337,0.0,2.19281368337
 08/08  21:00:00,1143.0373504,29.3213004177,483.773453731,0.0,149.522181205,249.203635341,2.18902092188,0.0,2.18902092188
 08/08  22:00:00,681.130711795,11.7959687844,268.661018793,0.0,49.8407270682,199.362908273,2.18776484687,0.0,2.18776484687
 08/08  23:00:00,677.925082285,13.4144959218,304.354036637,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/08  24:00:00,762.785257065,13.4144959218,374.277516057,0.0,24.9203635341,199.362908273,2.18777581959,0.0,2.18777581959
 08/09  01:00:00,537.779454756,5.15071996958,189.045253157,0.0,24.9203635341,199.362908273,2.18775488932,0.0,2.18775488932
 08/09  02:00:00,671.528539392,9.45412430875,297.983241604,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/09  03:00:00,287.76923217,0.0,0.0,0.0,24.9203635341,199.362908273,2.18773223577,0.0,2.18773223577
 08/09  04:00:00,734.385669019,13.5314775204,353.447387379,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/09  05:00:00,349.357244855,0.0,0.0,0.0,49.8407270682,199.362908273,2.18901245354,0.0,2.18901245354
 08/09  06:00:00,1071.03011325,37.1350055376,545.985958626,0.0,49.8407270682,199.362908273,2.18862209739,0.0,2.18862209739
 08/09  07:00:00,1093.40712366,28.6588311747,486.883733005,0.0,149.522181205,199.362908273,4.36677439025,0.0,4.36677439025
 08/09  08:00:00,1644.2636787,39.5569891512,479.641986089,0.0,448.566543614,448.566543614,6.55955392761,0.0,6.55955392761
 08/09  09:00:00,1626.38564951,46.0885256721,494.636009915,0.0,448.566543614,448.566543614,8.74530837928,0.0,8.74530837928
 08/09  10:00:00,1585.61875511,49.9742963145,495.423255448,0.0,448.566543614,448.566543614,8.74621382336,0.0,8.74621382336
 08/09  11:00:00,1595.21898373,58.4912060548,496.16073797,0.0,448.566543614,448.566543614,8.75928025067,0.0,8.75928025067
 08/09  12:00:00,1539.54960924,52.3035849716,496.516199749,0.0,448.566543614,398.725816546,13.1558698804,0.0,13.1558698804
 08/09  13:00:00,1599.78720853,64.836072609,494.38162741,0.0,448.566543614,448.566543614,10.9595556463,0.0,10.9595556463
 08/09  14:00:00,1607.39179875,75.0205013515,491.808839774,0.0,448.566543614,448.566543614,6.5582793953,0.0,6.5582793953
 08/09  15:00:00,1626.87230223,90.3030076658,496.007187015,0.0,448.566543614,448.566543614,8.73738805461,0.0,8.73738805461
