Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/09  16:00:00,1703.71485255,109.774951773,504.48513253,0.0,448.566543614,448.566543614,8.75528322211,0.0,8.75528322211
 08/09  17:00:00,1573.18139014,92.1548481075,504.433698767,0.0,348.885089477,398.725816546,4.37224576766,0.0,4.37224576766
 08/09  18:00:00,1323.05206949,50.0163099222,495.807586456,0.0,249.203635341,299.044362409,4.36884455146,0.0,4.36884455146
 08/09  19:00:00,1282.12784284,34.8412624872,488.440295043,0.0,249.203635341,299.044362409,4.36362071488,0.0,4.36362071488
 08/09  20:00:00,1165.11211085,30.1986969885,483.636815883,0.0,149.522181205,249.203635341,4.36537091002,0.0,4.36537091002
 08/09  21:00:00,1142.61582373,29.4666248895,483.193266237,0.0,149.522181205,249.203635341,2.18903573342,0.0,2.18903573342
 08/09  22:00:00,680.866745178,11.8706598211,268.3498181,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/09  23:00:00,645.901019824,11.5252013893,276.334266676,0.0,24.9203635341,199.362908273,2.18775971126,0.0,2.18775971126
 08/09  24:00:00,670.426396777,11.5271325905,302.756871694,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/10  01:00:00,784.121298974,13.382095447,388.856230336,0.0,24.9203635341,199.362908273,2.18777427658,0.0,2.18777427658
 08/10  02:00:00,409.401487799,0.95836317671,86.725272251,0.0,24.9203635341,199.362908273,2.18761600468,0.0,2.18761600468
 08/10  03:00:00,287.769231413,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/10  04:00:00,299.991431306,0.0,0.0,0.0,24.9203635341,199.362908273,2.18776825122,0.0,2.18776825122
 08/10  05:00:00,349.357247278,0.0,0.0,0.0,49.8407270682,199.362908273,2.18883258044,0.0,2.18883258044
 08/10  06:00:00,1050.7142729,38.7606876146,524.044435706,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/10  07:00:00,1091.82836988,29.079748849,484.88405779,0.0,149.522181205,199.362908273,4.36718625274,0.0,4.36718625274
 08/10  08:00:00,1645.86834243,41.7469503157,479.312046009,0.0,448.566543614,448.566543614,8.73960216531,0.0,8.73960216531
 08/10  09:00:00,1629.44772684,47.6726987007,495.833500827,0.0,448.566543614,448.566543614,6.56397463205,0.0,6.56397463205
 08/10  10:00:00,1583.19308162,51.6150071143,491.110259172,0.0,448.566543614,448.566543614,8.74720377525,0.0,8.74720377525
 08/10  11:00:00,1578.46992817,53.3422681705,484.577619245,0.0,448.566543614,448.566543614,10.9447584785,0.0,10.9447584785
 08/10  12:00:00,1519.17582843,46.8266749395,485.043704767,0.0,448.566543614,398.725816546,10.9655578132,0.0,10.9655578132
 08/10  13:00:00,1580.85614995,54.1795742912,488.410419317,0.0,448.566543614,448.566543614,10.9591383651,0.0,10.9591383651
 08/10  14:00:00,1583.97854765,60.4625337636,482.953551744,0.0,448.566543614,448.566543614,8.73854397812,0.0,8.73854397812
 08/10  15:00:00,1590.76130774,69.5438431172,480.65534899,0.0,448.566543614,448.566543614,6.55772549555,0.0,6.55772549555
 08/10  16:00:00,1647.0195495,77.6292364901,479.935530538,0.0,448.566543614,448.566543614,8.75501419628,0.0,8.75501419628
 08/10  17:00:00,1515.24666519,61.2865252082,477.367291674,0.0,348.885089477,398.725816546,6.54908503229,0.0,6.54908503229
 08/10  18:00:00,1305.93918131,43.2188309794,487.984575543,0.0,249.203635341,299.044362409,4.36829818083,0.0,4.36829818083
 08/10  19:00:00,1291.63539874,36.0521651545,499.236854932,0.0,249.203635341,299.044362409,4.3630618283,0.0,4.3630618283
 08/10  20:00:00,1168.19071671,30.4574045898,485.685165133,0.0,149.522181205,249.203635341,2.1926810464,0.0,2.1926810464
 08/10  21:00:00,1141.99739972,29.5585647604,482.392805963,0.0,149.522181205,249.203635341,2.18888376325,0.0,2.18888376325
 08/10  22:00:00,746.324790179,13.3417829025,320.745770909,0.0,49.8407270682,199.362908273,2.18777726835,0.0,2.18777726835
 08/10  23:00:00,792.353599409,12.1002192953,388.694404393,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/10  24:00:00,776.502378025,11.7247860944,384.993194638,0.0,24.9203635341,199.362908273,2.18778082042,0.0,2.18778082042
 08/11  01:00:00,780.004983624,13.2572412474,397.983699967,0.0,24.9203635341,199.362908273,2.18776403348,0.0,2.18776403348
 08/11  02:00:00,740.893946546,11.0124181438,372.518160632,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/11  03:00:00,641.761537182,11.9107851008,288.70611833,0.0,24.9203635341,199.362908273,2.18778035317,0.0,2.18778035317
 08/11  04:00:00,488.629434058,1.50371082099,132.842980849,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/11  05:00:00,397.311316575,0.383345270684,33.991273809,0.0,49.8407270682,199.362908273,2.18894425708,0.0,2.18894425708
 08/11  06:00:00,1064.48068034,36.886893476,539.684633951,0.0,49.8407270682,199.362908273,2.18850862847,0.0,2.18850862847
 08/11  07:00:00,1093.70937739,28.6115254532,487.23328162,0.0,149.522181205,199.362908273,4.36658931039,0.0,4.36658931039
 08/11  08:00:00,1640.8367762,39.0596624907,476.328024627,0.0,448.566543614,448.566543614,6.56009812312,0.0,6.56009812312
 08/11  09:00:00,1617.93134293,45.4727395243,486.796603813,0.0,448.566543614,448.566543614,8.74514414703,0.0,8.74514414703
 08/11  10:00:00,1578.91215687,49.642405666,492.41920639,0.0,448.566543614,448.566543614,8.7461399647,0.0,8.7461399647
 08/11  11:00:00,1583.80839981,53.1386706057,490.246901191,0.0,448.566543614,448.566543614,8.759324555,0.0,8.759324555
 08/11  12:00:00,1526.02279385,46.7580805459,488.807213054,0.0,448.566543614,398.725816546,13.156166474,0.0,13.156166474
 08/11  13:00:00,1586.74082711,57.0470354341,489.124254146,0.0,448.566543614,448.566543614,10.9599281131,0.0,10.9599281131
 08/11  14:00:00,1597.76821009,67.0463138986,490.159420687,0.0,448.566543614,448.566543614,6.55848475324,0.0,6.55848475324
 08/11  15:00:00,1610.77741952,77.3019065011,492.913388181,0.0,448.566543614,448.566543614,8.73677480019,0.0,8.73677480019
 08/11  16:00:00,1664.43009494,80.4752456753,494.500056838,0.0,448.566543614,448.566543614,8.75576947005,0.0,8.75576947005
 08/11  17:00:00,1523.51974286,58.0042203717,488.922665941,0.0,348.885089477,398.725816546,4.3724672586,0.0,4.3724672586
 08/11  18:00:00,1289.46366221,35.4196989866,480.636908577,0.0,249.203635341,299.044362409,6.54267645017,0.0,6.54267645017
 08/11  19:00:00,1268.20007473,32.6109660937,475.071305729,0.0,249.203635341,299.044362409,2.19172529593,0.0,2.19172529593
 08/11  20:00:00,1165.19327962,29.8452337691,480.8258496,0.0,149.522181205,249.203635341,4.36512187962,0.0,4.36512187962
 08/11  21:00:00,1143.00279527,28.9683888533,483.959782334,0.0,149.522181205,249.203635341,2.18890472833,0.0,2.18890472833
 08/11  22:00:00,478.130579435,0.766690541368,100.848735024,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/11  23:00:00,586.622480838,7.94052340051,229.527453658,0.0,24.9203635341,199.362908273,2.18778047108,0.0,2.18778047108
 08/11  24:00:00,498.345018645,4.92862487696,160.696467182,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/12  01:00:00,237.928507947,0.0,0.0,0.0,24.9203635341,149.522181205,2.18776404819,0.0,2.18776404819
 08/12  02:00:00,237.928509052,0.0,0.0,0.0,24.9203635341,149.522181205,2.18774848698,0.0,2.18774848698
 08/12  03:00:00,237.92850702,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/12  04:00:00,250.150706935,0.0,0.0,0.0,24.9203635341,149.522181205,2.18773305563,0.0,2.18773305563
 08/12  05:00:00,274.596161382,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897796749,0.0,2.18897796749
 08/12  06:00:00,1037.11338832,37.5709792716,511.63325497,0.0,49.8407270682,199.362908273,2.18857627897,0.0,2.18857627897
 08/12  07:00:00,994.761154265,28.8663092068,487.714548652,0.0,49.8407270682,199.362908273,2.19033815758,0.0,2.19033815758
 08/12  08:00:00,1234.69887292,31.4035810214,475.90994966,0.0,249.203635341,249.203635341,2.19198090861,0.0,2.19198090861
 08/12  09:00:00,1203.35948912,33.6896011706,479.267097152,0.0,249.203635341,249.203635341,4.36836911707,0.0,4.36836911707
 08/12  10:00:00,1156.19177535,34.8841630386,480.423952691,0.0,249.203635341,249.203635341,4.36689089179,0.0,4.36689089179
 08/12  11:00:00,1156.15880726,34.2838757249,481.194723621,0.0,249.203635341,249.203635341,6.54526240637,0.0,6.54526240637
 08/12  12:00:00,1155.32714098,34.7163785195,479.542681828,0.0,249.203635341,249.203635341,4.36745563271,0.0,4.36745563271
 08/12  13:00:00,1154.37481334,35.2822503848,477.829375694,0.0,249.203635341,249.203635341,4.36647024921,0.0,4.36647024921
 08/12  14:00:00,902.676921841,33.5340208301,476.51657735,0.0,74.7610906023,174.442544739,2.19165913826,0.0,2.19165913826
 08/12  15:00:00,900.056359501,32.4239667534,475.006775205,0.0,74.7610906023,174.442544739,2.19080425963,0.0,2.19080425963
 08/12  16:00:00,952.073918724,32.0019999034,478.557156693,0.0,74.7610906023,174.442544739,4.36284860768,0.0,4.36284860768
 08/12  17:00:00,915.33087383,32.2285604067,479.68452056,0.0,24.9203635341,149.522181205,2.18842902277,0.0,2.18842902277
 08/12  18:00:00,813.859194543,19.1253050341,421.052936488,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/12  19:00:00,752.769344863,17.3111492265,384.610111652,0.0,24.9203635341,149.522181205,2.18850999105,0.0,2.18850999105
 08/12  20:00:00,712.61610565,12.2941303714,316.695662558,0.0,24.9203635341,149.522181205,2.18863820111,0.0,2.18863820111
 08/12  21:00:00,499.851391551,1.89035278743,161.636688397,0.0,24.9203635341,149.522181205,2.18946257125,0.0,2.18946257125
 08/12  22:00:00,422.70629236,1.15003581205,106.222807472,0.0,24.9203635341,149.522181205,2.18778832152,0.0,2.18778832152
 08/12  23:00:00,250.150705086,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/12  24:00:00,237.928509128,0.0,0.0,0.0,24.9203635341,149.522181205,2.18771496514,0.0,2.18771496514
 08/13  01:00:00,237.928155201,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  02:00:00,237.928157353,0.0,0.0,0.0,24.9203635341,149.522181205,2.18722967384,0.0,2.18722967384
 08/13  03:00:00,237.928155219,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  04:00:00,250.150355169,0.0,0.0,0.0,24.9203635341,149.522181205,2.18723050744,0.0,2.18723050744
 08/13  05:00:00,274.595809686,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848668255,0.0,2.18848668255
 08/13  06:00:00,306.396207489,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  07:00:00,827.469052493,22.6769475952,419.167169388,0.0,24.9203635341,149.522181205,2.18734315649,0.0,2.18734315649
 08/13  08:00:00,764.078835969,18.2325046194,378.013196313,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  09:00:00,861.297223463,22.9340502522,489.404831162,0.0,24.9203635341,149.522181205,2.18736847117,0.0,2.18736847117
 08/13  10:00:00,696.690371136,18.2544938463,396.158126929,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  11:00:00,817.426952909,22.7237481041,494.63294648,0.0,24.9203635341,149.522181205,2.18807227244,0.0,2.18807227244
 08/13  12:00:00,699.3364215,18.0668670394,398.991097713,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  13:00:00,788.850920134,21.3789065818,471.909587122,0.0,24.9203635341,149.522181205,2.18943638332,0.0,2.18943638332
 08/13  14:00:00,697.56263541,18.2842139396,396.999963715,0.0,24.9203635341,149.522181205,2.18804491939,0.0,2.18804491939
 08/13  15:00:00,814.580566235,22.9555002418,491.55551501,0.0,24.9203635341,149.522181205,2.18735308213,0.0,2.18735308213
 08/13  16:00:00,743.189902278,18.3368935773,393.686467568,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  17:00:00,901.247957362,23.0614884761,492.56153328,0.0,24.9203635341,149.522181205,2.18735425196,0.0,2.18735425196
 08/13  18:00:00,782.269848395,18.2546989853,396.182014875,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  19:00:00,887.71778593,22.7189306936,495.274648562,0.0,24.9203635341,149.522181205,2.18735541472,0.0,2.18735541472
 08/13  20:00:00,840.005229082,17.6403211358,418.661206294,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  21:00:00,790.7895208,12.8592581902,384.911730474,0.0,24.9203635341,149.522181205,2.18862192616,0.0,2.18862192616
 08/13  22:00:00,543.082391161,4.33340244905,208.117884812,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  23:00:00,534.297456168,8.57943218498,226.404625024,0.0,24.9203635341,149.522181205,2.18735157525,0.0,2.18735157525
 08/13  24:00:00,334.919387941,0.766690541368,69.0656440468,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/14  01:00:00,337.186777898,0.383345270684,35.4547424204,0.0,24.9203635341,199.362908273,2.18779444225,0.0,2.18779444225
 08/14  02:00:00,628.806254907,11.3357671947,276.32584996,0.0,24.9203635341,199.362908273,2.18774832434,0.0,2.18774832434
 08/14  03:00:00,522.612856806,1.97163721561,191.120480301,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/14  04:00:00,299.991437281,0.0,0.0,0.0,24.9203635341,199.362908273,2.18773774242,0.0,2.18773774242
 08/14  05:00:00,349.357256961,0.0,0.0,0.0,49.8407270682,199.362908273,2.18907524521,0.0,2.18907524521
 08/14  06:00:00,1051.39688921,36.6679388834,526.819792311,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/14  07:00:00,1096.1027603,28.456170323,489.782003673,0.0,149.522181205,199.362908273,4.36724716869,0.0,4.36724716869
 08/14  08:00:00,1633.99576127,31.848409579,476.0291062,0.0,448.566543614,448.566543614,8.74009048716,0.0,8.74009048716
 08/14  09:00:00,1601.92043091,35.6030315319,477.838582338,0.0,448.566543614,448.566543614,8.74534088859,0.0,8.74534088859
 08/14  10:00:00,1558.15747843,38.1881935924,482.055145292,0.0,448.566543614,448.566543614,6.56560657647,0.0,6.56560657647
 08/14  11:00:00,1559.86138183,40.6969267416,481.550231507,0.0,448.566543614,448.566543614,10.9461609758,0.0,10.9461609758
 08/14  12:00:00,1511.36776351,38.1042853417,485.912270808,0.0,448.566543614,398.725816546,10.9640840855,0.0,10.9640840855
 08/14  13:00:00,1574.3240732,45.3992882593,492.779942624,0.0,448.566543614,448.566543614,13.1487824343,0.0,13.1487824343
 08/14  14:00:00,1575.51417636,46.1796799134,493.668073591,0.0,448.566543614,448.566543614,6.55969969791,0.0,6.55969969791
 08/14  15:00:00,1573.72129245,46.2054033245,491.4060632,0.0,448.566543614,448.566543614,6.55711845333,0.0,6.55711845333
 08/14  16:00:00,1607.8363748,45.3981925006,476.812456688,0.0,448.566543614,448.566543614,10.9391283893,0.0,10.9391283893
 08/14  17:00:00,1481.98404672,39.0292896905,466.716615854,0.0,348.885089477,398.725816546,4.37296554222,0.0,4.37296554222
 08/14  18:00:00,1283.13583126,31.4156127728,474.492014594,0.0,249.203635341,299.044362409,4.36869370035,0.0,4.36869370035
 08/14  19:00:00,1270.866129,30.1900089743,479.350767099,0.0,249.203635341,299.044362409,4.36331359996,0.0,4.36331359996
 08/14  20:00:00,1165.47916549,28.5476935479,482.409261544,0.0,149.522181205,249.203635341,4.36518680881,0.0,4.36518680881
 08/14  21:00:00,1142.96899987,28.456170323,484.438198178,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 08/14  22:00:00,349.356196015,0.0,0.0,0.0,49.8407270682,199.362908273,2.18779861776,0.0,2.18779861776
 08/14  23:00:00,299.991437131,0.0,0.0,0.0,24.9203635341,199.362908273,2.18764927098,0.0,2.18764927098
 08/14  24:00:00,287.769237636,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/15  01:00:00,287.769241472,0.0,0.0,0.0,24.9203635341,199.362908273,2.18764176453,0.0,2.18764176453
 08/15  02:00:00,287.769239486,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/15  03:00:00,287.769240735,0.0,0.0,0.0,24.9203635341,199.362908273,2.18763392552,0.0,2.18763392552
 08/15  04:00:00,299.991438662,0.0,0.0,0.0,24.9203635341,199.362908273,2.18779929597,0.0,2.18779929597
 08/15  05:00:00,547.438408427,1.15003581205,156.192644545,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/15  06:00:00,1039.0299964,39.0235012964,512.123667635,0.0,49.8407270682,199.362908273,2.18862710662,0.0,2.18862710662
 08/15  07:00:00,1095.56736605,28.456170323,489.24660156,0.0,149.522181205,199.362908273,4.36671486538,0.0,4.36671486538
 08/15  08:00:00,1632.92047475,35.1793466503,471.622868267,0.0,448.566543614,448.566543614,8.7408017469,0.0,8.7408017469
 08/15  09:00:00,1591.57063075,37.2993805474,464.818523859,0.0,448.566543614,448.566543614,6.56375690509,0.0,6.56375690509
 08/15  10:00:00,1542.17058705,38.0691563088,463.537141183,0.0,448.566543614,448.566543614,8.74714154591,0.0,8.74714154591
 08/15  11:00:00,1541.92431307,38.7782385675,462.578954292,0.0,448.566543614,448.566543614,10.9460674532,0.0,10.9460674532
 08/15  12:00:00,1493.41710603,35.1444812415,467.542678061,0.0,448.566543614,398.725816546,10.9665181677,0.0,10.9665181677
 08/15  13:00:00,1544.10155827,39.0502677922,464.481695492,0.0,448.566543614,448.566543614,13.1478367888,0.0,13.1478367888
 08/15  14:00:00,1542.61666224,39.0325482443,463.021597042,0.0,448.566543614,448.566543614,6.55920697683,0.0,6.55920697683
 08/15  15:00:00,1542.47360067,39.1031551212,462.808278694,0.0,448.566543614,448.566543614,6.55763402206,0.0,6.55763402206
 08/15  16:00:00,1591.98629298,39.1841754983,463.347266134,0.0,448.566543614,448.566543614,8.75526927453,0.0,8.75526927453
 08/15  17:00:00,1480.40778115,34.4679672642,469.346925392,0.0,348.885089477,398.725816546,6.54943145,0.0,6.54943145
 08/15  18:00:00,1287.16322975,28.6651105153,481.269908613,0.0,249.203635341,299.044362409,4.36907084639,0.0,4.36907084639
 08/15  19:00:00,1273.19124807,28.4561963668,483.409693775,0.0,249.203635341,299.044362409,4.36397686499,0.0,4.36397686499
 08/15  20:00:00,1166.67438672,28.456170323,483.695999996,0.0,149.522181205,249.203635341,2.19259301308,0.0,2.19259301308
 08/15  21:00:00,1145.63746326,28.456170323,487.106320528,0.0,149.522181205,249.203635341,2.64909600547,0.460068491657,2.18902751381
 08/15  22:00:00,349.356198061,0.0,0.0,0.0,49.8407270682,199.362908273,2.18777626489,0.0,2.18777626489
 08/15  23:00:00,299.991438319,0.0,0.0,0.0,24.9203635341,199.362908273,2.18771030252,0.0,2.18771030252
 08/15  24:00:00,287.769239687,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  01:00:00,287.769243192,0.0,0.0,0.0,24.9203635341,199.362908273,2.18770577332,0.0,2.18770577332
 08/16  02:00:00,287.769241074,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  03:00:00,287.769242837,0.0,0.0,0.0,24.9203635341,199.362908273,2.18770068473,0.0,2.18770068473
 08/16  04:00:00,299.991439997,0.0,0.0,0.0,24.9203635341,199.362908273,2.18769572858,0.0,2.18769572858
 08/16  05:00:00,349.35726174,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/16  06:00:00,1045.9031056,36.9906013388,521.009433971,0.0,49.8407270682,199.362908273,2.19217002783,0.00384254590844,2.18832748192
 08/16  07:00:00,1092.25108255,28.456170323,485.930310365,0.0,149.522181205,199.362908273,4.36633542132,0.0,4.36633542132
 08/16  08:00:00,1639.97139044,34.52834591,479.748264874,0.0,448.566543614,448.566543614,8.74124776403,0.0,8.74124776403
 08/16  09:00:00,1602.01913389,37.2060301115,476.441073648,0.0,448.566543614,448.566543614,6.56472482844,0.0,6.56472482844
 08/16  10:00:00,1547.64033251,39.470165512,467.605862095,0.0,448.566543614,448.566543614,8.74700548065,0.0,8.74700548065
 08/16  11:00:00,1551.54894221,43.5983513636,467.791799896,0.0,448.566543614,448.566543614,10.9464597007,0.0,10.9464597007
 08/16  12:00:00,1503.91872656,39.7415967278,474.653998659,0.0,448.566543614,398.725816546,10.966589502,0.0,10.966589502
 08/16  13:00:00,1569.11300243,46.7651947186,485.073693058,0.0,448.566543614,448.566543614,13.1480271576,0.0,13.1480271576
 08/16  14:00:00,1581.77021446,49.7080049037,494.334309436,0.0,448.566543614,448.566543614,6.55929672328,0.0,6.55929672328
 08/16  15:00:00,1607.74086122,62.607765138,504.570917289,0.0,448.566543614,448.566543614,6.5577513223,0.0,6.5577513223
 08/16  16:00:00,1670.35959105,75.7618304946,505.142892814,0.0,448.566543614,448.566543614,8.75551383319,0.0,8.75551383319
 08/16  17:00:00,1536.73677559,58.6536344317,501.490243236,0.0,348.885089477,398.725816546,6.54960483161,0.0,6.54960483161
 08/16  18:00:00,1303.94003258,35.8525346115,492.297256494,0.0,249.203635341,299.044362409,4.36919551256,0.0,4.36919551256
 08/16  19:00:00,1273.11653546,31.199375466,484.230910269,0.0,249.203635341,299.044362409,4.36410736769,0.0,4.36410736769
 08/16  20:00:00,1167.13045836,28.8933635402,483.74364438,0.0,149.522181205,249.203635341,2.43713682671,0.0,2.43713682671
 08/16  21:00:00,1143.32497613,28.5004202946,484.74991866,0.0,149.522181205,249.203635341,1.94480317558,0.0,1.94480317558
 08/16  22:00:00,431.013121579,0.383345270684,67.6940530896,0.0,49.8407270682,199.362908273,2.18778410237,0.0,2.18778410237
 08/16  23:00:00,685.202115557,6.48580736167,310.598764145,0.0,24.9203635341,199.362908273,2.18777957029,0.0,2.18777957029
 08/16  24:00:00,403.953778772,3.77858906491,94.6141487382,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/17  01:00:00,443.861109829,1.15003581205,114.203475497,0.0,24.9203635341,199.362908273,2.18735700554,0.0,2.18735700554
 08/17  02:00:00,287.769243126,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/17  03:00:00,287.769244575,0.0,0.0,0.0,24.9203635341,199.362908273,2.18777490747,0.0,2.18777490747
 08/17  04:00:00,299.991442239,0.0,0.0,0.0,24.9203635341,199.362908273,2.18777284299,0.0,2.18777284299
 08/17  05:00:00,521.185578413,1.15003581205,129.939899613,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/17  06:00:00,1042.34654046,40.6294273303,513.856026846,0.0,49.8407270682,199.362908273,2.18865608045,0.0,2.18865608045
 08/17  07:00:00,1091.40835457,28.6663719768,484.877373744,0.0,149.522181205,199.362908273,4.36703059854,0.0,4.36703059854
 08/17  08:00:00,1656.16110655,42.5599509767,489.607814117,0.0,448.566543614,448.566543614,8.74079335244,0.0,8.74079335244
 08/17  09:00:00,1646.47254738,51.4471136909,505.860000875,0.0,448.566543614,448.566543614,6.56403325485,0.0,6.56403325485
 08/17  10:00:00,1611.5412177,64.0461621011,506.930736981,0.0,448.566543614,448.566543614,8.74761886377,0.0,8.74761886377
 08/17  11:00:00,1623.67770742,77.1010447513,506.009506984,0.0,448.566543614,448.566543614,10.9459882471,0.0,10.9459882471
 08/17  12:00:00,1564.24604608,67.2570571837,506.258996885,0.0,448.566543614,398.725816546,10.9659675402,0.0,10.9659675402
 08/17  13:00:00,1614.64079235,74.7629410451,499.308221162,0.0,448.566543614,448.566543614,13.1493511446,0.0,13.1493511446
 08/17  14:00:00,1602.13244828,72.7944575269,488.775443914,0.0,448.566543614,448.566543614,6.55997461903,0.0,6.55997461903
 08/17  15:00:00,1640.14607574,96.5778776057,503.006008768,0.0,448.566543614,448.566543614,6.55746953151,0.0,6.55746953151
 08/17  16:00:00,1722.57472498,124.412395986,508.707444309,0.0,448.566543614,448.566543614,10.9400721751,0.0,10.9400721751
 08/17  17:00:00,1560.40430228,84.5350532866,499.2763398,0.0,348.885089477,398.725816546,4.37332556449,0.0,4.37332556449
 08/17  18:00:00,1312.78296966,43.0501668856,492.50457626,0.0,249.203635341,299.044362409,4.36843979862,0.0,4.36843979862
 08/17  19:00:00,1293.13206612,33.2669143539,492.873184388,0.0,249.203635341,299.044362409,4.36343793298,0.0,4.36343793298
 08/17  20:00:00,1167.84457989,29.6784519754,486.676973342,0.0,149.522181205,249.203635341,4.36561623202,0.0,4.36561623202
 08/17  21:00:00,1143.59703569,29.0189899953,484.695910169,0.0,149.522181205,249.203635341,2.18888539586,0.0,2.18888539586
 08/17  22:00:00,678.647629533,11.8706598211,266.111456139,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/17  23:00:00,518.783490552,8.24037018839,176.09746163,0.0,24.9203635341,199.362908273,2.18768019129,0.0,2.18768019129
 08/17  24:00:00,404.556799431,4.53538951903,94.4603671696,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/18  01:00:00,450.751589327,1.15003581205,121.093945835,0.0,24.9203635341,199.362908273,2.18776888459,0.0,2.18776888459
 08/18  02:00:00,513.975944477,7.55717812982,183.065920835,0.0,24.9203635341,199.362908273,2.18776984474,0.0,2.18776984474
 08/18  03:00:00,405.262920466,3.77858906491,95.9232861223,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/18  04:00:00,299.991444899,0.0,0.0,0.0,24.9203635341,199.362908273,2.18768331646,0.0,2.18768331646
 08/18  05:00:00,504.912432654,1.15003581205,113.666771093,0.0,49.8407270682,199.362908273,2.18904577701,0.0,2.18904577701
 08/18  06:00:00,1052.14240999,38.1345225053,526.098718834,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/18  07:00:00,1092.12985609,28.456170323,485.809070552,0.0,149.522181205,199.362908273,4.36730053621,0.0,4.36730053621
 08/18  08:00:00,1649.08596698,39.787310988,484.850643289,0.0,448.566543614,448.566543614,8.74049766123,0.0,8.74049766123
 08/18  09:00:00,1634.78093126,46.1124157951,501.508261776,0.0,448.566543614,448.566543614,8.74610247834,0.0,8.74610247834
 08/18  10:00:00,1592.01192764,52.9902558245,498.457335749,0.0,448.566543614,448.566543614,6.56634727286,0.0,6.56634727286
 08/18  11:00:00,1599.99047732,62.1162644295,497.307036406,0.0,448.566543614,448.566543614,10.9478308376,0.0,10.9478308376
 08/18  12:00:00,1543.35312923,56.186758634,496.436366726,0.0,448.566543614,398.725816546,13.1550663373,0.0,13.1550663373
 08/18  13:00:00,1617.36200955,74.7813109706,502.011040581,0.0,448.566543614,448.566543614,10.962651329,0.0,10.962651329
 08/18  14:00:00,1636.65158337,92.7819813229,503.30703946,0.0,448.566543614,448.566543614,6.5592044578,0.0,6.5592044578
 08/18  15:00:00,1655.88335797,114.068502299,501.25265131,0.0,448.566543614,448.566543614,8.30212435471,0.0,8.30212435471
 08/18  16:00:00,1731.8937347,139.773330739,502.665504096,0.0,448.566543614,448.566543614,9.19273899212,0.0,9.19273899212
 08/18  17:00:00,1620.88645119,131.429454914,512.864075465,0.0,348.885089477,398.725816546,4.37267127415,0.0,4.37267127415
 08/18  18:00:00,1368.28294974,73.9955539453,517.059159806,0.0,249.203635341,299.044362409,6.54292143329,0.0,6.54292143329
 08/18  19:00:00,1321.78195924,44.4152405978,507.497678832,0.0,249.203635341,299.044362409,2.19186675087,0.0,2.19186675087
 08/18  20:00:00,1184.69332951,30.8955904203,499.527929118,0.0,149.522181205,249.203635341,4.3654937496,0.0,4.3654937496
 08/18  21:00:00,1158.84917981,30.0062902618,503.828342073,0.0,149.522181205,249.203635341,2.18907219897,0.0,2.18907219897
 08/18  22:00:00,746.735212256,12.566897826,323.601826823,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/18  23:00:00,782.297119367,12.0093280213,379.216985111,0.0,24.9203635341,199.362908273,2.18777712906,0.0,2.18777712906
 08/18  24:00:00,697.888436996,10.3916246698,332.966184273,0.0,24.9203635341,199.362908273,2.1878135953,0.0,2.1878135953
 08/19  01:00:00,679.430322085,11.5301464329,357.881557974,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/19  02:00:00,454.945178769,7.56815085821,175.010181055,0.0,24.9203635341,149.522181205,2.18778420322,0.0,2.18778420322
 08/19  03:00:00,355.173632105,4.1619343356,95.2913780239,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/19  04:00:00,448.553788499,1.50371082099,155.71813283,0.0,24.9203635341,149.522181205,2.18778835439,0.0,2.18778835439
 08/19  05:00:00,385.932870313,0.766690541368,83.4110868922,0.0,24.9203635341,149.522181205,2.18907612021,0.0,2.18907612021
 08/19  06:00:00,1061.28371538,37.8609322059,535.513610441,0.0,49.8407270682,199.362908273,2.18851329778,0.0,2.18851329778
 08/19  07:00:00,994.358094264,28.6494431413,487.528327089,0.0,49.8407270682,199.362908273,2.19032728675,0.0,2.19032728675
 08/19  08:00:00,1244.0073662,31.9355071837,485.274421085,0.0,249.203635341,249.203635341,2.19190422695,0.0,2.19190422695
 08/19  09:00:00,1212.61489515,33.7935731673,490.629792382,0.0,249.203635341,249.203635341,6.54345589481,0.0,6.54345589481
 08/19  10:00:00,1162.79127007,35.482843471,488.216374613,0.0,249.203635341,249.203635341,2.19333608533,0.0,2.19333608533
 08/19  11:00:00,1162.29207017,36.6987940456,486.260485351,0.0,249.203635341,249.203635341,6.54627680199,0.0,6.54627680199
 08/19  12:00:00,1164.12728964,36.2595145024,488.92590288,0.0,249.203635341,249.203635341,4.36746955563,0.0,4.36746955563
 08/19  13:00:00,1165.08441872,36.6958007377,489.621535357,0.0,249.203635341,249.203635341,4.3671897997,0.0,4.3671897997
 08/19  14:00:00,921.211135402,36.2049387073,495.464070215,0.0,74.7610906023,174.442544739,2.1918577916,0.0,2.1918577916
 08/19  15:00:00,931.982851364,37.4271833188,506.689704763,0.0,74.7610906023,174.442544739,4.36199085499,0.0,4.36199085499
 08/19  16:00:00,977.597420792,37.6378139537,502.941089363,0.0,74.7610906023,174.442544739,2.19168728354,0.0,2.19168728354
 08/19  17:00:00,942.738910267,35.1189892564,508.864075406,0.0,24.9203635341,149.522181205,2.18866566268,0.0,2.18866566268
 08/19  18:00:00,846.724195501,20.0792724742,449.154563082,0.0,24.9203635341,149.522181205,2.18867832661,0.0,2.18867832661
 08/19  19:00:00,780.801105745,18.1415580761,402.1823986,0.0,24.9203635341,149.522181205,2.18864320546,0.0,2.18864320546
 08/19  20:00:00,840.727107782,15.8884941438,414.332375565,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/19  21:00:00,902.327976775,16.0266601043,490.237323787,0.0,24.9203635341,149.522181205,2.18952059418,0.0,2.18952059418
 08/19  22:00:00,882.104547249,15.2154185182,495.925398693,0.0,24.9203635341,149.522181205,2.18780521644,0.0,2.18780521644
 08/19  23:00:00,735.274094427,13.7634627003,382.692074586,0.0,24.9203635341,149.522181205,2.18780978749,0.0,2.18780978749
 08/19  24:00:00,483.943300968,3.78624071138,198.83305971,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  01:00:00,574.765382319,8.69732385463,265.397398801,0.0,24.9203635341,149.522181205,2.1873511034,0.0,2.1873511034
 08/20  02:00:00,583.989129578,10.505993298,277.496021475,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  03:00:00,391.368790385,1.1401457248,124.681047907,0.0,24.9203635341,149.522181205,2.18737158712,0.0,2.18737158712
 08/20  04:00:00,593.681673759,12.4858030068,277.670107835,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  05:00:00,274.595829586,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865925245,0.0,2.18865925245
 08/20  06:00:00,306.396218488,0.0,0.0,0.0,24.9203635341,149.522181205,2.18728092522,0.0,2.18728092522
 08/20  07:00:00,711.887076054,12.5121392175,336.451246017,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  08:00:00,902.234151637,17.8020805129,495.587889322,0.0,24.9203635341,149.522181205,2.1873903523,0.0,2.1873903523
 08/20  09:00:00,955.566651455,21.9418996403,570.687384731,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  10:00:00,867.653622527,19.0964577534,538.303597942,0.0,24.9203635341,149.522181205,2.18738200393,0.0,2.18738200393
 08/20  11:00:00,913.650402216,22.0674023656,577.722884289,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  12:00:00,869.364644148,19.2524491831,539.898432635,0.0,24.9203635341,149.522181205,2.18821647673,0.0,2.18821647673
 08/20  13:00:00,916.338903408,22.2850494242,580.197403717,0.0,24.9203635341,149.522181205,2.18950438381,0.0,2.18950438381
 08/20  14:00:00,838.971288068,17.6992638584,512.452366885,0.0,24.9203635341,149.522181205,2.18824297798,0.0,2.18824297798
 08/20  15:00:00,796.540088839,19.1999336492,469.293869821,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  16:00:00,696.961061426,11.4744104861,337.134612796,0.0,24.9203635341,149.522181205,2.18737873106,0.0,2.18737873106
 08/20  17:00:00,772.769207882,12.3499355645,384.262830737,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  18:00:00,697.712251706,12.4858030068,321.605660316,0.0,24.9203635341,149.522181205,2.18737052713,0.0,2.18737052713
 08/20  19:00:00,521.367308351,2.27040136236,187.668139671,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  20:00:00,323.483552705,0.0,0.0,0.0,24.9203635341,149.522181205,2.18739093862,0.0,2.18739093862
 08/20  21:00:00,299.040223746,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  22:00:00,321.507223087,0.383345270684,32.9496693088,0.0,24.9203635341,149.522181205,2.18733063215,0.0,2.18733063215
 08/20  23:00:00,349.127820155,0.766690541368,71.0518609372,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  24:00:00,237.928167354,0.0,0.0,0.0,24.9203635341,149.522181205,2.18735178529,0.0,2.18735178529
 08/21  01:00:00,287.769253254,0.0,0.0,0.0,24.9203635341,199.362908273,2.18780257991,0.0,2.18780257991
 08/21  02:00:00,287.769251891,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/21  03:00:00,287.769253805,0.0,0.0,0.0,24.9203635341,199.362908273,2.18781364055,0.0,2.18781364055
 08/21  04:00:00,299.991449616,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/21  05:00:00,349.357279084,0.0,0.0,0.0,49.8407270682,199.362908273,2.18894771311,0.0,2.18894771311
 08/21  06:00:00,1022.80349528,37.1520749225,497.742232492,0.0,49.8407270682,199.362908273,2.20064188901,0.0120003019404,2.18864158707
 08/21  07:00:00,1099.67468791,28.5247181491,493.285328093,0.0,149.522181205,199.362908273,4.36747180547,0.0,4.36747180547
 08/21  08:00:00,1631.74829618,36.1978114084,469.432139417,0.0,448.566543614,448.566543614,8.74170049148,0.0,8.74170049148
 08/21  09:00:00,1599.12661383,41.6650815164,468.289587802,0.0,448.566543614,448.566543614,6.56506151205,0.0,6.56506151205
 08/21  10:00:00,1560.34307798,44.8598297944,477.087922955,0.0,448.566543614,448.566543614,8.74774733878,0.0,8.74774733878
 08/21  11:00:00,1578.70968735,47.6086594071,494.668131867,0.0,448.566543614,448.566543614,10.9466725845,0.0,10.9466725845
 08/21  12:00:00,1525.41944213,43.2433610249,495.954322715,0.0,448.566543614,398.725816546,10.9661024234,0.0,10.9661024234
 08/21  13:00:00,1582.31002087,49.6214269454,494.597907827,0.0,448.566543614,448.566543614,13.1513907302,0.0,13.1513907302
 08/21  14:00:00,1590.75183039,58.2361734465,491.953049497,0.0,448.566543614,448.566543614,6.55997643273,0.0,6.55997643273
 08/21  15:00:00,1604.89191987,70.7209613469,493.608712513,0.0,448.566543614,448.566543614,6.55859092579,0.0,6.55859092579
 08/21  16:00:00,1663.62978573,79.3571241935,494.817702966,0.0,448.566543614,448.566543614,10.9412105639,0.0,10.9412105639
 08/21  17:00:00,1526.50960871,59.5234675847,490.393185501,0.0,348.885089477,398.725816546,4.37272143401,0.0,4.37272143401
 08/21  18:00:00,1304.38038592,38.4040645379,490.184756013,0.0,249.203635341,299.044362409,6.5436627633,0.0,6.5436627633
 08/21  19:00:00,1289.0577262,32.8045069788,490.750067199,0.0,249.203635341,299.044362409,2.19191188798,0.0,2.19191188798
 08/21  20:00:00,1166.51516899,29.5316157353,482.830334497,0.0,149.522181205,249.203635341,4.36563239851,0.0,4.36563239851
 08/21  21:00:00,1141.54250613,28.8713464336,482.596505113,0.0,149.522181205,249.203635341,2.18913163118,0.0,2.18913163118
 08/21  22:00:00,724.773804835,12.0963934721,304.733167704,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/21  23:00:00,698.862843433,8.8506619629,308.277444624,0.0,24.9203635341,199.362908273,2.18780287092,0.0,2.18780287092
 08/21  24:00:00,636.931107197,5.895652319,283.54225972,0.0,24.9203635341,199.362908273,2.18781439493,0.0,2.18781439493
 08/22  01:00:00,421.431855621,2.65598507382,102.716644829,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/22  02:00:00,509.815716787,7.94052340051,178.522338073,0.0,24.9203635341,199.362908273,2.18783152873,0.0,2.18783152873
 08/22  03:00:00,287.769254175,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/22  04:00:00,299.991452928,0.0,0.0,0.0,24.9203635341,199.362908273,2.18770509862,0.0,2.18770509862
 08/22  05:00:00,349.357283682,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910029278,0.0,2.18910029278
 08/22  06:00:00,1051.20348851,38.2409060688,525.053400027,0.0,49.8407270682,199.362908273,2.1886333232,0.0,2.1886333232
 08/22  07:00:00,1093.93630379,28.5033037526,487.568350604,0.0,149.522181205,199.362908273,4.36739242929,0.0,4.36739242929
 08/22  08:00:00,1636.982908,38.5777171206,472.583160478,0.0,448.566543614,448.566543614,6.56139486766,0.0,6.56139486766
 08/22  09:00:00,1619.65387731,44.6212330458,488.907847261,0.0,448.566543614,448.566543614,8.74729267215,0.0,8.74729267215
 08/22  10:00:00,1592.52066613,49.6946573879,502.821030264,0.0,448.566543614,448.566543614,8.74784010877,0.0,8.74784010877
 08/22  11:00:00,1607.85690506,62.5932540677,504.69638779,0.0,448.566543614,448.566543614,10.9468481102,0.0,10.9468481102
 08/22  12:00:00,1545.80453062,56.934221539,498.140206578,0.0,448.566543614,398.725816546,10.9714649775,0.0,10.9714649775
 08/22  13:00:00,1610.71095959,71.7948870254,498.346305695,0.0,448.566543614,448.566543614,10.9610316534,0.0,10.9610316534
 08/22  14:00:00,1625.81726279,84.8440032145,500.410645314,0.0,448.566543614,448.566543614,8.73995558778,0.0,8.73995558778
 08/22  15:00:00,1637.49360166,98.2241748181,498.707163478,0.0,448.566543614,448.566543614,6.5582263139,0.0,6.5582263139
 08/22  16:00:00,1708.79824448,117.419568736,501.923695358,0.0,448.566543614,448.566543614,10.9404019056,0.0,10.9404019056
 08/22  17:00:00,1538.31045963,65.4583505519,496.259144121,0.0,348.885089477,398.725816546,4.37342349504,0.0,4.37342349504
 08/22  18:00:00,1288.87576644,33.8027414314,480.935361118,0.0,249.203635341,299.044362409,4.3685624993,0.0,4.3685624993
 08/22  19:00:00,1276.10042465,31.7856664202,476.42272097,0.0,249.203635341,299.044362409,4.36383572908,0.0,4.36383572908
 08/22  20:00:00,1165.52963695,29.5246318939,481.536515033,0.0,149.522181205,249.203635341,4.36586296419,0.0,4.36586296419
 08/22  21:00:00,1141.81753703,28.8932867003,482.849592553,0.0,149.522181205,249.203635341,2.18898899877,0.0,2.18898899877
 08/22  22:00:00,502.944254479,0.766690541368,125.662326803,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/22  23:00:00,370.881597346,0.383345270684,56.9272993879,0.0,24.9203635341,199.362908273,2.18778653967,0.0,2.18778653967
 08/22  24:00:00,764.597624138,12.4858030068,383.808182455,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/23  01:00:00,287.769258056,0.0,0.0,0.0,24.9203635341,199.362908273,2.18780512984,0.0,2.18780512984
 08/23  02:00:00,287.769257965,0.0,0.0,0.0,24.9203635341,199.362908273,2.18782299395,0.0,2.18782299395
 08/23  03:00:00,439.993233108,1.15003581205,110.335590054,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/23  04:00:00,299.991456347,0.0,0.0,0.0,24.9203635341,199.362908273,2.18784153114,0.0,2.18784153114
 08/23  05:00:00,402.507976468,0.383345270684,39.1878885508,0.0,49.8407270682,199.362908273,2.1889774208,0.0,2.1889774208
 08/23  06:00:00,1040.18930168,39.9069182784,512.380565059,0.0,49.8407270682,199.362908273,2.18848507057,0.0,2.18848507057
 08/23  07:00:00,1091.19809983,28.846670111,484.48677084,0.0,149.522181205,199.362908273,2.19392338569,0.0,2.19392338569
 08/23  08:00:00,1647.63681463,43.6629794799,479.417268171,0.0,448.566543614,448.566543614,8.74230950181,0.0,8.74230950181
 08/23  09:00:00,1635.377866,47.9152988904,499.834936817,0.0,448.566543614,448.566543614,8.7460018993,0.0,8.7460018993
 08/23  10:00:00,1597.20447554,56.664240848,499.975811871,0.0,448.566543614,448.566543614,8.74894034631,0.0,8.74894034631
 08/23  11:00:00,1600.66552788,60.4294787585,499.668761594,0.0,448.566543614,448.566543614,8.76228298022,0.0,8.76228298022
 08/23  12:00:00,1545.92434257,56.7957528767,498.398466885,0.0,448.566543614,398.725816546,13.1606221386,0.0,13.1606221386
 08/23  13:00:00,1592.10215234,56.9848602126,494.547492004,0.0,448.566543614,448.566543614,10.9615573116,0.0,10.9615573116
 08/23  14:00:00,1579.35760342,52.4506262876,486.344346216,0.0,448.566543614,448.566543614,8.74006746723,0.0,8.74006746723
 08/23  15:00:00,1606.26070226,67.8929657928,497.805458023,0.0,448.566543614,448.566543614,6.55955940087,0.0,6.55955940087
 08/23  16:00:00,1696.53926835,98.4798666636,508.604398851,0.0,448.566543614,448.566543614,8.75733958692,0.0,8.75733958692
 08/23  17:00:00,1560.78747604,79.2964800932,504.898018816,0.0,348.885089477,398.725816546,6.54991735423,0.0,6.54991735423
 08/23  18:00:00,1313.6342338,40.6742891835,495.731661605,0.0,249.203635341,299.044362409,4.36948150201,0.0,4.36948150201
 08/23  19:00:00,1288.36486354,32.4419926316,490.197093279,0.0,249.203635341,299.044362409,4.3639529435,0.0,4.3639529435
 08/23  20:00:00,1164.846151,29.347443196,482.787242721,0.0,149.522181205,249.203635341,4.36554163271,0.0,4.36554163271
 08/23  21:00:00,1142.31678795,28.6786500428,483.563476197,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 08/23  22:00:00,429.317342334,0.383345270684,65.9982622325,0.0,49.8407270682,199.362908273,2.18781730941,0.0,2.18781730941
 08/23  23:00:00,792.718511643,12.9987501764,399.193890953,0.0,24.9203635341,199.362908273,2.18780092373,0.0,2.18780092373
 08/23  24:00:00,389.838178064,0.766690541368,74.1433321066,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/24  01:00:00,340.471734684,0.383345270684,38.7396755922,0.0,24.9203635341,199.362908273,2.18782399087,0.0,2.18782399087
 08/24  02:00:00,287.769259856,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/24  03:00:00,287.769259699,0.0,0.0,0.0,24.9203635341,199.362908273,2.1878455979,0.0,2.1878455979
 08/24  04:00:00,464.082753225,1.15003581205,122.20288604,0.0,24.9203635341,199.362908273,2.18783394906,0.0,2.18783394906
 08/24  05:00:00,455.04247062,3.77858906491,84.1147906777,0.0,49.8407270682,199.362908273,2.18915134918,0.0,2.18915134918
 08/24  06:00:00,1044.65964057,32.0796712908,524.670781177,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/24  07:00:00,1091.63485346,28.8263612512,484.943824088,0.0,149.522181205,199.362908273,4.36762729054,0.0,4.36762729054
 08/24  08:00:00,1652.75679955,43.8357386412,484.738374425,0.0,448.566543614,448.566543614,8.74193305138,0.0,8.74193305138
 08/24  09:00:00,1642.72969504,50.4634665177,503.319244341,0.0,448.566543614,448.566543614,8.74684317931,0.0,8.74684317931
 08/24  10:00:00,1601.55744292,59.4056934115,501.587306857,0.0,448.566543614,448.566543614,8.74873196834,0.0,8.74873196834
 08/24  11:00:00,1607.20253016,68.4002264521,498.234991742,0.0,448.566543614,448.566543614,8.76219281743,0.0,8.76219281743
 08/24  12:00:00,1546.92851473,58.4075670286,497.790797201,0.0,448.566543614,398.725816546,13.1606957273,0.0,13.1606957273
 08/24  13:00:00,1580.17159261,53.9203020123,485.962844223,0.0,448.566543614,448.566543614,10.9617456191,0.0,10.9617456191
 08/24  14:00:00,1565.51052158,50.1114341262,477.312064165,0.0,448.566543614,448.566543614,8.7402025141,0.0,8.7402025141
 08/24  15:00:00,1611.26349109,70.886618181,499.814577592,0.0,448.566543614,448.566543614,6.55971032236,0.0,6.55971032236
 08/24  16:00:00,1680.34485965,83.3021607533,507.587673974,0.0,448.566543614,448.566543614,8.75631673946,0.0,8.75631673946
 08/24  17:00:00,1533.58795963,58.6348228723,498.36014676,0.0,348.885089477,398.725816546,6.55014286146,0.0,6.55014286146
 08/24  18:00:00,1303.67298971,36.2447569633,491.374479357,0.0,249.203635341,299.044362409,4.36900897589,0.0,4.36900897589
 08/24  19:00:00,1281.2926803,32.1693622617,483.592924059,0.0,249.203635341,299.044362409,4.36365737892,0.0,4.36365737892
 08/24  20:00:00,1167.39662016,29.0998869172,483.936987991,0.0,149.522181205,249.203635341,4.36573107586,0.0,4.36573107586
 08/24  21:00:00,1147.48755698,28.4638208638,488.949070296,0.0,149.522181205,249.203635341,2.18891527353,0.0,2.18891527353
 08/24  22:00:00,349.356216792,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/24  23:00:00,299.991458961,0.0,0.0,0.0,24.9203635341,199.362908273,2.18771356437,0.0,2.18771356437
 08/24  24:00:00,350.760440863,0.383345270684,49.0283571612,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/25  01:00:00,408.894235429,0.766690541368,93.1993286012,0.0,24.9203635341,199.362908273,2.1877402628,0.0,2.1877402628
 08/25  02:00:00,287.769262815,0.0,0.0,0.0,24.9203635341,199.362908273,2.18776675091,0.0,2.18776675091
 08/25  03:00:00,347.26497989,0.383345270684,45.5328985157,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/25  04:00:00,578.434648276,6.43457413874,218.161964097,0.0,24.9203635341,199.362908273,2.18785304355,0.0,2.18785304355
 08/25  05:00:00,459.609319026,3.77858906491,88.6816348093,0.0,49.8407270682,199.362908273,2.18894408342,0.0,2.18894408342
 08/25  06:00:00,1056.81777577,39.3074324366,529.601151291,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/25  07:00:00,1095.94712308,28.456170323,489.626274215,0.0,149.522181205,199.362908273,4.36788173472,0.0,4.36788173472
 08/25  08:00:00,1632.41676611,41.0899574537,465.208396378,0.0,448.566543614,448.566543614,8.7425897509,0.0,8.7425897509
 08/25  09:00:00,1600.52009,48.0870919471,463.491396922,0.0,448.566543614,448.566543614,8.74645776364,0.0,8.74645776364
 08/25  10:00:00,1563.66793132,52.1084397288,473.756272533,0.0,448.566543614,448.566543614,8.74957062248,0.0,8.74957062248
 08/25  11:00:00,1579.66216844,53.8327204697,488.404012296,0.0,448.566543614,448.566543614,8.76173206474,0.0,8.76173206474
 08/25  12:00:00,1531.66241731,48.9205999356,492.158382893,0.0,448.566543614,398.725816546,13.1624030925,0.0,13.1624030925
 08/25  13:00:00,1599.08061158,63.6393755026,494.871382658,0.0,448.566543614,448.566543614,10.9616072015,0.0,10.9616072015
 08/25  14:00:00,1621.16133205,81.0378787115,499.560788485,0.0,448.566543614,448.566543614,8.74037191433,0.0,8.74037191433
 08/25  15:00:00,1647.45595579,102.783951513,504.109691662,0.0,448.566543614,448.566543614,6.55867479272,0.0,6.55867479272
 08/25  16:00:00,1743.27582099,143.103060465,510.717714434,0.0,448.566543614,448.566543614,10.9416368498,0.0,10.9416368498
 08/25  17:00:00,1626.01269629,134.282131903,515.137558347,0.0,348.885089477,398.725816546,4.37389380801,0.0,4.37389380801
 08/25  18:00:00,1346.68345498,63.5723593967,505.882791127,0.0,249.203635341,299.044362409,4.36936779043,0.0,4.36936779043
 08/25  19:00:00,1272.26905535,34.1966202711,470.928774855,0.0,249.203635341,299.044362409,4.36433042245,0.0,4.36433042245
 08/25  20:00:00,1182.05045351,29.1540364831,498.374122959,0.0,149.522181205,249.203635341,4.36519277588,0.0,4.36519277588
 08/25  21:00:00,1159.60994498,28.6775974151,500.85767768,0.0,149.522181205,249.203635341,2.1889952135,0.0,2.1889952135
 08/25  22:00:00,349.356218217,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/25  23:00:00,741.400168429,11.1522875264,351.760596516,0.0,24.9203635341,199.362908273,2.18779134028,0.0,2.18779134028
 08/25  24:00:00,287.769262417,0.0,0.0,0.0,24.9203635341,199.362908273,2.18772942049,0.0,2.18772942049
 08/26  01:00:00,237.928537546,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/26  02:00:00,237.928539067,0.0,0.0,0.0,24.9203635341,149.522181205,2.18776304688,0.0,2.18776304688
 08/26  03:00:00,237.928537098,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/26  04:00:00,250.150736464,0.0,0.0,0.0,24.9203635341,149.522181205,2.18779384695,0.0,2.18779384695
 08/26  05:00:00,274.596209362,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904398615,0.0,2.18904398615
 08/26  06:00:00,1037.40660623,37.4566373087,512.040772276,0.0,49.8407270682,199.362908273,2.18858888357,0.0,2.18858888357
 08/26  07:00:00,1001.74392828,28.456170323,495.107396248,0.0,49.8407270682,199.362908273,2.19046682907,0.0,2.19046682907
 08/26  08:00:00,1242.18853595,29.0894010769,485.713701646,0.0,249.203635341,249.203635341,2.19210460764,0.0,2.19210460764
 08/26  09:00:00,1198.33706684,31.3076667828,476.308404997,0.0,249.203635341,249.203635341,6.5437536238,0.0,6.5437536238
 08/26  10:00:00,1148.31940962,32.7082430367,473.779681602,0.0,249.203635341,249.203635341,4.36736299293,0.0,4.36736299293
 08/26  11:00:00,1149.27620227,32.464384396,474.978896006,0.0,249.203635341,249.203635341,4.37093599715,0.0,4.37093599715
 08/26  12:00:00,1152.0653544,33.7161330793,476.548360982,0.0,249.203635341,249.203635341,4.36847852751,0.0,4.36847852751
 08/26  13:00:00,1153.84019715,34.7481833124,477.422104664,0.0,249.203635341,249.203635341,4.36773711189,0.0,4.36773711189
 08/26  14:00:00,902.355322291,33.3334182102,476.395489867,0.0,74.7610906023,174.442544739,4.3640471923,0.0,4.3640471923
 08/26  15:00:00,902.856749254,34.0819620395,476.149092508,0.0,74.7610906023,174.442544739,2.19113252665,0.0,2.19113252665
 08/26  16:00:00,951.108188855,33.7685407941,475.824801625,0.0,74.7610906023,174.442544739,4.36295157831,0.0,4.36295157831
