Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/26  17:00:00,915.363011142,32.2613502918,479.683826617,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/26  18:00:00,821.864556063,19.8810228471,427.159020334,0.0,24.9203635341,149.522181205,2.18872960235,0.0,2.18872960235
 08/26  19:00:00,747.743589132,15.4947169426,366.067575632,0.0,24.9203635341,149.522181205,2.18870611281,0.0,2.18870611281
 08/26  20:00:00,758.553927632,12.9128039459,345.095726657,0.0,24.9203635341,149.522181205,2.18864352542,0.0,2.18864352542
 08/26  21:00:00,794.877809408,12.6036946764,389.014381697,0.0,24.9203635341,149.522181205,2.18953332362,0.0,2.18953332362
 08/26  22:00:00,478.318444775,2.12101928899,159.667512794,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/26  23:00:00,497.540326126,4.92862487696,183.930828911,0.0,24.9203635341,149.522181205,2.18785521928,0.0,2.18785521928
 08/26  24:00:00,475.874830197,7.55717812982,194.805514021,0.0,24.9203635341,149.522181205,2.18779860013,0.0,2.18779860013
 08/27  01:00:00,237.928180487,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  02:00:00,237.928182102,0.0,0.0,0.0,24.9203635341,149.522181205,2.18737636788,0.0,2.18737636788
 08/27  03:00:00,237.928180379,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  04:00:00,250.150380016,0.0,0.0,0.0,24.9203635341,149.522181205,2.18742328716,0.0,2.18742328716
 08/27  05:00:00,274.595852996,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  06:00:00,314.93989947,0.0,0.0,0.0,24.9203635341,149.522181205,2.18739016993,0.0,2.18739016993
 08/27  07:00:00,296.665961736,0.0,0.0,0.0,24.9203635341,149.522181205,2.18736362607,0.0,2.18736362607
 08/27  08:00:00,796.743023519,20.8627917875,397.371991749,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  09:00:00,726.930169066,18.1519854765,377.611616419,0.0,24.9203635341,149.522181205,2.18742621747,0.0,2.18742621747
 08/27  10:00:00,813.499029631,22.6912401048,490.73821455,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  11:00:00,697.107156923,18.1415580761,396.687102887,0.0,24.9203635341,149.522181205,2.18827686586,0.0,2.18827686586
 08/27  12:00:00,816.95322659,22.7884923612,494.094440194,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  13:00:00,697.668189181,18.2301466063,397.158468758,0.0,24.9203635341,149.522181205,2.18957446533,0.0,2.18957446533
 08/27  14:00:00,815.691294428,22.9366815118,492.68431857,0.0,24.9203635341,149.522181205,2.18830692036,0.0,2.18830692036
 08/27  15:00:00,694.055150617,18.2331550631,393.54421896,0.0,24.9203635341,149.522181205,2.18742716792,0.0,2.18742716792
 08/27  16:00:00,861.34951686,22.7459860687,489.645165354,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  17:00:00,782.085710749,18.068717729,396.1838318,0.0,24.9203635341,149.522181205,2.18742517732,0.0,2.18742517732
 08/27  18:00:00,815.532719034,16.4866744291,411.445915489,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  19:00:00,784.718144919,12.1733800027,387.200162911,0.0,24.9203635341,149.522181205,2.18742325909,0.0,2.18742325909
 08/27  20:00:00,657.7322783,8.51554130653,263.022730967,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  21:00:00,437.123047457,1.15003581205,96.1944215127,0.0,24.9203635341,149.522181205,2.18872201549,0.0,2.18872201549
 08/27  22:00:00,274.594775172,0.0,0.0,0.0,24.9203635341,149.522181205,2.18728742817,0.0,2.18728742817
 08/27  23:00:00,250.150378259,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  24:00:00,237.928181884,0.0,0.0,0.0,24.9203635341,149.522181205,2.1873351251,0.0,2.1873351251
 08/28  01:00:00,287.769269671,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/28  02:00:00,287.769271645,0.0,0.0,0.0,24.9203635341,199.362908273,2.18776044223,0.0,2.18776044223
 08/28  03:00:00,287.769270187,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/28  04:00:00,299.991468463,0.0,0.0,0.0,24.9203635341,199.362908273,2.18780003248,0.0,2.18780003248
 08/28  05:00:00,349.357308919,0.0,0.0,0.0,49.8407270682,199.362908273,2.18898061253,0.0,2.18898061253
 08/28  06:00:00,1035.26791809,36.4748217963,502.340224911,0.0,49.8407270682,199.362908273,2.18856083401,0.0,2.18856083401
 08/28  07:00:00,1106.24019181,28.456170323,499.919310574,0.0,149.522181205,199.362908273,4.36799292671,0.0,4.36799292671
 08/28  08:00:00,1636.0980888,33.3799165452,476.599701396,0.0,448.566543614,448.566543614,6.56182828575,0.0,6.56182828575
 08/28  09:00:00,1592.3180525,39.1606444642,463.704448214,0.0,448.566543614,448.566543614,8.74751040013,0.0,8.74751040013
 08/28  10:00:00,1551.02631627,44.3145358288,466.555357118,0.0,448.566543614,448.566543614,8.74902837988,0.0,8.74902837988
 08/28  11:00:00,1559.0904749,47.3803011793,473.150090227,0.0,448.566543614,448.566543614,10.9487392752,0.0,10.9487392752
 08/28  12:00:00,1511.29157327,42.6383961585,481.050137957,0.0,448.566543614,398.725816546,13.1584129036,0.0,13.1584129036
 08/28  13:00:00,1574.72337789,49.9707985095,488.162026768,0.0,448.566543614,448.566543614,10.9666510222,0.0,10.9666510222
 08/28  14:00:00,1582.7216899,54.1000468663,490.228227118,0.0,448.566543614,448.566543614,6.56039929129,0.0,6.56039929129
 08/28  15:00:00,1582.04249516,55.9981657782,485.488501144,0.0,448.566543614,448.566543614,8.73926133181,0.0,8.73926133181
 08/28  16:00:00,1622.26883006,51.1278348048,482.943277243,0.0,448.566543614,448.566543614,8.75727533521,0.0,8.75727533521
 08/28  17:00:00,1494.26757153,41.3231746785,480.845096754,0.0,348.885089477,398.725816546,6.54978219377,0.0,6.54978219377
 08/28  18:00:00,1288.03199635,32.3892995294,479.889221463,0.0,249.203635341,299.044362409,4.36945774766,0.0,4.36945774766
 08/28  19:00:00,1290.78186485,30.967605775,481.683113586,0.0,249.203635341,299.044362409,4.36441603129,0.0,4.36441603129
 08/28  20:00:00,1169.6913434,29.2009903911,485.968032761,0.0,149.522181205,249.203635341,4.36565784293,0.0,4.36565784293
 08/28  21:00:00,1151.47786997,28.5276741643,492.87551257,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 08/28  22:00:00,349.356228052,0.0,0.0,0.0,49.8407270682,199.362908273,2.18787155951,0.0,2.18787155951
 08/28  23:00:00,299.99146967,0.0,0.0,0.0,24.9203635341,199.362908273,2.18783962205,0.0,2.18783962205
 08/28  24:00:00,287.769269884,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/29  01:00:00,407.722670846,0.766690541368,92.0277645121,0.0,24.9203635341,199.362908273,2.1877058012,0.0,2.1877058012
 08/29  02:00:00,346.243917437,0.383345270684,44.5118304886,0.0,24.9203635341,199.362908273,2.18774997242,0.0,2.18774997242
 08/29  03:00:00,287.769273258,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/29  04:00:00,299.991472529,0.0,0.0,0.0,24.9203635341,199.362908273,2.18779431764,0.0,2.18779431764
 08/29  05:00:00,524.115300307,1.15003581205,132.869541566,0.0,49.8407270682,199.362908273,2.18897776615,0.0,2.18897776615
 08/29  06:00:00,1044.44402039,38.7906290176,509.203944772,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/29  07:00:00,1094.84595566,28.456170323,488.52506402,0.0,149.522181205,199.362908273,4.36813091659,0.0,4.36813091659
 08/29  08:00:00,1632.82086846,38.0713088808,468.631068179,0.0,448.566543614,448.566543614,8.74422930441,0.0,8.74422930441
 08/29  09:00:00,1603.35264737,44.2819912474,470.639626697,0.0,448.566543614,448.566543614,8.74792593117,0.0,8.74792593117
 08/29  10:00:00,1569.05372123,49.7152500539,482.418474865,0.0,448.566543614,448.566543614,8.74907141907,0.0,8.74907141907
 08/29  11:00:00,1575.9728293,51.6693709663,488.376129602,0.0,448.566543614,448.566543614,10.9495468956,0.0,10.9495468956
 08/29  12:00:00,1517.38686843,45.6766420473,485.662486952,0.0,448.566543614,398.725816546,10.9721826888,0.0,10.9721826888
 08/29  13:00:00,1582.09098932,54.656952917,489.958415135,0.0,448.566543614,448.566543614,13.1544504105,0.0,13.1544504105
 08/29  14:00:00,1590.36135332,60.5049428262,489.293659069,0.0,448.566543614,448.566543614,6.56040979389,0.0,6.56040979389
 08/29  15:00:00,1607.25319762,73.1917245695,493.499085896,0.0,448.566543614,448.566543614,8.73895604762,0.0,8.73895604762
 08/29  16:00:00,1671.16764527,84.565155019,497.147344792,0.0,448.566543614,448.566543614,8.75875811722,0.0,8.75875811722
 08/29  17:00:00,1522.79317198,56.6222295349,489.577879027,0.0,348.885089477,398.725816546,6.55048851453,0.0,6.55048851453
 08/29  18:00:00,1297.46694409,35.5864627182,488.089981051,0.0,249.203635341,299.044362409,4.3688892884,0.0,4.3688892884
 08/29  19:00:00,1292.83824761,32.804462641,485.000445882,0.0,249.203635341,299.044362409,4.36385318284,0.0,4.36385318284
 08/29  20:00:00,1166.74626078,29.8786764894,482.982600676,0.0,149.522181205,249.203635341,2.19317388337,0.0,2.19317388337
 08/29  21:00:00,1142.16629413,28.9617241317,483.129882254,0.0,149.522181205,249.203635341,2.18900701781,0.0,2.18900701781
 08/29  22:00:00,349.356231458,0.0,0.0,0.0,49.8407270682,199.362908273,2.18788359981,0.0,2.18788359981
 08/29  23:00:00,514.451657147,1.15003581205,172.57163862,0.0,24.9203635341,199.362908273,2.18786911856,0.0,2.18786911856
 08/29  24:00:00,287.769273129,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/30  01:00:00,480.389618791,1.15003581205,150.731837065,0.0,24.9203635341,199.362908273,2.18787154488,0.0,2.18787154488
 08/30  02:00:00,287.769275679,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/30  03:00:00,287.769277125,0.0,0.0,0.0,24.9203635341,199.362908273,2.18784785718,0.0,2.18784785718
 08/30  04:00:00,361.440761435,0.383345270684,47.4864579979,0.0,24.9203635341,199.362908273,2.18771793766,0.0,2.18771793766
 08/30  05:00:00,647.873861979,10.8429280478,236.40964953,0.0,49.8407270682,199.362908273,2.18913128611,0.0,2.18913128611
 08/30  06:00:00,1065.15262329,36.4945902304,532.205154731,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/30  07:00:00,1096.92141406,28.456170323,490.600512074,0.0,149.522181205,199.362908273,4.36768306231,0.0,4.36768306231
 08/30  08:00:00,1633.05197214,39.346743922,467.589915842,0.0,448.566543614,448.566543614,8.74295070911,0.0,8.74295070911
 08/30  09:00:00,1608.93786235,46.6210738771,474.782857727,0.0,448.566543614,448.566543614,8.74730206675,0.0,8.74730206675
 08/30  10:00:00,1585.90459971,52.0900893167,495.265737055,0.0,448.566543614,448.566543614,8.75089547327,0.0,8.75089547327
 08/30  11:00:00,1594.56571477,59.7157830778,494.282465832,0.0,448.566543614,448.566543614,10.9490618282,0.0,10.9490618282
 08/30  12:00:00,1532.06832032,51.8710499357,489.466912725,0.0,448.566543614,398.725816546,10.9737194317,0.0,10.9737194317
 08/30  13:00:00,1600.78761312,66.6516170109,493.566011889,0.0,448.566543614,448.566543614,13.1543032014,0.0,13.1543032014
 08/30  14:00:00,1617.33278318,80.2183054494,496.551706391,0.0,448.566543614,448.566543614,6.56134517609,0.0,6.56134517609
 08/30  15:00:00,1638.46090265,98.6319867671,499.266509513,0.0,448.566543614,448.566543614,8.73991173761,0.0,8.73991173761
 08/30  16:00:00,1699.14578639,112.527730638,497.162883936,0.0,448.566543614,448.566543614,8.75885410993,0.0,8.75885410993
 08/30  17:00:00,1563.54819627,87.3702145806,499.584902766,0.0,348.885089477,398.725816546,6.55054228524,0.0,6.55054228524
 08/30  18:00:00,1319.60118827,45.8065364065,496.566288308,0.0,249.203635341,299.044362409,4.368790947,0.0,4.368790947
 08/30  19:00:00,1304.94918713,33.767650406,494.2820025,0.0,249.203635341,299.044362409,4.3639053958,0.0,4.3639053958
 08/30  20:00:00,1172.49363532,30.0985453927,492.735068909,0.0,149.522181205,249.203635341,2.19321220463,0.0,2.19321220463
 08/30  21:00:00,1143.84491885,29.3060446447,485.50282934,0.0,149.522181205,249.203635341,2.18903681545,0.0,2.18903681545
 08/30  22:00:00,639.457864288,7.19137459286,236.4634452,0.0,49.8407270682,199.362908273,2.18787016602,0.0,2.18787016602
 08/30  23:00:00,594.746971768,5.54775348694,221.633462762,0.0,24.9203635341,199.362908273,2.18778451321,0.0,2.18778451321
 08/30  24:00:00,738.944809316,10.5802366466,367.194794729,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/31  01:00:00,337.036806994,0.383345270684,35.3047327902,0.0,24.9203635341,199.362908273,2.18783963337,0.0,2.18783963337
 08/31  02:00:00,789.729010016,12.4858030068,395.360180613,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/31  03:00:00,287.769280114,0.0,0.0,0.0,24.9203635341,199.362908273,2.18789345096,0.0,2.18789345096
 08/31  04:00:00,299.991478121,0.0,0.0,0.0,24.9203635341,199.362908273,2.18776722326,0.0,2.18776722326
 08/31  05:00:00,349.357322327,0.0,0.0,0.0,49.8407270682,199.362908273,2.18905543832,0.0,2.18905543832
 08/31  06:00:00,1057.94522481,39.5624073858,521.92993488,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/31  07:00:00,1091.82892535,28.5122052829,485.451976575,0.0,149.522181205,199.362908273,4.36784932777,0.0,4.36784932777
 08/31  08:00:00,1645.43656888,41.7178363162,478.885379833,0.0,448.566543614,448.566543614,8.74343687424,0.0,8.74343687424
 08/31  09:00:00,1630.78694623,48.984059154,495.24365366,0.0,448.566543614,448.566543614,8.74790129277,0.0,8.74790129277
 08/31  10:00:00,1596.10557477,58.6509924572,496.889983787,0.0,448.566543614,448.566543614,8.74923511865,0.0,8.74923511865
 08/31  11:00:00,1609.7902745,69.8288953223,499.393886623,0.0,448.566543614,448.566543614,10.9501295219,0.0,10.9501295219
 08/31  12:00:00,1550.55282472,62.3619430946,497.460481145,0.0,448.566543614,398.725816546,10.97156817,0.0,10.97156817
 08/31  13:00:00,1617.11208828,77.9904609899,498.551617172,0.0,448.566543614,448.566543614,13.1560170404,0.0,13.1560170404
 08/31  14:00:00,1630.66292472,93.246271051,496.853861774,0.0,448.566543614,448.566543614,6.56116186645,0.0,6.56116186645
 08/31  15:00:00,1659.94214582,119.376059666,500.003659911,0.0,448.566543614,448.566543614,8.74011837974,0.0,8.74011837974
 08/31  16:00:00,1734.93824874,146.162496428,499.320549582,0.0,448.566543614,448.566543614,8.75979937389,0.0,8.75979937389
 08/31  17:00:00,1588.8310955,114.514746398,497.723255416,0.0,348.885089477,398.725816546,6.55074343471,0.0,6.55074343471
 08/31  18:00:00,1339.8056063,60.6406777298,501.936554674,0.0,249.203635341,299.044362409,4.36961184461,0.0,4.36961184461
 08/31  19:00:00,1321.66554542,40.7832607389,502.46947493,0.0,249.203635341,299.044362409,4.3645850512,0.0,4.3645850512
 08/31  20:00:00,1177.57282677,30.8817716994,495.524098598,0.0,149.522181205,249.203635341,4.36590358811,0.0,4.36590358811
 08/31  21:00:00,1146.77001864,30.0187464392,490.320082117,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 08/31  22:00:00,736.45763028,12.566897826,313.312470663,0.0,49.8407270682,199.362908273,2.18789599967,0.0,2.18789599967
 08/31  23:00:00,808.947917757,12.1002192953,405.309722849,0.0,24.9203635341,199.362908273,2.18786077326,0.0,2.18786077326
 08/31  24:00:00,867.293683154,13.7595066654,470.730119025,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/01  01:00:00,517.442411834,8.32386867119,185.765660211,0.0,24.9203635341,199.362908273,2.18788957915,0.0,2.18788957915
 09/01  02:00:00,541.920945798,5.2822998859,190.365700677,0.0,24.9203635341,199.362908273,2.1878882934,0.0,2.1878882934
 09/01  03:00:00,287.769282022,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/01  04:00:00,299.991481673,0.0,0.0,0.0,24.9203635341,199.362908273,2.18776651174,0.0,2.18776651174
 09/01  05:00:00,349.357328079,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915737842,0.0,2.18915737842
 09/01  06:00:00,1046.06500646,37.3247674851,512.28735144,0.0,49.8407270682,199.362908273,2.18869367443,0.0,2.18869367443
 09/01  07:00:00,1105.81161098,28.456170323,499.490685345,0.0,149.522181205,199.362908273,4.36750244963,0.0,4.36750244963
 09/01  08:00:00,1631.3671153,35.48356983,469.764990051,0.0,448.566543614,448.566543614,6.56259373739,0.0,6.56259373739
 09/01  09:00:00,1597.44053528,42.3528278182,466.152901527,0.0,448.566543614,448.566543614,8.74866939571,0.0,8.74866939571
 09/01  10:00:00,1559.13720094,48.66184734,472.398906115,0.0,448.566543614,448.566543614,8.75124715345,0.0,8.75124715345
 09/01  11:00:00,1562.22969345,52.4504139973,472.116399861,0.0,448.566543614,448.566543614,10.9499781156,0.0,10.9499781156
 09/01  12:00:00,1511.61973992,48.3836836094,475.629355096,0.0,448.566543614,398.725816546,13.1609658321,0.0,13.1609658321
 09/01  13:00:00,1575.59058405,55.9195624833,483.212784472,0.0,448.566543614,448.566543614,10.9661991828,0.0,10.9661991828
 09/01  14:00:00,1555.47505,49.9758980841,467.857114145,0.0,448.566543614,448.566543614,8.74103927682,0.0,8.74103927682
 09/01  15:00:00,1542.44119908,47.1330989956,454.745653444,0.0,448.566543614,448.566543614,6.5598254235,0.0,6.5598254235
 09/01  16:00:00,1593.61054794,50.9692488112,453.197735441,0.0,448.566543614,448.566543614,10.9431947342,0.0,10.9431947342
 09/01  17:00:00,1481.49190955,43.2555330426,461.681991427,0.0,348.885089477,398.725816546,4.37444948776,0.0,4.37444948776
 09/01  18:00:00,1283.60803859,32.4153493349,473.964299535,0.0,249.203635341,299.044362409,6.54409629541,0.0,6.54409629541
 09/01  19:00:00,1287.0954602,30.4124580113,478.270184754,0.0,249.203635341,299.044362409,2.19207856912,0.0,2.19207856912
 09/01  20:00:00,1168.72341006,28.5749396123,485.626108103,0.0,149.522181205,249.203635341,4.36619294693,0.0,4.36619294693
 09/01  21:00:00,1147.46135366,28.456170323,488.930480649,0.0,149.522181205,249.203635341,2.18909865236,0.0,2.18909865236
 09/01  22:00:00,349.356239352,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/01  23:00:00,299.991480197,0.0,0.0,0.0,24.9203635341,199.362908273,2.18789582996,0.0,2.18789582996
 09/01  24:00:00,287.769283647,0.0,0.0,0.0,24.9203635341,199.362908273,2.18777523172,0.0,2.18777523172
 09/02  01:00:00,237.928557881,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/02  02:00:00,237.928559408,0.0,0.0,0.0,24.9203635341,149.522181205,2.18784162412,0.0,2.18784162412
 09/02  03:00:00,237.928559387,0.0,0.0,0.0,24.9203635341,149.522181205,2.18790538585,0.0,2.18790538585
 09/02  04:00:00,250.150755772,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/02  05:00:00,274.596242383,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904295884,0.0,2.18904295884
 09/02  06:00:00,1039.04737863,36.4662043064,506.128281771,0.0,49.8407270682,199.362908273,2.18867078601,0.0,2.18867078601
 09/02  07:00:00,1000.308926,28.456170323,493.672348675,0.0,49.8407270682,199.362908273,2.1903941923,0.0,2.1903941923
 09/02  08:00:00,1238.62326541,28.7400795034,482.497688456,0.0,249.203635341,249.203635341,4.36436733246,0.0,4.36436733246
 09/02  09:00:00,1198.74449173,30.9270907425,477.096319437,0.0,249.203635341,249.203635341,4.36933975377,0.0,4.36933975377
 09/02  10:00:00,1154.36351844,32.7828155871,480.04972904,0.0,249.203635341,249.203635341,4.36803829426,0.0,4.36803829426
 09/02  11:00:00,1157.58248885,33.8171691596,483.240001884,0.0,249.203635341,249.203635341,4.37161421415,0.0,4.37161421415
 09/02  12:00:00,1156.4468364,34.6192732538,481.03803313,0.0,249.203635341,249.203635341,6.54306407843,0.0,6.54306407843
 09/02  13:00:00,1154.16947755,32.7191595019,479.884143161,0.0,249.203635341,249.203635341,4.36774011327,0.0,4.36774011327
 09/02  14:00:00,903.789629444,30.3282493968,480.834904678,0.0,74.7610906023,174.442544739,2.1923433728,0.0,2.1923433728
 09/02  15:00:00,902.533064248,30.7189973059,479.188315818,0.0,74.7610906023,174.442544739,4.36255933952,0.0,4.36255933952
 09/02  16:00:00,951.801606823,31.5042523702,478.782451656,0.0,74.7610906023,174.442544739,2.19189482171,0.0,2.19189482171
 09/02  17:00:00,915.743042978,30.2876609827,482.03751783,0.0,24.9203635341,149.522181205,2.18881089179,0.0,2.18881089179
 09/02  18:00:00,593.97259373,10.7103573013,241.070667034,0.0,24.9203635341,149.522181205,2.18874197012,0.0,2.18874197012
 09/02  19:00:00,442.106508897,1.15003581205,102.364459522,0.0,24.9203635341,149.522181205,2.18879373354,0.0,2.18879373354
 09/02  20:00:00,323.484669579,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886041758,0.0,2.1886041758
 09/02  21:00:00,299.041001007,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948709374,0.0,2.18948709374
 09/02  22:00:00,274.595151845,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/02  23:00:00,250.150757812,0.0,0.0,0.0,24.9203635341,149.522181205,2.18787050002,0.0,2.18787050002
 09/02  24:00:00,237.928558205,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  01:00:00,237.928198916,0.0,0.0,0.0,24.9203635341,149.522181205,2.18746036031,0.0,2.18746036031
 09/03  02:00:00,237.928198065,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  03:00:00,237.92819855,0.0,0.0,0.0,24.9203635341,149.522181205,2.18738819434,0.0,2.18738819434
 09/03  04:00:00,250.150396167,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  05:00:00,274.595882566,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881847603,0.0,2.18881847603
 09/03  06:00:00,314.939916971,0.0,0.0,0.0,24.9203635341,149.522181205,2.1874669199,0.0,2.1874669199
 09/03  07:00:00,608.042522807,13.529499503,244.471646666,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  08:00:00,863.188879294,22.7576341299,454.806267695,0.0,24.9203635341,149.522181205,2.18744635972,0.0,2.18744635972
 09/03  09:00:00,738.468973191,18.2638589022,389.038531133,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  10:00:00,816.576284205,22.8765033668,493.630188186,0.0,24.9203635341,149.522181205,2.18744574881,0.0,2.18744574881
 09/03  11:00:00,699.419773914,18.20226738,398.938985656,0.0,24.9203635341,149.522181205,2.18823642373,0.0,2.18823642373
 09/03  12:00:00,817.542519182,23.1677707261,494.304429301,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  13:00:00,696.4012862,18.6758763658,395.445797686,0.0,24.9203635341,149.522181205,2.18953059168,0.0,2.18953059168
 09/03  14:00:00,812.836627926,23.5177035345,489.248604191,0.0,24.9203635341,149.522181205,2.18835358671,0.0,2.18835358671
 09/03  15:00:00,693.000780737,18.7528051868,391.970182109,0.0,24.9203635341,149.522181205,2.18745239701,0.0,2.18745239701
 09/03  16:00:00,862.824274678,23.4661908069,490.399701368,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  17:00:00,780.710419666,18.3525635286,394.52467797,0.0,24.9203635341,149.522181205,2.18743218598,0.0,2.18743218598
 09/03  18:00:00,898.04357666,22.7759711071,489.642629709,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  19:00:00,782.289609007,17.9928987698,395.27692765,0.0,24.9203635341,149.522181205,2.18746208028,0.0,2.18746208028
 09/03  20:00:00,825.744336537,13.9050116416,398.499725096,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  21:00:00,759.735775788,10.5924656317,359.166131733,0.0,24.9203635341,149.522181205,2.18882435706,0.0,2.18882435706
 09/03  22:00:00,625.125201372,10.2635297595,276.64072084,0.0,24.9203635341,149.522181205,2.18745145375,0.0,2.18745145375
 09/03  23:00:00,396.647032555,1.15003581205,104.60825591,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  24:00:00,237.928199113,0.0,0.0,0.0,24.9203635341,149.522181205,2.18747041269,0.0,2.18747041269
 09/04  01:00:00,237.928199903,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  02:00:00,237.928201818,0.0,0.0,0.0,24.9203635341,149.522181205,2.18740548748,0.0,2.18740548748
 09/04  03:00:00,237.928199876,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  04:00:00,250.150399681,0.0,0.0,0.0,24.9203635341,149.522181205,2.18733812726,0.0,2.18733812726
 09/04  05:00:00,274.595888034,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876442883,0.0,2.18876442883
 09/04  06:00:00,314.939918293,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  07:00:00,852.283590373,18.6453699514,449.39279837,0.0,24.9203635341,149.522181205,2.18745948047,0.0,2.18745948047
 09/04  08:00:00,941.060632274,18.9617901499,526.199152367,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  09:00:00,955.307202265,22.2721638478,570.065962785,0.0,24.9203635341,149.522181205,2.18745358799,0.0,2.18745358799
 09/04  10:00:00,867.150370947,19.1795348745,537.687197243,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  11:00:00,908.214268453,22.6907435773,571.519110219,0.0,24.9203635341,149.522181205,2.18831854863,0.0,2.18831854863
 09/04  12:00:00,867.364703853,19.6921961517,537.440151051,0.0,24.9203635341,149.522181205,2.18837056604,0.0,2.18837056604
 09/04  13:00:00,910.560533721,23.4633837798,573.13538165,0.0,24.9203635341,149.522181205,2.1897425375,0.0,2.1897425375
 09/04  14:00:00,867.075793818,20.2437704612,536.585724795,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  15:00:00,903.009207841,23.6507526705,565.403852238,0.0,24.9203635341,149.522181205,2.18745204846,0.0,2.18745204846
 09/04  16:00:00,914.039683061,19.9373563943,534.949381207,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  17:00:00,1001.1165563,22.4623419172,579.0679377,0.0,24.9203635341,149.522181205,2.18747673828,0.0,2.18747673828
 09/04  18:00:00,963.514589579,19.000941967,548.656447159,0.0,24.9203635341,149.522181205,2.18747105443,0.0,2.18747105443
 09/04  19:00:00,1012.21493621,21.6794139258,581.169498513,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  20:00:00,953.597785689,17.7720614429,516.799130902,0.0,24.9203635341,149.522181205,2.18746536864,0.0,2.18746536864
 09/04  21:00:00,809.050662581,15.3502385771,401.868878722,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  22:00:00,738.618082804,15.9476442823,370.854080247,0.0,24.9203635341,149.522181205,2.18747184076,0.0,2.18747184076
 09/04  23:00:00,762.321771244,15.3205246648,406.96947285,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  24:00:00,701.551851666,10.5204743732,372.523475223,0.0,24.9203635341,149.522181205,2.18746617485,0.0,2.18746617485
 09/05  01:00:00,707.822614948,10.8630360704,326.56090012,0.0,24.9203635341,199.362908273,2.18790878637,0.0,2.18790878637
 09/05  02:00:00,632.576907126,10.0565040135,271.428176721,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/05  03:00:00,385.942410211,0.766690541368,70.2475251984,0.0,24.9203635341,199.362908273,2.1878420732,0.0,2.1878420732
 09/05  04:00:00,349.818356147,0.383345270684,35.864066491,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/05  05:00:00,349.357348164,0.0,0.0,0.0,49.8407270682,199.362908273,2.18928339641,0.0,2.18928339641
 09/05  06:00:00,1059.23089259,36.7067951296,526.071191778,0.0,49.8407270682,199.362908273,2.18881038641,0.0,2.18881038641
 09/05  07:00:00,1095.41507819,28.456170323,489.094102438,0.0,149.522181205,199.362908273,4.36809541593,0.0,4.36809541593
 09/05  08:00:00,1636.07778087,33.5820672981,476.456412716,0.0,448.566543614,448.566543614,8.74390809587,0.0,8.74390809587
 09/05  09:00:00,1608.80485425,39.6842533747,481.876837381,0.0,448.566543614,448.566543614,8.74922627395,0.0,8.74922627395
 09/05  10:00:00,1572.83204796,44.4497082438,491.9878963,0.0,448.566543614,448.566543614,8.75108054972,0.0,8.75108054972
 09/05  11:00:00,1583.8907952,48.2958561478,496.859458076,0.0,448.566543614,448.566543614,10.9520310187,0.0,10.9520310187
 09/05  12:00:00,1525.28107644,44.4660039004,492.353071445,0.0,448.566543614,398.725816546,13.1628930779,0.0,13.1628930779
 09/05  13:00:00,1585.92129663,52.1420976795,493.623338957,0.0,448.566543614,448.566543614,10.9684507829,0.0,10.9684507829
 09/05  14:00:00,1600.83075011,62.5779415793,497.689916301,0.0,448.566543614,448.566543614,8.74280275769,0.0,8.74280275769
 09/05  15:00:00,1626.51064805,80.6620121902,505.286103367,0.0,448.566543614,448.566543614,6.56031709723,0.0,6.56031709723
 09/05  16:00:00,1684.04057308,92.2821386192,502.303095144,0.0,448.566543614,448.566543614,10.9452231545,0.0,10.9452231545
 09/05  17:00:00,1545.72419019,69.2300239583,499.90098652,0.0,348.885089477,398.725816546,6.550974826,0.0,6.550974826
 09/05  18:00:00,1321.26941016,41.2997013304,502.741263068,0.0,249.203635341,299.044362409,4.37008216679,0.0,4.37008216679
 09/05  19:00:00,1307.68447473,32.0237570758,492.585412248,0.0,249.203635341,299.044362409,2.1922833888,0.0,2.1922833888
 09/05  20:00:00,1164.65949754,29.7193384333,481.878792638,0.0,149.522181205,249.203635341,4.36657377757,0.0,4.36657377757
 09/05  21:00:00,1142.28098284,29.1673484313,483.038910868,0.0,149.522181205,249.203635341,2.18926020794,0.0,2.18926020794
 09/05  22:00:00,571.91238866,1.15003581205,180.667580826,0.0,49.8407270682,199.362908273,2.18787433245,0.0,2.18787433245
 09/05  23:00:00,793.21831319,13.5314775204,385.581602004,0.0,24.9203635341,199.362908273,2.18786392208,0.0,2.18786392208
 09/05  24:00:00,287.769295465,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/06  01:00:00,443.216295902,1.15003581205,113.558601438,0.0,24.9203635341,199.362908273,2.18793257112,0.0,2.18793257112
 09/06  02:00:00,287.769298478,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/06  03:00:00,287.769299708,0.0,0.0,0.0,24.9203635341,199.362908273,2.18794395831,0.0,2.18794395831
 09/06  04:00:00,299.991497766,0.0,0.0,0.0,24.9203635341,199.362908273,2.18784702562,0.0,2.18784702562
 09/06  05:00:00,349.357353874,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919642386,0.0,2.18919642386
 09/06  06:00:00,1044.62531591,39.7377486389,508.444173505,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/06  07:00:00,1094.38928611,28.456170323,488.068297318,0.0,149.522181205,199.362908273,4.36845527992,0.0,4.36845527992
 09/06  08:00:00,1636.77027681,39.6242139913,471.437057326,0.0,448.566543614,448.566543614,8.74461881798,0.0,8.74461881798
 09/06  09:00:00,1624.38318515,47.0785018528,491.536013775,0.0,448.566543614,448.566543614,8.75087368014,0.0,8.75087368014
 09/06  10:00:00,1584.72994345,51.9546718164,492.777997178,0.0,448.566543614,448.566543614,8.7516189727,0.0,8.7516189727
 09/06  11:00:00,1580.78206275,55.2366869149,484.977699663,0.0,448.566543614,448.566543614,10.9529798681,0.0,10.9529798681
 09/06  12:00:00,1517.82771148,48.4969174724,482.271164303,0.0,448.566543614,398.725816546,13.1660637419,0.0,13.1660637419
 09/06  13:00:00,1573.43804794,55.9121031867,481.828293214,0.0,448.566543614,448.566543614,13.1551460862,0.0,13.1551460862
 09/06  14:00:00,1573.82247555,60.3518697469,477.287213397,0.0,448.566543614,448.566543614,6.56157375059,0.0,6.56157375059
 09/06  15:00:00,1583.83087575,64.8946757633,479.492479734,0.0,448.566543614,448.566543614,8.74086581172,0.0,8.74086581172
 09/06  16:00:00,1635.58642502,67.0411628472,479.08989006,0.0,448.566543614,448.566543614,8.76100811224,0.0,8.76100811224
 09/06  17:00:00,1509.43100461,49.4486510042,483.742578321,0.0,348.885089477,398.725816546,6.55118556092,0.0,6.55118556092
 09/06  18:00:00,1300.66953547,37.4366629169,490.279490968,0.0,249.203635341,299.044362409,4.36999476408,0.0,4.36999476408
 09/06  19:00:00,1297.73550258,32.6604253106,479.124541886,0.0,249.203635341,299.044362409,4.36451888462,0.0,4.36451888462
 09/06  20:00:00,1164.77041112,29.5744879877,480.673505404,0.0,149.522181205,249.203635341,4.36649272251,0.0,4.36649272251
 09/06  21:00:00,1140.66218661,29.0411721046,481.546285499,0.0,149.522181205,249.203635341,2.18922373657,0.0,2.18922373657
 09/06  22:00:00,423.263407291,0.383345270684,59.9442998875,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/06  23:00:00,436.889376848,0.766690541368,108.972196892,0.0,24.9203635341,199.362908273,2.18792155762,0.0,2.18792155762
 09/06  24:00:00,287.769299167,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/07  01:00:00,415.851562535,0.766690541368,100.156592793,0.0,24.9203635341,199.362908273,2.18793814948,0.0,2.18793814948
 09/07  02:00:00,349.088425382,0.383345270684,47.3562939514,0.0,24.9203635341,199.362908273,2.18793815118,0.0,2.18793815118
 09/07  03:00:00,287.769301986,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/07  04:00:00,299.991501059,0.0,0.0,0.0,24.9203635341,199.362908273,2.18793727553,0.0,2.18793727553
 09/07  05:00:00,670.486965278,11.3357671947,256.418438844,0.0,49.8407270682,199.362908273,2.18930526872,0.0,2.18930526872
 09/07  06:00:00,1061.97584973,36.0326021294,529.490331356,0.0,49.8407270682,199.362908273,2.18864901293,0.0,2.18864901293
 09/07  07:00:00,1096.77664721,28.456170323,490.455644263,0.0,149.522181205,199.362908273,4.36843589004,0.0,4.36843589004
 09/07  08:00:00,1635.4326802,39.6963161442,469.89893032,0.0,448.566543614,448.566543614,8.74485250491,0.0,8.74485250491
 09/07  09:00:00,1620.22798474,46.7863968501,487.528174697,0.0,448.566543614,448.566543614,8.74924140963,0.0,8.74924140963
 09/07  10:00:00,1583.7747637,50.041763171,494.397564764,0.0,448.566543614,448.566543614,8.75136894883,0.0,8.75136894883
 09/07  11:00:00,1592.77573654,58.5885660365,493.619457674,0.0,448.566543614,448.566543614,10.9527363434,0.0,10.9527363434
 09/07  12:00:00,1536.16454239,54.3036443616,491.130235959,0.0,448.566543614,398.725816546,10.9781343664,0.0,10.9781343664
 09/07  13:00:00,1595.37384624,65.1241378907,489.679448003,0.0,448.566543614,448.566543614,13.1607284578,0.0,13.1607284578
 09/07  14:00:00,1607.35024213,74.9347398552,491.852554137,0.0,448.566543614,448.566543614,8.74274199044,0.0,8.74274199044
 09/07  15:00:00,1622.4635934,87.0851436315,494.815869412,0.0,448.566543614,448.566543614,6.56054020195,0.0,6.56054020195
 09/07  16:00:00,1677.49644883,94.4189987028,493.622050717,0.0,448.566543614,448.566543614,10.9457994974,0.0,10.9457994974
 09/07  17:00:00,1527.08456919,63.9875898569,486.50376173,0.0,348.885089477,398.725816546,4.37378848718,0.0,4.37378848718
 09/07  18:00:00,1296.30424217,37.2324292809,484.473516147,0.0,249.203635341,299.044362409,6.54499706882,0.0,6.54499706882
 09/07  19:00:00,1297.62615507,32.5738463699,480.423403889,0.0,249.203635341,299.044362409,2.19237751292,0.0,2.19237751292
 09/07  20:00:00,1164.81635279,29.514686981,480.779236306,0.0,149.522181205,249.203635341,4.36633176993,0.0,4.36633176993
 09/07  21:00:00,1140.65431556,28.9432288584,481.636352005,0.0,149.522181205,249.203635341,2.18912790791,0.0,2.18912790791
 09/07  22:00:00,424.606880722,0.383345270684,61.2877653024,0.0,49.8407270682,199.362908273,2.1879256399,0.0,2.1879256399
 09/07  23:00:00,769.43537787,12.4671054734,377.679984149,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/07  24:00:00,287.769302932,0.0,0.0,0.0,24.9203635341,199.362908273,2.18795723904,0.0,2.18795723904
 09/08  01:00:00,287.769307161,0.0,0.0,0.0,24.9203635341,199.362908273,2.18793266009,0.0,2.18793266009
 09/08  02:00:00,439.709116402,1.15003581205,110.051421714,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/08  03:00:00,287.769307015,0.0,0.0,0.0,24.9203635341,199.362908273,2.18793831078,0.0,2.18793831078
 09/08  04:00:00,299.991504547,0.0,0.0,0.0,24.9203635341,199.362908273,2.18794303096,0.0,2.18794303096
 09/08  05:00:00,564.825312308,7.55717812982,172.327169742,0.0,49.8407270682,199.362908273,2.18933823012,0.0,2.18933823012
 09/08  06:00:00,1060.67910058,30.8741467315,533.35203396,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/08  07:00:00,1094.18484189,28.5435691464,487.776427402,0.0,149.522181205,199.362908273,4.36843919109,0.0,4.36843919109
 09/08  08:00:00,1639.83617989,41.360445662,473.064857819,0.0,448.566543614,448.566543614,8.74496159889,0.0,8.74496159889
 09/08  09:00:00,1627.55092534,48.8406975048,492.703002947,0.0,448.566543614,448.566543614,8.75148110136,0.0,8.75148110136
 09/08  10:00:00,1583.90829117,53.3697263825,490.102962102,0.0,448.566543614,448.566543614,8.75121852421,0.0,8.75121852421
 09/08  11:00:00,1587.33903015,58.9878380071,487.783447501,0.0,448.566543614,448.566543614,10.9530125953,0.0,10.9530125953
 09/08  12:00:00,1533.96344027,53.9518907225,489.280867831,0.0,448.566543614,398.725816546,13.1685297416,0.0,13.1685297416
 09/08  13:00:00,1597.91286705,66.3569718809,490.985576793,0.0,448.566543614,448.566543614,13.1579460717,0.0,13.1579460717
 09/08  14:00:00,1609.38521478,76.7006603513,492.121581199,0.0,448.566543614,448.566543614,6.56196616076,0.0,6.56196616076
 09/08  15:00:00,1611.47534596,81.5278456503,489.384899173,0.0,448.566543614,448.566543614,8.74185948097,0.0,8.74185948097
 09/08  16:00:00,1659.67958809,82.3972200893,487.826932275,0.0,448.566543614,448.566543614,8.76066585684,0.0,8.76066585684
 09/08  17:00:00,1523.05016652,55.8251924205,490.631742841,0.0,348.885089477,398.725816546,6.55210209448,0.0,6.55210209448
 09/08  18:00:00,1299.82673649,35.8006328185,489.37722125,0.0,249.203635341,299.044362409,4.36985150372,0.0,4.36985150372
 09/08  19:00:00,1298.29921583,32.6466970545,482.073847498,0.0,249.203635341,299.044362409,4.36474479543,0.0,4.36474479543
 09/08  20:00:00,1164.6668657,29.5897794133,480.619733033,0.0,149.522181205,249.203635341,4.36666467139,0.0,4.36666467139
 09/08  21:00:00,1140.88921106,29.0186034673,481.795867213,0.0,149.522181205,249.203635341,2.18929128125,0.0,2.18929128125
 09/08  22:00:00,491.778939651,0.766690541368,114.496987828,0.0,49.8407270682,199.362908273,2.18791115397,0.0,2.18791115397
 09/08  23:00:00,643.274428769,12.8394780157,277.068048533,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/08  24:00:00,432.66034699,1.15003581205,103.002661623,0.0,24.9203635341,199.362908273,2.1878243771,0.0,2.1878243771
 09/09  01:00:00,237.928582445,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/09  02:00:00,237.928582627,0.0,0.0,0.0,24.9203635341,149.522181205,2.18792973745,0.0,2.18792973745
 09/09  03:00:00,237.92858374,0.0,0.0,0.0,24.9203635341,149.522181205,2.187848317,0.0,2.187848317
 09/09  04:00:00,250.150779776,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/09  05:00:00,274.596280278,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914972374,0.0,2.18914972374
 09/09  06:00:00,1044.96081859,38.1021400924,510.405752765,0.0,49.8407270682,199.362908273,2.18883997815,0.0,2.18883997815
 09/09  07:00:00,993.257028919,28.456170323,486.620398175,0.0,49.8407270682,199.362908273,2.1905287545,0.0,2.1905287545
 09/09  08:00:00,1236.44337566,29.7022352009,479.355572578,0.0,249.203635341,249.203635341,4.36462020162,0.0,4.36462020162
 09/09  09:00:00,1204.9799413,32.2270562984,482.719541371,0.0,249.203635341,249.203635341,4.37021176844,0.0,4.37021176844
 09/09  10:00:00,1160.5940232,33.585743711,487.428754599,0.0,249.203635341,249.203635341,4.36850268725,0.0,4.36850268725
 09/09  11:00:00,1154.39116348,32.90695697,480.489917104,0.0,249.203635341,249.203635341,6.54771639451,0.0,6.54771639451
 09/09  12:00:00,1150.34337311,31.0729732244,477.438377555,0.0,249.203635341,249.203635341,4.36926260445,0.0,4.36926260445
 09/09  13:00:00,1149.65967115,32.3328133715,475.495201353,0.0,249.203635341,249.203635341,4.36882029554,0.0,4.36882029554
 09/09  14:00:00,901.38031287,32.1164075154,476.637356992,0.0,74.7610906023,174.442544739,4.36478438761,0.0,4.36478438761
 09/09  15:00:00,901.935809634,31.2116146726,478.098384431,0.0,74.7610906023,174.442544739,2.19139517543,0.0,2.19139517543
 09/09  16:00:00,953.678838392,30.5379046503,481.625962125,0.0,74.7610906023,174.442544739,4.36369643092,0.0,4.36369643092
 09/09  17:00:00,916.862449943,29.5434664875,483.901085983,0.0,24.9203635341,149.522181205,2.18879571609,0.0,2.18879571609
 09/09  18:00:00,579.488544505,6.81791940942,229.811887404,0.0,24.9203635341,149.522181205,2.18886518447,0.0,2.18886518447
 09/09  19:00:00,607.422334532,5.51626308321,223.416779418,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/09  20:00:00,371.180402656,0.383345270684,33.7329065943,0.0,24.9203635341,149.522181205,2.18873485805,0.0,2.18873485805
 09/09  21:00:00,299.041044214,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968747406,0.0,2.18968747406
 09/09  22:00:00,274.595177097,0.0,0.0,0.0,24.9203635341,149.522181205,2.18780643393,0.0,2.18780643393
 09/09  23:00:00,250.150780911,0.0,0.0,0.0,24.9203635341,149.522181205,2.18791031653,0.0,2.18791031653
 09/09  24:00:00,237.92858214,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  01:00:00,237.928218719,0.0,0.0,0.0,24.9203635341,149.522181205,2.18746776036,0.0,2.18746776036
 09/10  02:00:00,237.928216807,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  03:00:00,237.928218672,0.0,0.0,0.0,24.9203635341,149.522181205,2.18743065756,0.0,2.18743065756
 09/10  04:00:00,250.150414719,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  05:00:00,274.595917558,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887209049,0.0,2.18887209049
 09/10  06:00:00,314.939936514,0.0,0.0,0.0,24.9203635341,149.522181205,2.18743318112,0.0,2.18743318112
 09/10  07:00:00,296.665996919,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  08:00:00,296.665998848,0.0,0.0,0.0,24.9203635341,149.522181205,2.18739674729,0.0,2.18739674729
 09/10  09:00:00,259.999403607,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  10:00:00,417.878737604,8.76805885642,162.416465252,0.0,24.9203635341,149.522181205,2.18751529075,0.0,2.18751529075
 09/10  11:00:00,620.901406163,17.2513062966,324.930037226,0.0,24.9203635341,149.522181205,2.18844085575,0.0,2.18844085575
 09/10  12:00:00,765.5918912,21.3696462727,448.725132502,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  13:00:00,686.213405331,18.1588034859,385.774945641,0.0,24.9203635341,149.522181205,2.18955064926,0.0,2.18955064926
 09/10  14:00:00,809.225350239,22.8421728506,486.31282789,0.0,24.9203635341,149.522181205,2.18842610359,0.0,2.18842610359
 09/10  15:00:00,693.496145463,18.2515976797,392.966734926,0.0,24.9203635341,149.522181205,2.187495949,0.0,2.187495949
 09/10  16:00:00,862.981367373,22.595576856,491.42738853,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  17:00:00,750.108443452,16.8209831047,369.961777461,0.0,24.9203635341,149.522181205,2.18707724018,0.0,2.18707724018
 09/10  18:00:00,632.582035079,10.6605632768,266.164590393,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  19:00:00,306.396269932,0.0,0.0,0.0,24.9203635341,149.522181205,2.18742374876,0.0,2.18742374876
 09/10  20:00:00,323.483601498,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  21:00:00,299.040313139,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886710071,0.0,2.18886710071
 09/10  22:00:00,274.594811958,0.0,0.0,0.0,24.9203635341,149.522181205,2.18742756279,0.0,2.18742756279
 09/10  23:00:00,250.150414494,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  24:00:00,237.928218629,0.0,0.0,0.0,24.9203635341,149.522181205,2.18739146634,0.0,2.18739146634
 09/11  01:00:00,381.791135121,0.766690541368,66.0962324806,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/11  02:00:00,336.755288839,0.383345270684,35.0231749964,0.0,24.9203635341,199.362908273,2.18785198441,0.0,2.18785198441
 09/11  03:00:00,287.769318102,0.0,0.0,0.0,24.9203635341,199.362908273,2.18796718152,0.0,2.18796718152
 09/11  04:00:00,299.991514114,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/11  05:00:00,701.455075714,11.5657743571,279.00884849,0.0,49.8407270682,199.362908273,2.18938191574,0.0,2.18938191574
 09/11  06:00:00,1061.50977375,33.8341332399,531.222704385,0.0,49.8407270682,199.362908273,2.18888674283,0.0,2.18888674283
 09/11  07:00:00,1105.41459299,28.456170323,499.09353487,0.0,149.522181205,199.362908273,4.36845323291,0.0,4.36845323291
 09/11  08:00:00,1633.99559425,35.2374814794,472.639315226,0.0,448.566543614,448.566543614,8.74694142488,0.0,8.74694142488
 09/11  09:00:00,1590.77490276,38.2853768778,463.036213978,0.0,448.566543614,448.566543614,8.75127601233,0.0,8.75127601233
 09/11  10:00:00,1542.08170835,39.8816579475,461.63515695,0.0,448.566543614,448.566543614,8.75384150955,0.0,8.75384150955
 09/11  11:00:00,1544.33680911,41.1162487798,462.652712691,0.0,448.566543614,448.566543614,10.9553708345,0.0,10.9553708345
 09/11  12:00:00,1495.15282101,38.3151497991,466.106863978,0.0,448.566543614,398.725816546,13.1706346111,0.0,13.1706346111
 09/11  13:00:00,1549.67556058,45.6888957603,463.416232028,0.0,448.566543614,448.566543614,13.1606608234,0.0,13.1606608234
 09/11  14:00:00,1547.45689391,44.4284877425,462.465356359,0.0,448.566543614,448.566543614,6.56327442553,0.0,6.56327442553
 09/11  15:00:00,1547.29562032,43.1337624432,463.599183496,0.0,448.566543614,448.566543614,8.74283854625,0.0,8.74283854625
 09/11  16:00:00,1597.0406033,43.2397042129,464.345370654,0.0,448.566543614,448.566543614,10.9470316202,0.0,10.9470316202
 09/11  17:00:00,1480.97841144,37.2594035288,467.125714976,0.0,348.885089477,398.725816546,4.37420055034,0.0,4.37420055034
 09/11  18:00:00,1284.93890765,30.1472385081,477.563135035,0.0,249.203635341,299.044362409,6.54572635808,0.0,6.54572635808
 09/11  19:00:00,1297.14991397,28.7827959323,481.410530583,0.0,249.203635341,299.044362409,2.19237943473,0.0,2.19237943473
 09/11  20:00:00,1166.14105775,28.456170323,483.162408604,0.0,149.522181205,249.203635341,4.36694243962,0.0,4.36694243962
 09/11  21:00:00,1144.6952828,28.456170323,486.16435461,0.0,149.522181205,249.203635341,2.18912889725,0.0,2.18912889725
 09/11  22:00:00,349.356274996,0.0,0.0,0.0,49.8407270682,199.362908273,2.18796096351,0.0,2.18796096351
 09/11  23:00:00,299.991515405,0.0,0.0,0.0,24.9203635341,199.362908273,2.18795232008,0.0,2.18795232008
 09/11  24:00:00,287.769316485,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/12  01:00:00,287.769321941,0.0,0.0,0.0,24.9203635341,199.362908273,2.18788849269,0.0,2.18788849269
 09/12  02:00:00,287.769320886,0.0,0.0,0.0,24.9203635341,199.362908273,2.18782357653,0.0,2.18782357653
 09/12  03:00:00,287.769320681,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/12  04:00:00,299.99151976,0.0,0.0,0.0,24.9203635341,199.362908273,2.18794535081,0.0,2.18794535081
 09/12  05:00:00,349.357389029,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927302002,0.0,2.18927302002
 09/12  06:00:00,1046.72580112,37.3977964752,512.894502167,0.0,49.8407270682,199.362908273,2.1888541672,0.0,2.1888541672
 09/12  07:00:00,1097.25965157,28.456170323,490.938561099,0.0,149.522181205,199.362908273,4.39537331765,0.0268978327693,4.36847548488
 09/12  08:00:00,1633.2725384,33.939574219,473.214140532,0.0,448.566543614,448.566543614,6.56442451322,0.0,6.56442451322
 09/12  09:00:00,1593.52964961,36.5936076427,467.482699675,0.0,448.566543614,448.566543614,10.9349941642,0.0,10.9349941642
 09/12  10:00:00,1545.24864826,37.3042524783,467.379478069,0.0,448.566543614,448.566543614,8.75307542394,0.0,8.75307542394
 09/12  11:00:00,1544.7877905,38.4405013896,465.779407905,0.0,448.566543614,448.566543614,10.954547872,0.0,10.954547872
 09/12  12:00:00,1498.01294688,37.2793679681,470.002717412,0.0,448.566543614,398.725816546,13.1664466954,0.0,13.1664466954
 09/12  13:00:00,1552.8036017,41.5906487042,471.022950411,0.0,448.566543614,448.566543614,10.9692301073,0.0,10.9692301073
 09/12  14:00:00,1552.80879035,42.8571141618,470.344061622,0.0,448.566543614,448.566543614,8.74491388039,0.0,8.74491388039
 09/12  15:00:00,1552.79504759,42.9417338397,470.472636868,0.0,448.566543614,448.566543614,8.74242216124,0.0,8.74242216124
 09/12  16:00:00,1597.52516647,40.8389666683,467.553215115,0.0,448.566543614,448.566543614,8.76234627069,0.0,8.76234627069
 09/12  17:00:00,1481.4778761,34.5903726516,470.294197143,0.0,348.885089477,398.725816546,6.55221396638,0.0,6.55221396638
 09/12  18:00:00,1288.94559423,28.7322921507,482.984751466,0.0,249.203635341,299.044362409,4.3699879761,0.0,4.3699879761
 09/12  19:00:00,1309.33200666,28.5035100588,485.328230993,0.0,249.203635341,299.044362409,4.36490535538,0.0,4.36490535538
 09/12  20:00:00,1169.50837382,28.456170323,486.529711249,0.0,149.522181205,249.203635341,4.36696410496,0.0,4.36696410496
 09/12  21:00:00,1146.80832187,28.456170323,488.277127245,0.0,149.522181205,249.203635341,2.54338740776,0.354251708142,2.18913569961
 09/12  22:00:00,349.356278275,0.0,0.0,0.0,49.8407270682,199.362908273,2.18784788895,0.0,2.18784788895
 09/12  23:00:00,299.991517737,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/12  24:00:00,287.769321709,0.0,0.0,0.0,24.9203635341,199.362908273,2.18797019075,0.0,2.18797019075
 09/13  01:00:00,287.769324827,0.0,0.0,0.0,24.9203635341,199.362908273,2.18791366247,0.0,2.18791366247
