Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/13  02:00:00,287.769324106,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/13  03:00:00,287.769325709,0.0,0.0,0.0,24.9203635341,199.362908273,2.1878545614,0.0,2.1878545614
 09/13  04:00:00,299.991522256,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/13  05:00:00,349.357394465,0.0,0.0,0.0,49.8407270682,199.362908273,2.18938818557,0.0,2.18938818557
 09/13  06:00:00,1047.42084126,36.388202485,514.583134606,0.0,49.8407270682,199.362908273,2.23890258035,0.0499534206229,2.18894915973
 09/13  07:00:00,1095.83398784,28.456170323,489.512591625,0.0,149.522181205,199.362908273,4.79123698212,0.422684312646,4.36855266948
 09/13  08:00:00,1635.73587165,32.546266377,477.070754042,0.0,448.566543614,448.566543614,8.74620948146,0.0,8.74620948146
 09/13  09:00:00,1595.71212131,34.5178244628,471.740926497,0.0,448.566543614,448.566543614,8.75099912036,0.0,8.75099912036
 09/13  10:00:00,1545.17407224,35.6524580731,468.956665227,0.0,448.566543614,448.566543614,8.75373608896,0.0,8.75373608896
 09/13  11:00:00,1542.9080199,37.1272491748,465.212850938,0.0,448.566543614,448.566543614,10.9558746474,0.0,10.9558746474
 09/13  12:00:00,1495.01317514,35.6403093932,468.641949737,0.0,448.566543614,398.725816546,14.3809785531,0.0,14.3809785531
 09/13  13:00:00,1549.91464198,43.1866774498,466.224014121,0.0,448.566543614,448.566543614,11.9610380353,0.0,11.9610380353
 09/13  14:00:00,1553.04719146,44.090863139,469.241309847,0.0,448.566543614,448.566543614,8.74498328304,0.0,8.74498328304
 09/13  15:00:00,1556.59705525,44.445042846,473.368291895,0.0,448.566543614,448.566543614,6.56246967219,0.0,6.56246967219
 09/13  16:00:00,1607.75287446,43.3956542266,477.513282333,0.0,448.566543614,448.566543614,10.9493693126,0.0,10.9493693126
 09/13  17:00:00,1489.24848678,36.2924718518,478.256250729,0.0,348.885089477,398.725816546,6.55162918051,0.0,6.55162918051
 09/13  18:00:00,1288.11784445,29.3991684016,481.863064327,0.0,249.203635341,299.044362409,4.3702899299,0.0,4.3702899299
 09/13  19:00:00,1306.20120668,28.6973093292,482.00362006,0.0,249.203635341,299.044362409,4.36502935504,0.0,4.36502935504
 09/13  20:00:00,1165.22818954,28.456170323,482.2495145,0.0,149.522181205,249.203635341,4.36662912406,0.0,4.36662912406
 09/13  21:00:00,1142.64396847,28.456170323,484.113028329,0.0,149.522181205,249.203635341,2.18924050723,0.0,2.18924050723
 09/13  22:00:00,349.356281494,0.0,0.0,0.0,49.8407270682,199.362908273,2.18786167162,0.0,2.18786167162
 09/13  23:00:00,299.99152204,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/13  24:00:00,287.76932568,0.0,0.0,0.0,24.9203635341,199.362908273,2.18799036806,0.0,2.18799036806
 09/14  01:00:00,287.769328091,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/14  02:00:00,287.769328533,0.0,0.0,0.0,24.9203635341,199.362908273,2.18794026045,0.0,2.18794026045
 09/14  03:00:00,287.769329502,0.0,0.0,0.0,24.9203635341,199.362908273,2.18788703188,0.0,2.18788703188
 09/14  04:00:00,299.991525625,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/14  05:00:00,349.357400828,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924560314,0.0,2.18924560314
 09/14  06:00:00,1059.31393389,37.8548220512,516.52560491,0.0,49.8407270682,199.362908273,2.18895994614,0.0,2.18895994614
 09/14  07:00:00,1092.81696066,28.456170323,486.495860102,0.0,149.522181205,199.362908273,4.36834226121,0.0,4.36834226121
 09/14  08:00:00,1637.50784766,33.8787001425,477.654000327,0.0,448.566543614,448.566543614,8.74712624557,0.0,8.74712624557
 09/14  09:00:00,1608.46843702,38.1368514364,483.080845612,0.0,448.566543614,448.566543614,8.75213985483,0.0,8.75213985483
 09/14  10:00:00,1563.02235953,40.3212579614,485.516522807,0.0,448.566543614,448.566543614,8.75377772105,0.0,8.75377772105
 09/14  11:00:00,1564.44118148,41.9512723305,485.53889136,0.0,448.566543614,448.566543614,10.9561785354,0.0,10.9561785354
 09/14  12:00:00,1513.15745532,39.6829706633,486.304823976,0.0,448.566543614,398.725816546,15.3663244123,0.0,15.3663244123
 09/14  13:00:00,1578.64296153,46.4190010328,495.693302622,0.0,448.566543614,448.566543614,10.9756290531,0.0,10.9756290531
 09/14  14:00:00,1587.21807129,50.2939976997,496.853133933,0.0,448.566543614,448.566543614,8.74445936009,0.0,8.74445936009
 09/14  15:00:00,1585.00823824,51.2702287208,493.175261022,0.0,448.566543614,448.566543614,8.74224232177,0.0,8.74224232177
 09/14  16:00:00,1622.90792806,47.5868743571,486.345075169,0.0,448.566543614,448.566543614,8.76397308488,0.0,8.76397308488
 09/14  17:00:00,1497.90973034,39.2488618495,486.976351166,0.0,348.885089477,398.725816546,6.55231613487,0.0,6.55231613487
 09/14  18:00:00,1289.99076202,31.5317969945,483.619845569,0.0,249.203635341,299.044362409,4.37008676803,0.0,4.37008676803
 09/14  19:00:00,1307.47965549,29.8734331172,482.19974823,0.0,249.203635341,299.044362409,4.3650167046,0.0,4.3650167046
 09/14  20:00:00,1166.01590949,28.5388970869,482.954494128,0.0,149.522181205,249.203635341,4.36714863675,0.0,4.36714863675
 09/14  21:00:00,1142.57114993,28.4564530639,484.03992092,0.0,149.522181205,249.203635341,2.18921128354,0.0,2.18921128354
 09/14  22:00:00,349.356285997,0.0,0.0,0.0,49.8407270682,199.362908273,2.18792486196,0.0,2.18792486196
 09/14  23:00:00,299.991525356,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/14  24:00:00,287.76932922,0.0,0.0,0.0,24.9203635341,199.362908273,2.18787235638,0.0,2.18787235638
 09/15  01:00:00,287.769332895,0.0,0.0,0.0,24.9203635341,199.362908273,2.18801532019,0.0,2.18801532019
 09/15  02:00:00,287.76933163,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/15  03:00:00,287.769333301,0.0,0.0,0.0,24.9203635341,199.362908273,2.18796797846,0.0,2.18796797846
 09/15  04:00:00,299.991530329,0.0,0.0,0.0,24.9203635341,199.362908273,2.18792088574,0.0,2.18792088574
 09/15  05:00:00,349.357406973,0.0,0.0,0.0,49.8407270682,199.362908273,2.18918820978,0.0,2.18918820978
 09/15  06:00:00,1058.59255234,38.6689628841,515.013912257,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/15  07:00:00,1091.96219889,28.456170323,485.64108339,0.0,149.522181205,199.362908273,4.36898477032,0.0,4.36898477032
 09/15  08:00:00,1639.29102133,36.0821411934,477.590967465,0.0,448.566543614,448.566543614,8.74749468052,0.0,8.74749468052
 09/15  09:00:00,1623.41913224,41.4771154304,496.10759847,0.0,448.566543614,448.566543614,8.75256613461,0.0,8.75256613461
 09/15  10:00:00,1589.17179536,49.3531297892,499.582672125,0.0,448.566543614,448.566543614,10.9375189126,0.0,10.9375189126
 09/15  11:00:00,1591.75672596,53.4268523711,497.76188491,0.0,448.566543614,448.566543614,10.9572488264,0.0,10.9572488264
 09/15  12:00:00,1528.15511045,41.3881671098,496.051662917,0.0,448.566543614,398.725816546,13.1689250403,0.0,13.1689250403
 09/15  13:00:00,1584.8829251,49.4136388477,494.898679368,0.0,448.566543614,448.566543614,13.1598985944,0.0,13.1598985944
 09/15  14:00:00,1590.01370064,53.90410484,495.546452952,0.0,448.566543614,448.566543614,6.56389823227,0.0,6.56389823227
 09/15  15:00:00,1604.0519186,66.3016171505,497.187528735,0.0,448.566543614,448.566543614,8.74367946039,0.0,8.74367946039
 09/15  16:00:00,1660.67302821,72.9959234746,498.221440751,0.0,448.566543614,448.566543614,10.9492528914,0.0,10.9492528914
 09/15  17:00:00,1522.24419112,51.7279703947,493.922848357,0.0,348.885089477,398.725816546,4.37443841503,0.0,4.37443841503
 09/15  18:00:00,1301.21299123,32.666613626,495.647006671,0.0,249.203635341,299.044362409,6.54655759201,0.0,6.54655759201
 09/15  19:00:00,1314.67521579,30.7491606363,492.211115433,0.0,249.203635341,299.044362409,4.36483151114,0.0,4.36483151114
 09/15  20:00:00,1169.67579439,29.1817581891,487.683605964,0.0,149.522181205,249.203635341,2.19366122758,0.0,2.19366122758
 09/15  21:00:00,1144.64772245,28.7683415263,486.142348571,0.0,149.522181205,249.203635341,2.18932317824,0.0,2.18932317824
 09/15  22:00:00,349.356289901,0.0,0.0,0.0,49.8407270682,199.362908273,2.18768328047,0.0,2.18768328047
 09/15  23:00:00,536.543911292,1.15003581205,194.663788665,0.0,24.9203635341,199.362908273,2.18798834228,0.0,2.18798834228
 09/15  24:00:00,287.769331644,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/16  01:00:00,237.928609973,0.0,0.0,0.0,24.9203635341,149.522181205,2.18794664595,0.0,2.18794664595
 09/16  02:00:00,237.928609993,0.0,0.0,0.0,24.9203635341,149.522181205,2.18790521253,0.0,2.18790521253
 09/16  03:00:00,237.928608513,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/16  04:00:00,250.150807982,0.0,0.0,0.0,24.9203635341,149.522181205,2.18786408484,0.0,2.18786408484
 09/16  05:00:00,346.615920383,0.383345270684,58.0567449727,0.0,24.9203635341,149.522181205,2.18933692063,0.0,2.18933692063
 09/16  06:00:00,1047.9441676,38.1587979522,504.884448472,0.0,49.8407270682,199.362908273,2.18896756887,0.0,2.18896756887
 09/16  07:00:00,991.799787387,28.456170323,485.163098989,0.0,49.8407270682,199.362908273,2.19075428898,0.0,2.19075428898
 09/16  08:00:00,1236.09003718,30.2541596886,478.45022884,0.0,249.203635341,249.203635341,4.36531235811,0.0,4.36531235811
 09/16  09:00:00,1205.62413494,32.3089231394,483.414541598,0.0,249.203635341,249.203635341,4.37044964659,0.0,4.37044964659
 09/16  10:00:00,1167.90715313,34.9715720829,494.127604749,0.0,249.203635341,249.203635341,4.36882714437,0.0,4.36882714437
 09/16  11:00:00,1184.39961616,36.8813645773,510.599088121,0.0,249.203635341,249.203635341,6.54853281744,0.0,6.54853281744
 09/16  12:00:00,1185.62219757,37.1287088325,509.763477654,0.0,249.203635341,249.203635341,4.36947961434,0.0,4.36947961434
 09/16  13:00:00,1185.15380528,36.918459976,507.480167048,0.0,249.203635341,249.203635341,4.36922051324,0.0,4.36922051324
 09/16  14:00:00,935.717912466,34.9458580086,508.632278437,0.0,74.7610906023,174.442544739,4.3652608228,0.0,4.3652608228
 09/16  15:00:00,932.661524011,34.3648196274,508.175594271,0.0,74.7610906023,174.442544739,2.19167580124,0.0,2.19167580124
 09/16  16:00:00,977.526622276,33.4652422199,507.889532927,0.0,74.7610906023,174.442544739,4.36442876094,0.0,4.36442876094
 09/16  17:00:00,925.9906972,31.982020929,493.671955988,0.0,24.9203635341,149.522181205,2.18888821698,0.0,2.18888821698
 09/16  18:00:00,666.149963914,13.6592592773,297.92168785,0.0,24.9203635341,149.522181205,2.18895394294,0.0,2.18895394294
 09/16  19:00:00,779.365065866,13.0883699763,366.463246267,0.0,24.9203635341,149.522181205,2.18891636808,0.0,2.18891636808
 09/16  20:00:00,782.674851899,13.4567864837,365.199032237,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/16  21:00:00,704.272196881,11.9698869896,331.807868866,0.0,24.9203635341,149.522181205,4.35979174938,0.0,4.35979174938
 09/16  22:00:00,731.975983279,12.4858030068,364.360679694,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/16  23:00:00,366.436697668,0.95836317671,81.3789150589,0.0,24.9203635341,149.522181205,2.18797545598,0.0,2.18797545598
 09/16  24:00:00,237.92860919,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  01:00:00,237.928239324,0.0,0.0,0.0,24.9203635341,149.522181205,2.18755815373,0.0,2.18755815373
 09/17  02:00:00,237.92823988,0.0,0.0,0.0,24.9203635341,149.522181205,2.18756079751,0.0,2.18756079751
 09/17  03:00:00,237.928238712,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  04:00:00,250.150437975,0.0,0.0,0.0,24.9203635341,149.522181205,2.18756380857,0.0,2.18756380857
 09/17  05:00:00,274.595954906,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882823416,0.0,2.18882823416
 09/17  06:00:00,323.483623667,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  07:00:00,673.536249486,11.7168740246,306.633853195,0.0,24.9203635341,149.522181205,2.1875473901,0.0,2.1875473901
 09/17  08:00:00,825.593320507,16.629039809,430.671648636,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  09:00:00,958.927939069,22.696800837,573.23379246,0.0,24.9203635341,149.522181205,2.18756176437,0.0,2.18756176437
 09/17  10:00:00,875.632697144,18.2625842054,547.036574172,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  11:00:00,906.174085539,22.8639590662,569.237737055,0.0,24.9203635341,149.522181205,2.18850712804,0.0,2.18850712804
 09/17  12:00:00,872.468410175,18.382917431,543.805122381,0.0,24.9203635341,149.522181205,2.18853088412,0.0,2.18853088412
 09/17  13:00:00,910.826127624,22.7354882436,574.042825863,0.0,24.9203635341,149.522181205,2.18993073593,0.0,2.18993073593
 09/17  14:00:00,856.339999246,18.0857755263,528.125195372,0.0,24.9203635341,149.522181205,2.18850375308,0.0,2.18850375308
 09/17  15:00:00,893.405724839,22.5397419679,556.908801176,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  16:00:00,909.575825287,18.1714571402,532.386667215,0.0,24.9203635341,149.522181205,2.18755249589,0.0,2.18755249589
 09/17  17:00:00,994.591764622,22.5292796836,572.513787369,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  18:00:00,830.565880225,12.5689694759,433.564696305,0.0,24.9203635341,149.522181205,2.18754328606,0.0,2.18754328606
 09/17  19:00:00,701.043201301,11.8018092043,317.553769958,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  20:00:00,769.044153459,11.0878553274,364.480374356,0.0,24.9203635341,149.522181205,2.18750737299,0.0,2.18750737299
 09/17  21:00:00,392.913261554,0.766690541368,65.9473312006,0.0,24.9203635341,149.522181205,2.18899872896,0.0,2.18899872896
 09/17  22:00:00,274.594831792,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  23:00:00,250.150437796,0.0,0.0,0.0,24.9203635341,149.522181205,2.18743791817,0.0,2.18743791817
 09/17  24:00:00,237.928238725,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/18  01:00:00,287.769344488,0.0,0.0,0.0,24.9203635341,199.362908273,2.18792397968,0.0,2.18792397968
 09/18  02:00:00,287.769345236,0.0,0.0,0.0,24.9203635341,199.362908273,2.18789479277,0.0,2.18789479277
 09/18  03:00:00,287.769343575,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/18  04:00:00,299.99154255,0.0,0.0,0.0,24.9203635341,199.362908273,2.18805626633,0.0,2.18805626633
 09/18  05:00:00,349.357426576,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927085712,0.0,2.18927085712
 09/18  06:00:00,1052.53624203,38.1159500651,509.423650971,0.0,49.8407270682,199.362908273,2.18894300724,0.0,2.18894300724
 09/18  07:00:00,1092.77302138,28.4566275802,486.451403416,0.0,149.522181205,199.362908273,4.3691562533,0.0,4.3691562533
 09/18  08:00:00,1638.84132298,36.3597424923,476.84607926,0.0,448.566543614,448.566543614,8.74833661553,0.0,8.74833661553
 09/18  09:00:00,1627.29351082,43.6500872989,497.76232453,0.0,448.566543614,448.566543614,8.75327473331,0.0,8.75327473331
 09/18  10:00:00,1590.96315918,49.7908733897,500.761333618,0.0,448.566543614,448.566543614,8.75547165166,0.0,8.75547165166
 09/18  11:00:00,1598.68801469,57.3083554177,500.811555512,0.0,448.566543614,448.566543614,10.9577025967,0.0,10.9577025967
 09/18  12:00:00,1537.20667753,49.0025193006,497.473025927,0.0,448.566543614,398.725816546,15.3658639113,0.0,15.3658639113
 09/18  13:00:00,1591.11060318,55.665040618,494.874830567,0.0,448.566543614,448.566543614,10.9705927484,0.0,10.9705927484
 09/18  14:00:00,1574.78272399,46.6285510703,488.135958292,0.0,448.566543614,448.566543614,8.74623387872,0.0,8.74623387872
 09/18  15:00:00,1554.11656553,43.7288461969,474.108456958,0.0,448.566543614,448.566543614,8.74443453935,0.0,8.74443453935
 09/18  16:00:00,1601.46091876,44.2091065103,469.510044951,0.0,448.566543614,448.566543614,10.9510461252,0.0,10.9510461252
 09/18  17:00:00,1494.05249147,38.2913112024,482.109521991,0.0,348.885089477,398.725816546,6.55252820382,0.0,6.55252820382
 09/18  18:00:00,1293.02295442,31.0584417474,487.516277882,0.0,249.203635341,299.044362409,4.37066548443,0.0,4.37066548443
 09/18  19:00:00,1308.67910041,29.7747438759,484.289002896,0.0,249.203635341,299.044362409,4.36505565292,0.0,4.36505565292
 09/18  20:00:00,1166.45802778,28.6047734101,483.33068341,0.0,149.522181205,249.203635341,4.3669598778,0.0,4.3669598778
 09/18  21:00:00,1142.04977772,28.4568179616,483.518158348,0.0,149.522181205,249.203635341,2.18937225685,0.0,2.18937225685
 09/18  22:00:00,349.356300832,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/18  23:00:00,299.991543233,0.0,0.0,0.0,24.9203635341,199.362908273,2.18799865863,0.0,2.18799865863
 09/18  24:00:00,287.769344667,0.0,0.0,0.0,24.9203635341,199.362908273,2.18797052698,0.0,2.18797052698
 09/19  01:00:00,287.769347976,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/19  02:00:00,287.769349428,0.0,0.0,0.0,24.9203635341,199.362908273,2.18795237315,0.0,2.18795237315
 09/19  03:00:00,287.76934848,0.0,0.0,0.0,24.9203635341,199.362908273,2.18792979677,0.0,2.18792979677
 09/19  04:00:00,299.99154584,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/19  05:00:00,582.450897202,1.15003581205,191.204866539,0.0,49.8407270682,199.362908273,2.18925354614,0.0,2.18925354614
 09/19  06:00:00,1056.41526228,39.4313297373,512.114100046,0.0,49.8407270682,199.362908273,2.1889623623,0.0,2.1889623623
 09/19  07:00:00,1091.42102274,28.5023234609,485.053693134,0.0,149.522181205,199.362908273,4.36945454808,0.0,4.36945454808
 09/19  08:00:00,1645.59856646,39.7677250253,480.974732461,0.0,448.566543614,448.566543614,8.74944403508,0.0,8.74944403508
 09/19  09:00:00,1630.04308298,43.9344115291,500.305226999,0.0,448.566543614,448.566543614,8.753649485,0.0,8.753649485
 09/19  10:00:00,1590.7586869,49.7942857578,500.406949882,0.0,448.566543614,448.566543614,10.9393057122,0.0,10.9393057122
 09/19  11:00:00,1599.90102207,58.4479042539,500.884980585,0.0,448.566543614,448.566543614,10.9588816845,0.0,10.9588816845
 09/19  12:00:00,1544.79783833,53.2572731395,500.80939637,0.0,448.566543614,398.725816546,13.1723535344,0.0,13.1723535344
 09/19  13:00:00,1609.08597302,66.6506072643,501.864594201,0.0,448.566543614,448.566543614,13.1642571107,0.0,13.1642571107
 09/19  14:00:00,1614.92500611,76.2490129295,498.112733717,0.0,448.566543614,448.566543614,8.74598905864,0.0,8.74598905864
 09/19  15:00:00,1619.33550724,84.4352853361,494.337341407,0.0,448.566543614,448.566543614,6.56305673432,0.0,6.56305673432
 09/19  16:00:00,1679.51031295,91.8013892868,498.253120343,0.0,448.566543614,448.566543614,10.9515564931,0.0,10.9515564931
 09/19  17:00:00,1542.92374152,67.1101844007,499.220102288,0.0,348.885089477,398.725816546,6.55355724333,0.0,6.55355724333
 09/19  18:00:00,1307.7100414,36.8383532703,494.049692897,0.0,249.203635341,299.044362409,4.37060657468,0.0,4.37060657468
 09/19  19:00:00,1309.11094985,31.7698549342,486.354477576,0.0,249.203635341,299.044362409,4.36563907956,0.0,4.36563907956
 09/19  20:00:00,1164.73876904,29.4069292016,480.990716739,0.0,149.522181205,249.203635341,4.36719672452,0.0,4.36719672452
 09/19  21:00:00,1141.2352211,28.9087122119,482.251701247,0.0,149.522181205,249.203635341,2.18947891547,0.0,2.18947891547
 09/19  22:00:00,421.829553634,0.383345270684,58.5104007418,0.0,49.8407270682,199.362908273,2.18791090936,0.0,2.18791090936
 09/19  23:00:00,435.386788267,0.766690541368,107.469569237,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/19  24:00:00,287.769349102,0.0,0.0,0.0,24.9203635341,199.362908273,2.18788899759,0.0,2.18788899759
 09/20  01:00:00,287.769352855,0.0,0.0,0.0,24.9203635341,199.362908273,2.18806658213,0.0,2.18806658213
 09/20  02:00:00,352.72958614,0.383345270684,50.9974028985,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/20  03:00:00,416.147044029,0.766690541368,100.452027268,0.0,24.9203635341,199.362908273,2.18805127781,0.0,2.18805127781
 09/20  04:00:00,299.991550524,0.0,0.0,0.0,24.9203635341,199.362908273,2.18803413638,0.0,2.18803413638
 09/20  05:00:00,671.530442066,11.3357671947,257.461836693,0.0,49.8407270682,199.362908273,2.1890634361,0.0,2.1890634361
 09/20  06:00:00,1082.21049876,34.8075970938,542.406250309,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/20  07:00:00,1093.69114805,28.456170323,487.369956359,0.0,149.522181205,199.362908273,6.54380664393,0.0,6.54380664393
 09/20  08:00:00,1644.05425092,40.0517123973,478.967710025,0.0,448.566543614,448.566543614,7.53709182368,0.0,7.53709182368
 09/20  09:00:00,1637.56629852,49.8693108731,500.005384491,0.0,448.566543614,448.566543614,9.96516674626,0.0,9.96516674626
 09/20  10:00:00,1604.75320138,61.9897363533,502.198298164,0.0,448.566543614,448.566543614,8.75625882206,0.0,8.75625882206
 09/20  11:00:00,1607.94854303,68.5732588994,498.807102482,0.0,448.566543614,448.566543614,10.9590949498,0.0,10.9590949498
 09/20  12:00:00,1544.16154422,57.7284819553,495.701843189,0.0,448.566543614,398.725816546,13.1786151567,0.0,13.1786151567
 09/20  13:00:00,1614.61507946,72.4651110495,501.579153751,0.0,448.566543614,448.566543614,13.1706904409,0.0,13.1706904409
 09/20  14:00:00,1634.14819768,89.7494233231,503.835493526,0.0,448.566543614,448.566543614,8.74679001952,0.0,8.74679001952
 09/20  15:00:00,1653.90592861,108.330903984,505.012120044,0.0,448.566543614,448.566543614,8.74406845638,0.0,8.74406845638
 09/20  16:00:00,1709.95107052,117.849763993,502.645467183,0.0,448.566543614,448.566543614,10.951171088,0.0,10.951171088
 09/20  17:00:00,1552.10687727,77.4728241104,498.040577682,0.0,348.885089477,398.725816546,6.55255526226,0.0,6.55255526226
 09/20  18:00:00,1309.93526193,40.0809818837,492.625597324,0.0,249.203635341,299.044362409,4.3707178106,0.0,4.3707178106
 09/20  19:00:00,1323.49823121,32.5273849584,491.822096534,0.0,249.203635341,299.044362409,4.36562635991,0.0,4.36562635991
 09/20  20:00:00,1166.24957921,29.7297324451,483.989901511,0.0,149.522181205,249.203635341,4.36709736955,0.0,4.36709736955
 09/20  21:00:00,1142.92219428,29.173349301,483.680261387,0.0,149.522181205,249.203635341,2.18942520678,0.0,2.18942520678
 09/20  22:00:00,552.998413487,6.50486145237,164.498420795,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/20  23:00:00,468.751060389,4.91873478972,132.469523161,0.0,24.9203635341,199.362908273,2.18805298374,0.0,2.18805298374
 09/20  24:00:00,698.936134348,10.5910221101,327.158172945,0.0,24.9203635341,199.362908273,2.18807606221,0.0,2.18807606221
 09/21  01:00:00,287.769355996,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/21  02:00:00,287.769357507,0.0,0.0,0.0,24.9203635341,199.362908273,2.18803139337,0.0,2.18803139337
 09/21  03:00:00,287.769356858,0.0,0.0,0.0,24.9203635341,199.362908273,2.18802157921,0.0,2.18802157921
 09/21  04:00:00,399.84554671,0.766690541368,71.9284044967,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/21  05:00:00,401.939907275,0.383345270684,38.619662322,0.0,49.8407270682,199.362908273,2.18954597467,0.0,2.18954597467
 09/21  06:00:00,1062.84272008,40.808405533,517.055822491,0.0,49.8407270682,199.362908273,2.18900696942,0.0,2.18900696942
 09/21  07:00:00,1091.7772079,28.4623583614,485.449812678,0.0,149.522181205,199.362908273,4.36921337966,0.0,4.36921337966
 09/21  08:00:00,1648.66203595,41.0680549737,483.10379882,0.0,448.566543614,448.566543614,8.74840806251,0.0,8.74840806251
 09/21  09:00:00,1640.32614995,51.4587284737,500.98306562,0.0,448.566543614,448.566543614,8.75396454113,0.0,8.75396454113
 09/21  10:00:00,1615.7378917,69.2040608275,505.968634916,0.0,448.566543614,448.566543614,10.9403705919,0.0,10.9403705919
 09/21  11:00:00,1625.05120467,79.3666448955,505.116343412,0.0,448.566543614,448.566543614,10.9602827252,0.0,10.9602827252
 09/21  12:00:00,1556.41283757,64.2888132259,501.392764263,0.0,448.566543614,398.725816546,13.1766669588,0.0,13.1766669588
 09/21  13:00:00,1614.62540206,75.7635134315,498.291029427,0.0,448.566543614,448.566543614,13.1690571876,0.0,13.1690571876
 09/21  14:00:00,1631.66988985,89.3965977849,501.709976817,0.0,448.566543614,448.566543614,8.74685644515,0.0,8.74685644515
 09/21  15:00:00,1657.37649345,109.522463344,507.291094575,0.0,448.566543614,448.566543614,8.74420892342,0.0,8.74420892342
 09/21  16:00:00,1725.4016226,131.24874744,504.696996989,0.0,448.566543614,448.566543614,8.76603237025,0.0,8.76603237025
 09/21  17:00:00,1575.15692314,95.8684401227,502.69498831,0.0,348.885089477,398.725816546,6.55471768067,0.0,6.55471768067
 09/21  18:00:00,1319.62207598,45.594965348,496.798411614,0.0,249.203635341,299.044362409,6.54678813534,0.0,6.54678813534
 09/21  19:00:00,1326.09165077,33.0019689267,491.115019564,0.0,249.203635341,299.044362409,4.365285232,0.0,4.365285232
 09/21  20:00:00,1167.40374782,29.9943911107,486.884066795,0.0,149.522181205,249.203635341,4.36679449174,0.0,4.36679449174
 09/21  21:00:00,1143.8305707,29.4162897568,485.006782928,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 09/21  22:00:00,739.315619272,13.4144959218,316.379639034,0.0,49.8407270682,199.362908273,2.18809794687,0.0,2.18809794687
 09/21  23:00:00,667.310932142,9.32634255185,286.197577534,0.0,24.9203635341,199.362908273,2.18808781806,0.0,2.18808781806
 09/21  24:00:00,586.155081947,6.60942575571,230.031446973,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/22  01:00:00,645.941450071,9.22411714634,280.773693223,0.0,24.9203635341,199.362908273,2.18808524592,0.0,2.18808524592
 09/22  02:00:00,634.582936811,12.456132745,280.982043257,0.0,24.9203635341,199.362908273,2.18808176554,0.0,2.18808176554
 09/22  03:00:00,437.041654191,1.07336675792,110.176461126,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/22  04:00:00,299.991558369,0.0,0.0,0.0,24.9203635341,199.362908273,2.1880774558,0.0,2.1880774558
 09/22  05:00:00,349.357452773,0.0,0.0,0.0,49.8407270682,199.362908273,2.18953512198,0.0,2.18953512198
 09/22  06:00:00,1073.95229789,38.9189651354,530.03666893,0.0,49.8407270682,199.362908273,2.18897147616,0.0,2.18897147616
 09/22  07:00:00,1093.27423108,28.4721411897,486.937037111,0.0,149.522181205,199.362908273,4.36969560687,0.0,4.36969560687
 09/22  08:00:00,1648.7456939,38.4617549303,485.759515481,0.0,448.566543614,448.566543614,8.74947439826,0.0,8.74947439826
 09/22  09:00:00,1635.7943989,47.5069178006,500.942219259,0.0,448.566543614,448.566543614,8.75400836722,0.0,8.75400836722
 09/22  10:00:00,1601.60661176,57.0764869734,503.964896803,0.0,448.566543614,448.566543614,10.9406172708,0.0,10.9406172708
 09/22  11:00:00,1611.51376956,67.7779203715,503.167594018,0.0,448.566543614,448.566543614,10.9608246456,0.0,10.9608246456
 09/22  12:00:00,1549.53925465,58.0850337458,500.72291287,0.0,448.566543614,398.725816546,13.1777241072,0.0,13.1777241072
 09/22  13:00:00,1615.11411377,72.0192295965,502.523979301,0.0,448.566543614,448.566543614,13.1703690806,0.0,13.1703690806
 09/22  14:00:00,1631.31485855,87.0265468596,503.724969247,0.0,448.566543614,448.566543614,8.74768919322,0.0,8.74768919322
 09/22  15:00:00,1619.32498822,83.0643017128,495.697724779,0.0,448.566543614,448.566543614,8.74515032588,0.0,8.74515032588
 09/22  16:00:00,1633.71083222,62.2144784171,482.040441116,0.0,448.566543614,448.566543614,10.9517338098,0.0,10.9517338098
 09/22  17:00:00,1495.26328938,41.5836948761,479.060152718,0.0,348.885089477,398.725816546,6.5528356537,0.0,6.5528356537
 09/22  18:00:00,1284.82334402,33.0135540293,477.097707645,0.0,249.203635341,299.044362409,4.37094242507,0.0,4.37094242507
 09/22  19:00:00,1313.48264347,31.1426451158,478.29594647,0.0,249.203635341,299.044362409,4.36535122634,0.0,4.36535122634
 09/22  20:00:00,1165.56853684,29.2717763211,481.774134188,0.0,149.522181205,249.203635341,4.3674104288,0.0,4.3674104288
 09/22  21:00:00,1142.97350505,28.8930719088,484.005605421,0.0,149.522181205,249.203635341,2.18956468449,0.0,2.18956468449
 09/22  22:00:00,349.3563169,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/22  23:00:00,299.991559159,0.0,0.0,0.0,24.9203635341,199.362908273,2.18799851716,0.0,2.18799851716
 09/22  24:00:00,287.769361376,0.0,0.0,0.0,24.9203635341,199.362908273,2.18799602881,0.0,2.18799602881
 09/23  01:00:00,237.928637071,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/23  02:00:00,237.928638446,0.0,0.0,0.0,24.9203635341,149.522181205,2.18800335505,0.0,2.18800335505
 09/23  03:00:00,237.928638465,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880066718,0.0,2.1880066718
 09/23  04:00:00,250.150834836,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/23  05:00:00,274.596368667,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957581784,0.0,2.18957581784
 09/23  06:00:00,1042.62360978,34.7560332242,502.870901515,0.0,49.8407270682,199.362908273,2.19673517755,0.00768519417925,2.18904998337
 09/23  07:00:00,1021.7564432,28.456170323,515.119306801,0.0,49.8407270682,199.362908273,4.8842769771,0.522595291028,4.36168168607
 09/23  08:00:00,1274.26523608,28.456170323,518.423330879,0.0,249.203635341,249.203635341,2.19672754588,0.00384262742169,2.19288491846
 09/23  09:00:00,1239.18537654,28.6710208433,519.792940452,0.0,249.203635341,249.203635341,6.54635171733,0.0,6.54635171733
 09/23  10:00:00,1177.68035594,29.7167122567,506.131779083,0.0,249.203635341,249.203635341,4.36935142379,0.0,4.36935142379
 09/23  11:00:00,1173.75793826,31.0329105814,500.891647537,0.0,249.203635341,249.203635341,6.54950303684,0.0,6.54950303684
 09/23  12:00:00,1177.66911115,31.9929747273,503.843891953,0.0,249.203635341,249.203635341,4.37062643642,0.0,4.37062643642
 09/23  13:00:00,1178.18103498,32.8176442086,503.531527241,0.0,249.203635341,249.203635341,4.36921118857,0.0,4.36921118857
 09/23  14:00:00,930.220026107,32.0344807301,505.558831671,0.0,74.7610906023,174.442544739,4.36533953641,0.0,4.36533953641
 09/23  15:00:00,919.035415112,31.3785351121,495.030926112,0.0,74.7610906023,174.442544739,2.19176269701,0.0,2.19176269701
 09/23  16:00:00,955.866424667,30.5432543723,484.334659685,0.0,74.7610906023,174.442544739,4.3647924869,0.0,4.3647924869
 09/23  17:00:00,908.094705548,29.0590907363,476.335775492,0.0,24.9203635341,149.522181205,2.18903925567,0.0,2.18903925567
 09/23  18:00:00,296.667176524,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885933615,0.0,2.1885933615
 09/23  19:00:00,323.484780654,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890503086,0.0,2.18890503086
 09/23  20:00:00,323.484780355,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896713123,0.0,2.18896713123
 09/23  21:00:00,299.041143521,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007147053,0.0,2.19007147053
 09/23  22:00:00,274.595230323,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/23  23:00:00,250.150836031,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804574186,0.0,2.18804574186
 09/23  24:00:00,237.92863844,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804979275,0.0,2.18804979275
 09/24  01:00:00,237.928261307,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  02:00:00,237.928263057,0.0,0.0,0.0,24.9203635341,149.522181205,2.18751070312,0.0,2.18751070312
 09/24  03:00:00,237.928261433,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  04:00:00,250.150460549,0.0,0.0,0.0,24.9203635341,149.522181205,2.1875577497,0.0,2.1875577497
 09/24  05:00:00,274.595995889,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888177702,0.0,2.18888177702
 09/24  06:00:00,323.483646071,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  07:00:00,296.66604294,0.0,0.0,0.0,24.9203635341,149.522181205,2.1875782997,0.0,2.1875782997
 09/24  08:00:00,383.199052437,1.12036555031,44.9084146904,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  09:00:00,504.742688712,10.5668382126,171.342364322,0.0,24.9203635341,149.522181205,2.18762627014,0.0,2.18762627014
 09/24  10:00:00,530.434112626,12.8046909163,220.145719667,0.0,24.9203635341,149.522181205,2.1876197711,0.0,2.1876197711
 09/24  11:00:00,519.881899039,12.6428603368,217.763109156,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  12:00:00,658.349427392,20.0603461551,333.91814652,0.0,24.9203635341,149.522181205,2.1886227092,0.0,2.1886227092
 09/24  13:00:00,657.727498643,18.7906642987,330.855861715,0.0,24.9203635341,149.522181205,2.19005664013,0.0,2.19005664013
 09/24  14:00:00,708.528743528,21.58519193,375.720772846,0.0,24.9203635341,149.522181205,2.18861682611,0.0,2.18861682611
 09/24  15:00:00,663.619332407,18.8688425619,336.069059911,0.0,24.9203635341,149.522181205,2.18759146088,0.0,2.18759146088
 09/24  16:00:00,703.322900116,18.1300239778,327.821438432,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  17:00:00,621.296301438,13.2327133737,231.58588464,0.0,24.9203635341,149.522181205,2.187617892,0.0,2.187617892
 09/24  18:00:00,385.291733037,3.77858906491,67.8451346984,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  19:00:00,323.483647531,0.0,0.0,0.0,24.9203635341,149.522181205,2.18763263282,0.0,2.18763263282
 09/24  20:00:00,323.48364629,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  21:00:00,299.040390359,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899503763,0.0,2.18899503763
 09/24  22:00:00,274.594856239,0.0,0.0,0.0,24.9203635341,149.522181205,2.18749078159,0.0,2.18749078159
 09/24  23:00:00,250.150459507,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  24:00:00,237.928262288,0.0,0.0,0.0,24.9203635341,149.522181205,2.18753892578,0.0,2.18753892578
 09/25  01:00:00,287.769373963,0.0,0.0,0.0,24.9203635341,199.362908273,2.18805306662,0.0,2.18805306662
 09/25  02:00:00,287.769372522,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/25  03:00:00,287.769373776,0.0,0.0,0.0,24.9203635341,199.362908273,2.18806966472,0.0,2.18806966472
 09/25  04:00:00,299.991571812,0.0,0.0,0.0,24.9203635341,199.362908273,2.18808653501,0.0,2.18808653501
 09/25  05:00:00,349.357472685,0.0,0.0,0.0,49.8407270682,199.362908273,2.1893871481,0.0,2.1893871481
 09/25  06:00:00,966.036669921,32.1659076864,429.408728265,0.0,49.8407270682,199.362908273,52.9469144094,50.7578812115,2.18903319785
 09/25  07:00:00,1021.82765508,28.456170323,419.422251302,0.0,149.522181205,199.362908273,66.0182679112,61.6484927758,4.36977513542
 09/25  08:00:00,1578.85051992,28.9663970268,425.822808071,0.0,448.566543614,448.566543614,14.0395946653,5.28873935972,8.75085530558
 09/25  09:00:00,1570.51187873,30.4067547699,450.650794029,0.0,448.566543614,448.566543614,9.55933267045,0.804077615075,8.75525505538
 09/25  10:00:00,1528.76623065,31.5247949499,456.676095659,0.0,448.566543614,448.566543614,9.20923778662,0.0153891345169,9.1938486521
 09/25  11:00:00,1538.56502817,32.9741958298,465.022463462,0.0,448.566543614,448.566543614,12.7132836975,0.0,12.7132836975
 09/25  12:00:00,1500.94280205,30.9504163187,479.260934102,0.0,448.566543614,398.725816546,13.1787345282,0.0,13.1787345282
 09/25  13:00:00,1566.86965834,36.0503993936,490.248217646,0.0,448.566543614,448.566543614,13.1721804593,0.0,13.1721804593
 09/25  14:00:00,1563.74503766,38.4152457782,484.766362667,0.0,448.566543614,448.566543614,8.74882757441,0.0,8.74882757441
 09/25  15:00:00,1557.61630851,40.1801138006,476.873151041,0.0,448.566543614,448.566543614,8.74551215042,0.0,8.74551215042
 09/25  16:00:00,1603.16504038,39.8191891327,473.889829743,0.0,448.566543614,448.566543614,10.9544912463,0.0,10.9544912463
 09/25  17:00:00,1505.51219012,32.8877423526,496.030866167,0.0,348.885089477,398.725816546,6.5543967732,0.0,6.5543967732
 09/25  18:00:00,1320.65814002,28.6403111723,514.789057946,0.0,249.203635341,299.044362409,4.37132272334,0.0,4.37132272334
 09/25  19:00:00,1352.21284797,28.456170323,519.712587063,0.0,249.203635341,299.044362409,4.36593562802,0.0,4.36593562802
 09/25  20:00:00,1195.305536,28.456170323,512.326542844,0.0,149.522181205,249.203635341,4.57589614336,0.208430920915,4.36746522244
 09/25  21:00:00,1161.88367014,28.456170323,503.347374463,0.0,149.522181205,249.203635341,9.3789650875,7.18940058621,2.18956450129
 09/25  22:00:00,349.35633063,0.0,0.0,0.0,49.8407270682,199.362908273,2.18799448433,0.0,2.18799448433
 09/25  23:00:00,299.991570205,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/25  24:00:00,287.769373813,0.0,0.0,0.0,24.9203635341,199.362908273,2.1880120682,0.0,2.1880120682
 09/26  01:00:00,287.76937809,0.0,0.0,0.0,24.9203635341,199.362908273,2.18803781608,0.0,2.18803781608
 09/26  02:00:00,287.769376719,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/26  03:00:00,287.769378013,0.0,0.0,0.0,24.9203635341,199.362908273,2.18806126351,0.0,2.18806126351
 09/26  04:00:00,299.991575988,0.0,0.0,0.0,24.9203635341,199.362908273,2.18808497751,0.0,2.18808497751
 09/26  05:00:00,349.357479448,0.0,0.0,0.0,49.8407270682,199.362908273,2.1893989238,0.0,2.1893989238
 09/26  06:00:00,1018.0107593,32.3767189289,480.594173961,0.0,49.8407270682,199.362908273,61.0284562216,58.8394058093,2.18905041232
 09/26  07:00:00,1079.86901451,28.456170323,473.782938122,0.0,149.522181205,199.362908273,42.7188903679,38.3489954326,4.36989493526
 09/26  08:00:00,1648.64415086,30.0223120684,492.500058669,0.0,448.566543614,448.566543614,12.2432739872,3.49132968622,8.75194430102
 09/26  09:00:00,1599.72281803,34.3559738589,475.912863874,0.0,448.566543614,448.566543614,9.04092862266,0.285017426586,8.75591119608
 09/26  10:00:00,1543.7412873,38.3546840711,464.821243362,0.0,448.566543614,448.566543614,10.9418688497,0.0,10.9418688497
 09/26  11:00:00,1543.00780795,41.137737969,461.301659655,0.0,448.566543614,448.566543614,10.9635269815,0.0,10.9635269815
 09/26  12:00:00,1497.6855235,37.3872194944,469.566801945,0.0,448.566543614,398.725816546,13.1807291815,0.0,13.1807291815
 09/26  13:00:00,1542.63092371,43.7469522153,458.312879822,0.0,448.566543614,448.566543614,13.17444843,0.0,13.17444843
 09/26  14:00:00,1540.08257051,45.2887344501,454.230383303,0.0,448.566543614,448.566543614,8.74794201726,0.0,8.74794201726
 09/26  15:00:00,1540.3817437,44.0732708776,455.745402094,0.0,448.566543614,448.566543614,8.74707028404,0.0,8.74707028404
 09/26  16:00:00,1589.32013408,43.1891991469,456.674875313,0.0,448.566543614,448.566543614,10.9552758239,0.0,10.9552758239
 09/26  17:00:00,1478.62428221,38.7316574005,463.299018415,0.0,348.885089477,398.725816546,6.55572211107,0.0,6.55572211107
 09/26  18:00:00,1290.67951617,30.223375425,483.227354467,0.0,249.203635341,299.044362409,4.3714895622,0.0,4.3714895622
 09/26  19:00:00,1323.5808586,29.2467645911,490.289992264,0.0,249.203635341,299.044362409,4.3657900841,0.0,4.3657900841
 09/26  20:00:00,1181.84477047,28.4765370375,498.845548768,0.0,149.522181205,249.203635341,4.36722445077,0.0,4.36722445077
 09/26  21:00:00,1161.89175075,28.456170323,503.36072645,0.0,149.522181205,249.203635341,2.18943457044,0.0,2.18943457044
 09/26  22:00:00,349.356335173,0.0,0.0,0.0,49.8407270682,199.362908273,2.18805977632,0.0,2.18805977632
 09/26  23:00:00,299.991575372,0.0,0.0,0.0,24.9203635341,199.362908273,2.18808343066,0.0,2.18808343066
 09/26  24:00:00,287.769376769,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/27  01:00:00,287.769382507,0.0,0.0,0.0,24.9203635341,199.362908273,2.18811471368,0.0,2.18811471368
 09/27  02:00:00,287.769382139,0.0,0.0,0.0,24.9203635341,199.362908273,2.18814487545,0.0,2.18814487545
 09/27  03:00:00,287.769381006,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/27  04:00:00,299.991580283,0.0,0.0,0.0,24.9203635341,199.362908273,2.18797833472,0.0,2.18797833472
 09/27  05:00:00,349.357486315,0.0,0.0,0.0,49.8407270682,199.362908273,2.1896029423,0.0,2.1896029423
 09/27  06:00:00,1036.60322361,33.1360179724,498.464109717,0.0,49.8407270682,199.362908273,10.9205764939,8.73154677735,2.18902971657
 09/27  07:00:00,1117.29144414,28.456170323,510.959910206,0.0,149.522181205,199.362908273,18.3252325586,13.9555548218,4.36967773675
 09/27  08:00:00,1648.79565912,32.4529144167,490.223473585,0.0,448.566543614,448.566543614,8.77900240753,0.0269691339187,8.75203327361
 09/27  09:00:00,1589.57141301,39.2419175355,460.875692412,0.0,448.566543614,448.566543614,8.75592773714,0.0,8.75592773714
 09/27  10:00:00,1541.79238943,44.6449338032,456.582062844,0.0,448.566543614,448.566543614,10.9440111402,0.0,10.9440111402
 09/27  11:00:00,1544.20587331,47.9482746346,455.689139288,0.0,448.566543614,448.566543614,10.9625632452,0.0,10.9625632452
 09/27  12:00:00,1494.02954316,42.612275775,460.685711703,0.0,448.566543614,398.725816546,15.3764855495,0.0,15.3764855495
 09/27  13:00:00,1542.43576043,49.580692178,452.283945672,0.0,448.566543614,448.566543614,13.168675997,0.0,13.168675997
 09/27  14:00:00,1541.02229846,52.7159438973,447.742872779,0.0,448.566543614,448.566543614,8.74886060713,0.0,8.74886060713
 09/27  15:00:00,1543.20459959,55.911211111,446.730287489,0.0,448.566543614,448.566543614,6.56471933681,0.0,6.56471933681
 09/27  16:00:00,1592.01165866,56.5156085469,446.039950738,0.0,448.566543614,448.566543614,10.9555513075,0.0,10.9555513075
 09/27  17:00:00,1476.71243419,45.0683526466,455.050455046,0.0,348.885089477,398.725816546,6.55585244424,0.0,6.55585244424
 09/27  18:00:00,1285.58373456,32.310296822,476.044632962,0.0,249.203635341,299.044362409,6.54740725892,0.0,6.54740725892
 09/27  19:00:00,1323.099832,30.2144232284,488.841294082,0.0,249.203635341,299.044362409,4.36571977111,0.0,4.36571977111
 09/27  20:00:00,1181.33093364,29.086129302,497.722106311,0.0,149.522181205,249.203635341,4.36798355182,0.0,4.36798355182
 09/27  21:00:00,1162.19379975,28.6408672923,503.478071479,0.0,149.522181205,249.203635341,2.18951281165,0.0,2.18951281165
 09/27  22:00:00,349.35633808,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/27  23:00:00,299.991579617,0.0,0.0,0.0,24.9203635341,199.362908273,2.18804198529,0.0,2.18804198529
 09/27  24:00:00,287.769382585,0.0,0.0,0.0,24.9203635341,199.362908273,2.1880732893,0.0,2.1880732893
 09/28  01:00:00,287.769385686,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/28  02:00:00,287.769385932,0.0,0.0,0.0,24.9203635341,199.362908273,2.18811417627,0.0,2.18811417627
 09/28  03:00:00,287.769386961,0.0,0.0,0.0,24.9203635341,199.362908273,2.18815148709,0.0,2.18815148709
 09/28  04:00:00,299.991583708,0.0,0.0,0.0,24.9203635341,199.362908273,2.18799123281,0.0,2.18799123281
 09/28  05:00:00,349.357492885,0.0,0.0,0.0,49.8407270682,199.362908273,2.1894301502,0.0,2.1894301502
 09/28  06:00:00,1036.70229643,33.8467307334,497.858715804,0.0,49.8407270682,199.362908273,0.226506850172,0.206506850172,0.02
 09/28  07:00:00,1120.73557524,28.456170323,514.412847657,0.0,149.522181205,199.362908273,8.46592948172,1.92096508849,6.54496439323
 09/28  08:00:00,1641.76874103,35.1461800181,480.503284546,0.0,448.566543614,448.566543614,8.75109059528,0.0,8.75109059528
 09/28  09:00:00,1588.32624391,41.6022623281,457.270144472,0.0,448.566543614,448.566543614,8.75728950022,0.0,8.75728950022
 09/28  10:00:00,1540.85943442,46.2432541244,454.050752137,0.0,448.566543614,448.566543614,10.9423592046,0.0,10.9423592046
 09/28  11:00:00,1543.73491489,49.3319880989,453.834436886,0.0,448.566543614,448.566543614,10.9646310166,0.0,10.9646310166
 09/28  12:00:00,1492.68673275,44.9151122186,457.040018387,0.0,448.566543614,398.725816546,13.1829116549,0.0,13.1829116549
 09/28  13:00:00,1541.65290651,51.2373199897,449.844396355,0.0,448.566543614,448.566543614,13.1771934244,0.0,13.1771934244
 09/28  14:00:00,1540.69712052,54.5866492513,445.546967908,0.0,448.566543614,448.566543614,8.74961931577,0.0,8.74961931577
 09/28  15:00:00,1543.45517842,59.1343219012,443.757729638,0.0,448.566543614,448.566543614,8.74676503656,0.0,8.74676503656
 09/28  16:00:00,1591.89025877,60.3700535606,442.064068039,0.0,448.566543614,448.566543614,10.9553676415,0.0,10.9553676415
 09/28  17:00:00,1475.25698378,48.4044215429,450.258917294,0.0,348.885089477,398.725816546,6.55481410548,0.0,6.55481410548
 09/28  18:00:00,1292.18185064,34.4131588352,471.996199751,0.0,249.203635341,299.044362409,6.54788717575,0.0,6.54788717575
 09/28  19:00:00,1316.9134952,30.6386315721,482.230736509,0.0,249.203635341,299.044362409,4.36560281187,0.0,4.36560281187
 09/28  20:00:00,1172.13115768,29.2539658564,488.354478255,0.0,149.522181205,249.203635341,4.36738125743,0.0,4.36738125743
 09/28  21:00:00,1152.60970159,28.7787969155,493.756036692,0.0,149.522181205,249.203635341,2.18950040019,0.0,2.18950040019
 09/28  22:00:00,349.356342533,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/28  23:00:00,299.991584745,0.0,0.0,0.0,24.9203635341,199.362908273,2.18812970743,0.0,2.18812970743
 09/28  24:00:00,287.769386573,0.0,0.0,0.0,24.9203635341,199.362908273,2.18816790375,0.0,2.18816790375
 09/29  01:00:00,287.769389723,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/29  02:00:00,287.769391094,0.0,0.0,0.0,24.9203635341,199.362908273,2.18801860548,0.0,2.18801860548
 09/29  03:00:00,287.769390949,0.0,0.0,0.0,24.9203635341,199.362908273,2.18806317416,0.0,2.18806317416
 09/29  04:00:00,299.991587433,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/29  05:00:00,349.357500061,0.0,0.0,0.0,49.8407270682,199.362908273,2.18942087692,0.0,2.18942087692
 09/29  06:00:00,1033.62863057,34.3214795192,494.310395212,0.0,49.8407270682,199.362908273,2.25852119364,0.0693512997129,2.18916989393
 09/29  07:00:00,1110.19540135,28.456170323,503.873630749,0.0,149.522181205,199.362908273,7.13828538879,0.593341629017,6.54494375978
 09/29  08:00:00,1643.60816595,34.7735708207,482.715285888,0.0,448.566543614,448.566543614,8.75107593479,0.0,8.75107593479
 09/29  09:00:00,1586.92998589,41.3110240431,456.165093327,0.0,448.566543614,448.566543614,8.75732225625,0.0,8.75732225625
 09/29  10:00:00,1541.20419311,46.6952951128,453.943435805,0.0,448.566543614,448.566543614,8.75924709626,0.0,8.75924709626
 09/29  11:00:00,1541.48511211,50.285454561,450.631128871,0.0,448.566543614,448.566543614,13.153983878,0.0,13.153983878
 09/29  12:00:00,1491.51126333,45.8986513634,454.880961548,0.0,448.566543614,398.725816546,13.1831649294,0.0,13.1831649294
 09/29  13:00:00,1544.10280818,52.175902507,451.355668944,0.0,448.566543614,448.566543614,13.1777341458,0.0,13.1777341458
 09/29  14:00:00,1544.86815706,55.8979980833,448.406625254,0.0,448.566543614,448.566543614,8.74994858373,0.0,8.74994858373
 09/29  15:00:00,1548.96777583,60.1170309669,448.287589743,0.0,448.566543614,448.566543614,8.747206961,0.0,8.747206961
 09/29  16:00:00,1599.2606124,60.963623312,448.840813397,0.0,448.566543614,448.566543614,10.9562420261,0.0,10.9562420261
 09/29  17:00:00,1477.69408831,48.1589134753,452.94150764,0.0,348.885089477,398.725816546,6.55530313927,0.0,6.55530313927
 09/29  18:00:00,1291.5397722,34.1339018021,471.633361122,0.0,249.203635341,299.044362409,6.54768076602,0.0,6.54768076602
 09/29  19:00:00,1316.76516568,31.089390983,481.631634517,0.0,249.203635341,299.044362409,4.36596240386,0.0,4.36596240386
 09/29  20:00:00,1173.8058496,29.4922015952,489.790920383,0.0,149.522181205,249.203635341,4.36778055502,0.0,4.36778055502
 09/29  21:00:00,1154.28722501,28.9891618122,495.223187941,0.0,149.522181205,249.203635341,2.18969003512,0.0,2.18969003512
 09/29  22:00:00,349.356346642,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/29  23:00:00,299.991588696,0.0,0.0,0.0,24.9203635341,199.362908273,2.18812034389,0.0,2.18812034389
 09/29  24:00:00,287.769391182,0.0,0.0,0.0,24.9203635341,199.362908273,2.18816559759,0.0,2.18816559759
 09/30  01:00:00,237.928667021,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/30  02:00:00,237.928667917,0.0,0.0,0.0,24.9203635341,149.522181205,2.18802193085,0.0,2.18802193085
 09/30  03:00:00,237.928668442,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807357803,0.0,2.18807357803
 09/30  04:00:00,250.150864998,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/30  05:00:00,274.596416178,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964434355,0.0,2.18964434355
 09/30  06:00:00,1035.00495301,33.8828416418,496.125400626,0.0,49.8407270682,199.362908273,2.18918656765,0.0,2.18918656765
 09/30  07:00:00,1022.36281299,28.456170323,515.725633528,0.0,49.8407270682,199.362908273,4.85514046982,0.493170754921,4.3619697149
 09/30  08:00:00,1259.10705114,29.099363464,502.621860638,0.0,249.203635341,249.203635341,4.37363701184,0.00770581931489,4.36593119253
 09/30  09:00:00,1205.29233488,31.6613757847,482.909420607,0.0,249.203635341,249.203635341,4.37205726355,0.0,4.37205726355
