Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/30  10:00:00,1152.69048579,33.6035971369,477.254910608,0.0,249.203635341,249.203635341,4.37003519362,0.0,4.37003519362
 09/30  11:00:00,1148.89864704,34.9602999027,472.104829738,0.0,249.203635341,249.203635341,6.5507367379,0.0,6.5507367379
 09/30  12:00:00,1148.5222489,35.4735507216,471.216334703,0.0,249.203635341,249.203635341,4.37114740089,0.0,4.37114740089
 09/30  13:00:00,1148.48748326,36.2916423239,470.363863045,0.0,249.203635341,249.203635341,6.5450375745,0.0,6.5450375745
 09/30  14:00:00,903.712589758,35.2164646597,475.869323014,0.0,74.7610906023,174.442544739,4.36577065371,0.0,4.36577065371
 09/30  15:00:00,905.792231755,35.2703375724,477.895862214,0.0,74.7610906023,174.442544739,2.19196336898,0.0,2.19196336898
 09/30  16:00:00,953.475822394,34.8768145376,477.083798428,0.0,74.7610906023,174.442544739,4.36496683314,0.0,4.36496683314
 09/30  17:00:00,917.5641264,32.043515302,482.102595021,0.0,24.9203635341,149.522181205,2.1891111801,0.0,2.1891111801
 09/30  18:00:00,683.295258003,13.7870410342,301.880746494,0.0,24.9203635341,149.522181205,2.18917490807,0.0,2.18917490807
 09/30  19:00:00,762.124491769,13.7674187352,341.746388604,0.0,24.9203635341,149.522181205,2.18920883864,0.0,2.18920883864
 09/30  20:00:00,735.921603562,12.4858030068,319.6964927,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/30  21:00:00,414.972303358,1.15003581205,74.042746474,0.0,24.9203635341,149.522181205,4.36032207339,0.0,4.36032207339
 09/30  22:00:00,274.595260281,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/30  23:00:00,250.150865988,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880715052,0.0,2.1880715052
 09/30  24:00:00,237.928668237,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812394617,0.0,2.18812394617
 10/01  01:00:00,237.928285331,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  02:00:00,237.928286952,0.0,0.0,0.0,24.9203635341,149.522181205,2.18761390738,0.0,2.18761390738
 10/01  03:00:00,237.928285584,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  04:00:00,250.150484318,0.0,0.0,0.0,24.9203635341,149.522181205,2.18754152546,0.0,2.18754152546
 10/01  05:00:00,274.596037674,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912719146,0.0,2.18912719146
 10/01  06:00:00,323.483670497,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  07:00:00,296.66606628,0.0,0.0,0.0,24.9203635341,149.522181205,2.18765893381,0.0,2.18765893381
 10/01  08:00:00,556.218299245,11.1468011622,203.925931966,0.0,24.9203635341,149.522181205,2.18768821168,0.0,2.18768821168
 10/01  09:00:00,811.188679726,18.1952070464,434.667897061,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  10:00:00,850.002159269,22.9073025002,513.445731628,0.0,24.9203635341,149.522181205,2.18768351766,0.0,2.18768351766
 10/01  11:00:00,781.115062499,18.6359054788,453.041618814,0.0,24.9203635341,149.522181205,2.18872166388,0.0,2.18872166388
 10/01  12:00:00,859.277169034,23.0576549614,522.569620046,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  13:00:00,782.663366269,18.5761302016,454.648540214,0.0,24.9203635341,149.522181205,4.36048389174,0.0,4.36048389174
 10/01  14:00:00,855.813967541,23.491818039,518.672254692,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  15:00:00,781.097532117,18.5680632784,453.092701359,0.0,24.9203635341,149.522181205,2.1876761229,0.0,2.1876761229
 10/01  16:00:00,903.710860542,23.1201055596,518.052840895,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  17:00:00,866.879155685,18.4600695957,453.426935933,0.0,24.9203635341,149.522181205,2.18770503131,0.0,2.18770503131
 10/01  18:00:00,952.508136222,22.6984575209,522.061504163,0.0,24.9203635341,149.522181205,2.18770057692,0.0,2.18770057692
 10/01  19:00:00,752.274662126,12.1013263226,343.021079114,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  20:00:00,749.762917483,11.823801612,331.921056786,0.0,24.9203635341,149.522181205,2.18769612964,0.0,2.18769612964
 10/01  21:00:00,657.982820489,10.5921047513,278.542695368,0.0,24.9203635341,149.522181205,2.18921050868,0.0,2.18921050868
 10/01  22:00:00,274.594878722,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  23:00:00,250.150484723,0.0,0.0,0.0,24.9203635341,149.522181205,2.18764716486,0.0,2.18764716486
 10/01  24:00:00,237.92828566,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/02  01:00:00,287.769403394,0.0,0.0,0.0,24.9203635341,199.362908273,2.18809068832,0.0,2.18809068832
 10/02  02:00:00,287.769404141,0.0,0.0,0.0,24.9203635341,199.362908273,2.18815633514,0.0,2.18815633514
 10/02  03:00:00,287.769403139,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/02  04:00:00,299.991600843,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822222735,0.0,2.18822222735
 10/02  05:00:00,349.357520754,0.0,0.0,0.0,49.8407270682,199.362908273,2.18952022513,0.0,2.18952022513
 10/02  06:00:00,1039.14682927,33.6416548211,500.508357847,0.0,49.8407270682,199.362908273,2.3163640388,0.127146139849,2.18921789895
 10/02  07:00:00,1121.41787488,28.456170323,506.550326534,0.0,149.522181205,199.362908273,7.77534456,3.40552575932,4.36981880068
 10/02  08:00:00,1659.29925679,30.0071451691,503.172710795,0.0,448.566543614,448.566543614,10.9357891496,0.0,10.9357891496
 10/02  09:00:00,1621.08087219,32.1561672317,499.470738808,0.0,448.566543614,448.566543614,8.75859169315,0.0,8.75859169315
 10/02  10:00:00,1558.57216497,35.3741732958,482.632427796,0.0,448.566543614,448.566543614,10.9450888496,0.0,10.9450888496
 10/02  11:00:00,1554.30286536,36.6484275433,477.085785321,0.0,448.566543614,448.566543614,10.9673833085,0.0,10.9673833085
 10/02  12:00:00,1501.60501494,36.9687590307,473.904448736,0.0,448.566543614,398.725816546,15.3830947325,0.0,15.3830947325
 10/02  13:00:00,1542.03258152,43.3537531908,458.107470949,0.0,448.566543614,448.566543614,13.1722309694,0.0,13.1722309694
 10/02  14:00:00,1539.74687024,44.7019348466,454.481306543,0.0,448.566543614,448.566543614,8.75114966954,0.0,8.75114966954
 10/02  15:00:00,1540.00634053,45.0685590589,454.374539939,0.0,448.566543614,448.566543614,8.74860421066,0.0,8.74860421066
 10/02  16:00:00,1588.97685056,45.1363318015,454.384233449,0.0,448.566543614,448.566543614,10.9577401191,0.0,10.9577401191
 10/02  17:00:00,1483.70151969,38.9612297823,468.146550599,0.0,348.885089477,398.725816546,6.55613846926,0.0,6.55613846926
 10/02  18:00:00,1320.86979034,30.1319417271,504.965285653,0.0,249.203635341,299.044362409,4.37185560195,0.0,4.37185560195
 10/02  19:00:00,1350.7927465,28.9368963235,517.811670291,0.0,249.203635341,299.044362409,4.36617394888,0.0,4.36617394888
 10/02  20:00:00,1194.1032159,28.456170323,511.124273017,0.0,149.522181205,249.203635341,4.36784649762,0.0,4.36784649762
 10/02  21:00:00,1160.66903856,28.456170323,502.13787429,0.0,149.522181205,249.203635341,2.32372000545,0.134026341637,2.18969366381
 10/02  22:00:00,349.356360899,0.0,0.0,0.0,49.8407270682,199.362908273,2.18822141944,0.0,2.18822141944
 10/02  23:00:00,299.991601869,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818699334,0.0,2.18818699334
 10/02  24:00:00,287.769402709,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/03  01:00:00,287.769407974,0.0,0.0,0.0,24.9203635341,199.362908273,2.18805855101,0.0,2.18805855101
 10/03  02:00:00,287.769408507,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813159014,0.0,2.18813159014
 10/03  03:00:00,287.76940742,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/03  04:00:00,299.991605291,0.0,0.0,0.0,24.9203635341,199.362908273,2.18820483919,0.0,2.18820483919
 10/03  05:00:00,349.357527805,0.0,0.0,0.0,49.8407270682,199.362908273,2.18951641053,0.0,2.18951641053
 10/03  06:00:00,1011.81900515,32.8784985699,473.920085316,0.0,49.8407270682,199.362908273,34.5154176168,32.3262428249,2.18917479188
 10/03  07:00:00,1069.88432266,28.456170323,455.658895455,0.0,149.522181205,199.362908273,33.4258592978,29.0556115433,4.37024775444
 10/03  08:00:00,1618.97038402,31.4194367529,461.605435382,0.0,448.566543614,448.566543614,12.0225166724,1.08624344078,10.9362732317
 10/03  09:00:00,1609.43474449,35.8575842457,484.122866071,0.0,448.566543614,448.566543614,9.1594668199,0.401005944834,8.75846087507
 10/03  10:00:00,1553.67048355,39.088994987,474.015892792,0.0,448.566543614,448.566543614,10.9447956999,0.0,10.9447956999
 10/03  11:00:00,1549.22929318,41.1108748092,467.549720831,0.0,448.566543614,448.566543614,10.9670738485,0.0,10.9670738485
 10/03  12:00:00,1504.52332309,38.1681752378,475.623293635,0.0,448.566543614,398.725816546,15.3834377733,0.0,15.3834377733
 10/03  13:00:00,1549.9122155,43.8485976693,465.492218486,0.0,448.566543614,448.566543614,13.1745104098,0.0,13.1745104098
 10/03  14:00:00,1547.37842887,45.0851212349,461.72964561,0.0,448.566543614,448.566543614,8.75027977155,0.0,8.75027977155
 10/03  15:00:00,1546.738313,46.9702571862,459.204784255,0.0,448.566543614,448.566543614,8.74791828892,0.0,8.74791828892
 10/03  16:00:00,1596.88115178,47.4330594142,459.991766384,0.0,448.566543614,448.566543614,10.9585833053,0.0,10.9585833053
 10/03  17:00:00,1491.662168,39.2041614328,475.864244064,0.0,348.885089477,398.725816546,6.55476991242,0.0,6.55476991242
 10/03  18:00:00,1273.72942749,30.1240636744,458.652830813,0.0,249.203635341,299.044362409,6.54840031639,0.0,6.54840031639
 10/03  19:00:00,1266.35378024,28.9312225152,435.341001683,0.0,249.203635341,299.044362409,2.19294299467,0.0,2.19294299467
 10/03  20:00:00,1097.83911538,28.456170323,418.231026772,0.0,149.522181205,249.203635341,6.54210595575,0.0,6.54210595575
 10/03  21:00:00,1063.60039721,28.456170323,408.823603845,0.0,149.522181205,249.203635341,2.85872826835,0.669099209274,2.18962905908
 10/03  22:00:00,349.356364055,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/03  23:00:00,299.99160623,0.0,0.0,0.0,24.9203635341,199.362908273,2.18805775898,0.0,2.18805775898
 10/03  24:00:00,287.769408277,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813198975,0.0,2.18813198975
 10/04  01:00:00,287.769411425,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/04  02:00:00,287.769412468,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821679069,0.0,2.18821679069
 10/04  03:00:00,287.769412854,0.0,0.0,0.0,24.9203635341,199.362908273,2.1880946106,0.0,2.1880946106
 10/04  04:00:00,299.991609449,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/04  05:00:00,349.357534689,0.0,0.0,0.0,49.8407270682,199.362908273,3.71488780738,0.0,3.71488780738
 10/04  06:00:00,928.82861552,32.5763121557,392.107101607,0.0,49.8407270682,199.362908273,91.8078733403,91.1439794425,0.663893897829
 10/04  07:00:00,974.162980456,28.456170323,365.790244348,0.0,149.522181205,199.362908273,83.8679644894,77.3223803102,6.54558417921
 10/04  08:00:00,1521.20782568,30.43823363,369.95730199,0.0,448.566543614,448.566543614,19.6362158929,10.8827126632,8.75350322965
 10/04  09:00:00,1515.20615099,32.6119554793,397.002595394,0.0,448.566543614,448.566543614,10.1382199754,1.37968992023,8.75853005521
 10/04  10:00:00,1498.77569415,35.9185828495,423.949859018,0.0,448.566543614,448.566543614,11.8773266821,0.930273108386,10.9470535737
 10/04  11:00:00,1515.89686582,37.9692355021,438.298623546,0.0,448.566543614,448.566543614,11.2230566311,0.25862560126,10.9644310299
 10/04  12:00:00,1470.34416561,36.0963307404,445.037735648,0.0,448.566543614,398.725816546,15.5754784447,0.194934815465,15.3805436293
 10/04  13:00:00,1537.32821096,41.0512596517,457.661139741,0.0,448.566543614,448.566543614,13.1802142314,0.0,13.1802142314
 10/04  14:00:00,1549.66383079,42.1373591237,468.263444197,0.0,448.566543614,448.566543614,8.7514750117,0.0,8.7514750117
 10/04  15:00:00,1547.88072746,43.8016880339,464.270477572,0.0,448.566543614,448.566543614,8.74931773653,0.0,8.74931773653
 10/04  16:00:00,1597.32566438,44.6918678248,463.79455293,0.0,448.566543614,448.566543614,13.1460103678,0.0,13.1460103678
 10/04  17:00:00,1486.45890954,37.7375569104,473.089307649,0.0,348.885089477,398.725816546,6.55512493259,0.0,6.55512493259
 10/04  18:00:00,1259.68345929,29.4910632817,446.275669267,0.0,249.203635341,299.044362409,4.3727212252,0.0,4.3727212252
 10/04  19:00:00,1248.21583749,28.507345951,418.947683575,0.0,249.203635341,299.044362409,4.36663015964,0.0,4.36663015964
 10/04  20:00:00,1082.23012954,28.456170323,403.624198768,0.0,149.522181205,249.203635341,5.82626370537,1.45774515292,4.36851855246
 10/04  21:00:00,1049.72545031,28.456170323,396.170325602,0.0,149.522181205,249.203635341,15.0550165386,12.8653093974,2.18970714124
 10/04  22:00:00,349.356369701,0.0,0.0,0.0,49.8407270682,199.362908273,2.18823499244,0.0,2.18823499244
 10/04  23:00:00,299.991609702,0.0,0.0,0.0,24.9203635341,199.362908273,2.18811357471,0.0,2.18811357471
 10/04  24:00:00,287.769411497,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/05  01:00:00,287.76941711,0.0,0.0,0.0,24.9203635341,199.362908273,2.18820235127,0.0,2.18820235127
 10/05  02:00:00,287.769416854,0.0,0.0,0.0,24.9203635341,199.362908273,2.18808649806,0.0,2.18808649806
 10/05  03:00:00,287.769415691,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/05  04:00:00,299.991614637,0.0,0.0,0.0,24.9203635341,199.362908273,2.18817464307,0.0,2.18817464307
 10/05  05:00:00,349.357541644,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961542282,0.0,2.18961542282
 10/05  06:00:00,915.717482345,32.3061230149,380.454091689,0.0,49.8407270682,199.362908273,133.242101701,131.052987613,2.18911408844
 10/05  07:00:00,967.973197675,28.456170323,359.247583469,0.0,149.522181205,199.362908273,125.175091318,120.804738383,4.37035293527
 10/05  08:00:00,1514.6687588,29.538782899,363.926317148,0.0,448.566543614,448.566543614,30.078111417,21.3230677126,8.75504370437
 10/05  09:00:00,1508.37601997,31.7759612609,391.462298937,0.0,448.566543614,448.566543614,20.2537124988,9.30884385227,10.9448686465
 10/05  10:00:00,1494.95092515,34.6787754051,421.588108402,0.0,448.566543614,448.566543614,12.7313256095,1.7855876927,10.9457379168
 10/05  11:00:00,1522.51152375,36.9145802542,445.303895243,0.0,448.566543614,448.566543614,11.3859939096,0.417312659918,10.9686812497
 10/05  12:00:00,1485.07440569,35.1851764482,459.157154094,0.0,448.566543614,398.725816546,15.5585598042,0.173880933623,15.3846788706
 10/05  13:00:00,1551.449451,39.9939028394,470.884051982,0.0,448.566543614,448.566543614,13.1779275157,0.0,13.1779275157
 10/05  14:00:00,1557.4219291,41.2155669168,475.642637004,0.0,448.566543614,448.566543614,8.75127109494,0.0,8.75127109494
 10/05  15:00:00,1556.01201812,42.3644179512,473.084270867,0.0,448.566543614,448.566543614,8.7491755564,0.0,8.7491755564
 10/05  16:00:00,1605.48100087,42.8725170907,473.152078571,0.0,448.566543614,448.566543614,10.9591861323,0.0,10.9591861323
 10/05  17:00:00,1497.77426303,36.6130484961,484.567411147,0.0,348.885089477,398.725816546,6.55688646328,0.0,6.55688646328
 10/05  18:00:00,1275.89432839,29.149923325,460.971788219,0.0,249.203635341,299.044362409,6.54872755366,0.0,6.54872755366
 10/05  19:00:00,1267.56878964,28.481693688,435.497244776,0.0,249.203635341,299.044362409,4.36613988587,0.0,4.36613988587
 10/05  20:00:00,1099.74992392,28.456170323,418.186096936,0.0,149.522181205,249.203635341,7.03035435739,2.66228387119,4.3680704862
 10/05  21:00:00,1062.06942057,28.456170323,406.484753586,0.0,149.522181205,249.203635341,21.5406685736,19.3508886206,2.18977995297
 10/05  22:00:00,349.356373756,0.0,0.0,0.0,49.8407270682,199.362908273,2.1882063939,0.0,2.1882063939
 10/05  23:00:00,299.991613425,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/05  24:00:00,287.769416493,0.0,0.0,0.0,24.9203635341,199.362908273,2.18809148142,0.0,2.18809148142
 10/06  01:00:00,287.7694215,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818844203,0.0,2.18818844203
 10/06  02:00:00,287.769420579,0.0,0.0,0.0,24.9203635341,199.362908273,2.18807920522,0.0,2.18807920522
 10/06  03:00:00,287.769420438,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/06  04:00:00,299.991619278,0.0,0.0,0.0,24.9203635341,199.362908273,2.18817486785,0.0,2.18817486785
 10/06  05:00:00,349.357548589,0.0,0.0,0.0,49.8407270682,199.362908273,2.18973221704,0.0,2.18973221704
 10/06  06:00:00,894.162019227,32.1114611307,358.883914644,0.0,49.8407270682,199.362908273,208.085592128,205.896390371,2.18920175729
 10/06  07:00:00,932.719204261,28.456170323,323.752071998,0.0,149.522181205,199.362908273,187.38420572,183.01345641,4.37074930951
 10/06  08:00:00,1478.17638851,29.0260670374,325.152447747,0.0,448.566543614,448.566543614,54.4267880206,45.672179159,8.75460886162
 10/06  09:00:00,1463.57724518,30.5429251375,343.817686257,0.0,448.566543614,448.566543614,33.6008112402,22.6552240185,10.9455872216
 10/06  10:00:00,1435.82830989,32.4867864025,362.769558847,0.0,448.566543614,448.566543614,19.5125963129,8.56542543926,10.9471708737
 10/06  11:00:00,1458.23900032,34.9599416008,382.708966376,0.0,448.566543614,448.566543614,12.7065036976,1.73747246243,10.9690312351
 10/06  12:00:00,1422.37146248,33.6288817265,398.009653397,0.0,448.566543614,398.725816546,16.6562428082,1.27052719753,15.3857156107
 10/06  13:00:00,1495.50750195,38.3948981041,416.541033828,0.0,448.566543614,448.566543614,13.2138658421,0.0347563345992,13.1791095075
 10/06  14:00:00,1517.15921096,39.1786331726,437.416824591,0.0,448.566543614,448.566543614,8.75079808501,0.0,8.75079808501
 10/06  15:00:00,1535.98155377,39.7603765597,455.657818855,0.0,448.566543614,448.566543614,8.74886942506,0.0,8.74886942506
 10/06  16:00:00,1594.65199871,40.439663982,464.755890959,0.0,448.566543614,448.566543614,10.9590398572,0.0,10.9590398572
 10/06  17:00:00,1466.37047032,33.9372660198,455.839375961,0.0,348.885089477,398.725816546,8.73525986378,0.0,8.73525986378
 10/06  18:00:00,1243.87365559,28.7907261618,430.003718498,0.0,249.203635341,299.044362409,4.37279246014,0.0,4.37279246014
 10/06  19:00:00,1240.76461585,28.456170323,411.167346059,0.0,249.203635341,299.044362409,4.36671189888,0.0,4.36671189888
 10/06  20:00:00,1073.41098104,28.456170323,395.067550818,0.0,149.522181205,249.203635341,18.1549320493,13.7862482947,4.36868375457
 10/06  21:00:00,1034.003864,28.456170323,380.437353343,0.0,149.522181205,249.203635341,41.710286047,39.5205174646,2.18976858245
 10/06  22:00:00,349.356378467,0.0,0.0,0.0,49.8407270682,199.362908273,2.18819527519,0.0,2.18819527519
 10/06  23:00:00,299.991618607,0.0,0.0,0.0,24.9203635341,199.362908273,2.188188573,0.0,2.188188573
 10/06  24:00:00,287.769420155,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/07  01:00:00,237.92869878,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808701173,0.0,2.18808701173
 10/07  02:00:00,237.92869863,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818977975,0.0,2.18818977975
 10/07  03:00:00,237.928697443,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/07  04:00:00,250.150896194,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808744194,0.0,2.18808744194
 10/07  05:00:00,274.596465024,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976266721,0.0,2.18976266721
 10/07  06:00:00,891.491637327,31.239416821,355.836343488,0.0,49.8407270682,199.362908273,237.641604133,235.452332789,2.18927134479
 10/07  07:00:00,843.338679678,28.456170323,333.098283012,0.0,49.8407270682,199.362908273,217.690331565,215.499202385,2.1911291799
 10/07  08:00:00,1093.65631032,28.456170323,340.057555165,0.0,249.203635341,249.203635341,94.604450409,90.2374744794,4.36697592968
 10/07  09:00:00,1081.70664427,28.4645424624,362.782350507,0.0,249.203635341,249.203635341,60.4723538026,53.9236617163,6.5486920863
 10/07  10:00:00,1053.23332375,28.5695779309,382.808684515,0.0,249.203635341,249.203635341,35.7257867055,31.3554361105,4.37035059502
 10/07  11:00:00,1067.19713063,29.6345207303,395.711972988,0.0,249.203635341,249.203635341,29.738262025,23.1864202418,6.55184178321
 10/07  12:00:00,1081.33551954,30.8774786456,408.614060919,0.0,249.203635341,249.203635341,22.2461320645,15.6992094408,6.54692262373
 10/07  13:00:00,1101.13364354,31.658973482,427.638721262,0.0,249.203635341,249.203635341,9.63547096855,5.2651069904,4.37036397814
 10/07  14:00:00,873.786529014,31.3787904508,449.780762479,0.0,74.7610906023,174.442544739,4.47843136749,0.111890144789,4.3665412227
 10/07  15:00:00,890.663939729,30.8056193184,467.232209816,0.0,74.7610906023,174.442544739,2.19219401641,0.0,2.19219401641
 10/07  16:00:00,941.525169168,29.8721921888,470.137448519,0.0,74.7610906023,174.442544739,4.68673578845,0.321171740525,4.36556404793
 10/07  17:00:00,898.542652912,28.6652592264,466.748946989,0.0,24.9203635341,149.522181205,5.84580227579,3.65705162251,2.18875065328
 10/07  18:00:00,313.754594115,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923800942,0.0,2.18923800942
 10/07  19:00:00,323.484865205,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913330664,0.0,2.18913330664
 10/07  20:00:00,323.48486528,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930402737,0.0,2.18930402737
 10/07  21:00:00,299.041251411,0.0,0.0,0.0,24.9203635341,149.522181205,2.190112786,0.0,2.190112786
 10/07  22:00:00,274.595292207,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882530557,0.0,2.1882530557
 10/07  23:00:00,250.150895773,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881514398,0.0,2.1881514398
 10/07  24:00:00,237.928697573,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  01:00:00,237.928311314,0.0,0.0,0.0,24.9203635341,149.522181205,2.18766863909,0.0,2.18766863909
 10/08  02:00:00,237.928310068,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  03:00:00,237.928310768,0.0,0.0,0.0,24.9203635341,149.522181205,2.18764187928,0.0,2.18764187928
 10/08  04:00:00,250.150508838,0.0,0.0,0.0,24.9203635341,149.522181205,2.1876155384,0.0,2.1876155384
 10/08  05:00:00,274.596079697,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916775968,0.0,2.18916775968
 10/08  06:00:00,323.483694816,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  07:00:00,305.209758321,0.0,0.0,0.0,24.9203635341,149.522181205,2.18775112225,0.0,2.18775112225
 10/08  08:00:00,296.666090052,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  09:00:00,259.999498048,0.0,0.0,0.0,24.9203635341,149.522181205,2.18772547363,0.0,2.18772547363
 10/08  10:00:00,280.755426596,0.93363795859,35.0122267509,0.0,24.9203635341,149.522181205,2.18769992161,0.0,2.18769992161
 10/08  11:00:00,486.931956833,12.7441447172,207.895689756,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  12:00:00,670.814784484,21.7323670395,346.392878083,0.0,24.9203635341,149.522181205,2.18877778239,0.0,2.18877778239
 10/08  13:00:00,618.375049843,18.587803097,297.577459195,0.0,24.9203635341,149.522181205,2.1903701458,0.0,2.1903701458
 10/08  14:00:00,704.01222398,22.4355203943,370.319264411,0.0,24.9203635341,149.522181205,2.18879276693,0.0,2.18879276693
 10/08  15:00:00,644.197647836,18.7175826821,317.596926115,0.0,24.9203635341,149.522181205,2.18774593233,0.0,2.18774593233
 10/08  16:00:00,739.37003516,22.0033603683,367.816179339,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  17:00:00,536.848549966,9.54749990967,178.625495214,0.0,24.9203635341,149.522181205,2.18777192654,0.0,2.18777192654
 10/08  18:00:00,313.753424148,0.0,0.0,0.0,24.9203635341,149.522181205,2.18765995839,0.0,2.18765995839
 10/08  19:00:00,323.483694796,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  20:00:00,323.483695924,0.0,0.0,0.0,24.9203635341,149.522181205,2.18763456357,0.0,2.18763456357
 10/08  21:00:00,299.040475777,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908585953,0.0,2.18908585953
 10/08  22:00:00,274.5949032,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  23:00:00,250.150509118,0.0,0.0,0.0,24.9203635341,149.522181205,2.18768515274,0.0,2.18768515274
 10/08  24:00:00,237.928310119,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  01:00:00,237.92831427,0.0,0.0,0.0,24.9203635341,149.522181205,2.18766462139,0.0,2.18766462139
 10/09  02:00:00,237.928314605,0.0,0.0,0.0,24.9203635341,149.522181205,2.1876445162,0.0,2.1876445162
 10/09  03:00:00,237.928313395,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  04:00:00,250.150512714,0.0,0.0,0.0,24.9203635341,149.522181205,2.18762485676,0.0,2.18762485676
 10/09  05:00:00,274.596086358,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926146646,0.0,2.18926146646
 10/09  06:00:00,323.483697973,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  07:00:00,305.209761532,0.0,0.0,0.0,24.9203635341,149.522181205,2.18777507039,0.0,2.18777507039
 10/09  08:00:00,337.684902836,0.560182775154,20.2541736342,0.0,24.9203635341,149.522181205,2.18775635868,0.0,2.18775635868
 10/09  09:00:00,691.772662438,15.8850483534,322.450749545,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  10:00:00,404.489046645,4.89895461522,131.271406924,0.0,24.9203635341,149.522181205,2.18773724258,0.0,2.18773724258
 10/09  11:00:00,469.959360008,9.43326149311,199.947515755,0.0,24.9203635341,149.522181205,2.18881189621,0.0,2.18881189621
 10/09  12:00:00,629.842072504,14.6460884923,326.735490803,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  13:00:00,774.899782412,21.9939186241,451.414231583,0.0,24.9203635341,149.522181205,4.36075768283,0.0,4.36075768283
 10/09  14:00:00,582.373222014,13.1565461712,290.541825162,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  15:00:00,760.354451966,18.8895876634,432.167331463,0.0,24.9203635341,149.522181205,2.18777746503,0.0,2.18777746503
 10/09  16:00:00,613.961390314,12.2694051533,282.673996253,0.0,24.9203635341,149.522181205,2.18775913974,0.0,2.18775913974
 10/09  17:00:00,296.666093757,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  18:00:00,313.753428472,0.0,0.0,0.0,24.9203635341,149.522181205,2.18773974375,0.0,2.18773974375
 10/09  19:00:00,323.483698036,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  20:00:00,323.483699181,0.0,0.0,0.0,24.9203635341,149.522181205,2.18772106935,0.0,2.18772106935
 10/09  21:00:00,299.040482127,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925639141,0.0,2.18925639141
 10/09  22:00:00,274.594907399,0.0,0.0,0.0,24.9203635341,149.522181205,0.0234669259543,0.0,0.0234669259543
 10/09  23:00:00,250.150511689,0.0,0.0,0.0,24.9203635341,149.522181205,2.18431571734,0.0,2.18431571734
 10/09  24:00:00,237.928314774,0.0,0.0,0.0,24.9203635341,149.522181205,2.18776707495,0.0,2.18776707495
 10/10  01:00:00,287.769437747,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/10  02:00:00,287.769438524,0.0,0.0,0.0,24.9203635341,199.362908273,2.18814994497,0.0,2.18814994497
 10/10  03:00:00,287.769439098,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827560169,0.0,2.18827560169
 10/10  04:00:00,299.991636097,0.0,0.0,0.0,24.9203635341,199.362908273,2.18819362137,0.0,2.18819362137
 10/10  05:00:00,349.357576679,0.0,0.0,0.0,49.8407270682,199.362908273,2.18981133856,0.0,2.18981133856
 10/10  06:00:00,1030.76233786,30.9744361401,494.755539396,0.0,49.8407270682,199.362908273,50.8212634403,48.6320319898,2.1892314505
 10/10  07:00:00,1076.57857598,28.456170323,463.655917919,0.0,149.522181205,199.362908273,56.838334581,52.4672489732,4.3710856078
 10/10  08:00:00,1607.71407096,28.5198372922,454.492353696,0.0,448.566543614,448.566543614,24.2582532271,15.5017048113,8.75654841581
 10/10  09:00:00,1583.78140284,29.6662706106,464.657278487,0.0,448.566543614,448.566543614,15.9016356046,4.95563766506,10.9459979395
 10/10  10:00:00,1539.95371811,31.9708065599,467.416707402,0.0,448.566543614,448.566543614,11.4506674844,0.502170609868,10.9484968745
 10/10  11:00:00,1546.08862239,34.1319668337,471.387667545,0.0,448.566543614,448.566543614,10.9733709548,0.0,10.9733709548
 10/10  12:00:00,1499.95129893,33.3088901576,475.910216911,0.0,448.566543614,398.725816546,15.3894363406,0.0,15.3894363406
 10/10  13:00:00,1561.47479775,37.5587202427,483.344326909,0.0,448.566543614,448.566543614,15.3800227692,0.0,15.3800227692
 10/10  14:00:00,1565.32963772,38.7142805091,486.051496035,0.0,448.566543614,448.566543614,8.75241859708,0.0,8.75241859708
 10/10  15:00:00,1561.21257141,39.9614673529,480.687632248,0.0,448.566543614,448.566543614,8.75089185064,0.0,8.75089185064
 10/10  16:00:00,1606.87872689,40.9031186732,476.519013041,0.0,448.566543614,448.566543614,10.9632692106,0.0,10.9632692106
 10/10  17:00:00,1502.94695091,35.2082357951,491.144793847,0.0,348.885089477,398.725816546,6.5563363523,0.0,6.5563363523
 10/10  18:00:00,1293.84713399,29.259065373,470.271692077,0.0,249.203635341,299.044362409,6.54963433422,0.0,6.54963433422
 10/10  19:00:00,1278.10987935,28.5346627038,445.858376782,0.0,249.203635341,299.044362409,4.36705219505,0.0,4.36705219505
 10/10  20:00:00,1111.46863589,28.456170323,429.95329308,0.0,149.522181205,249.203635341,4.80922811867,0.440553402578,4.36867471609
 10/10  21:00:00,1066.57831898,28.456170323,411.243159598,0.0,149.522181205,249.203635341,19.6274420807,17.437705118,2.18973696264
 10/10  22:00:00,349.356395445,0.0,0.0,0.0,49.8407270682,199.362908273,2.18816195129,0.0,2.18816195129
 10/10  23:00:00,299.991635296,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/10  24:00:00,287.769438526,0.0,0.0,0.0,24.9203635341,199.362908273,2.18828846651,0.0,2.18828846651
 10/11  01:00:00,287.769443358,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821526781,0.0,2.18821526781
 10/11  02:00:00,287.769442496,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813967244,0.0,2.18813967244
 10/11  03:00:00,287.769442369,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/11  04:00:00,299.991641147,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827323375,0.0,2.18827323375
 10/11  05:00:00,349.357583728,0.0,0.0,0.0,49.8407270682,199.362908273,2.18990653473,0.0,2.18990653473
 10/11  06:00:00,912.481653048,32.0486816836,376.964391957,0.0,49.8407270682,199.362908273,163.580414864,161.391013995,2.18940086883
 10/11  07:00:00,956.883943108,28.456170323,349.905879877,0.0,149.522181205,199.362908273,144.809515435,140.438640831,4.37087460419
 10/11  08:00:00,1520.94394461,28.72034769,371.551709525,0.0,448.566543614,448.566543614,38.9182426764,27.9784665188,10.9397761576
 10/11  09:00:00,1566.23965094,31.3835266281,445.831193618,0.0,448.566543614,448.566543614,16.407742293,7.64634361257,8.76139868045
 10/11  10:00:00,1559.12534758,34.471846423,484.087001441,0.0,448.566543614,448.566543614,11.8159815384,0.865631665602,10.9503498728
 10/11  11:00:00,1562.9447729,36.9154159972,485.460330497,0.0,448.566543614,448.566543614,13.1633943808,0.00386444750255,13.1595299333
 10/11  12:00:00,1519.29410816,35.1162060842,493.445648273,0.0,448.566543614,398.725816546,15.3907705302,0.0,15.3907705302
 10/11  13:00:00,1562.07912438,40.0293765827,481.477967153,0.0,448.566543614,448.566543614,13.1812543394,0.0,13.1812543394
 10/11  14:00:00,1554.01253585,41.6450626456,471.803570718,0.0,448.566543614,448.566543614,8.75329994358,0.0,8.75329994358
 10/11  15:00:00,1548.60188837,43.5819920015,464.456394543,0.0,448.566543614,448.566543614,8.75075645284,0.0,8.75075645284
 10/11  16:00:00,1595.37270892,44.2678551545,461.64822206,0.0,448.566543614,448.566543614,13.1510985923,0.0,13.1510985923
 10/11  17:00:00,1495.06766186,36.5480748238,481.925643357,0.0,348.885089477,398.725816546,6.55749733804,0.0,6.55749733804
 10/11  18:00:00,1333.0047648,29.5425337528,509.14583487,0.0,249.203635341,299.044362409,4.37290142711,0.0,4.37290142711
 10/11  19:00:00,1328.24989359,28.8019065819,495.403688795,0.0,249.203635341,299.044362409,4.36725079186,0.0,4.36725079186
 10/11  20:00:00,1170.19097708,28.456170323,487.211900084,0.0,149.522181205,249.203635341,6.54350765627,0.0,6.54350765627
 10/11  21:00:00,1135.47842984,28.456170323,477.182422582,0.0,149.522181205,249.203635341,2.21302331706,0.0231866891644,2.18983662789
 10/11  22:00:00,349.356399162,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/11  23:00:00,299.991641034,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826085067,0.0,2.18826085067
 10/11  24:00:00,287.769443524,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818626518,0.0,2.18818626518
 10/12  01:00:00,287.769446972,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/12  02:00:00,287.769446951,0.0,0.0,0.0,24.9203635341,199.362908273,2.18833091427,0.0,2.18833091427
 10/12  03:00:00,287.769447837,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826232809,0.0,2.18826232809
 10/12  04:00:00,299.99164539,0.0,0.0,0.0,24.9203635341,199.362908273,2.18819397009,0.0,2.18819397009
 10/12  05:00:00,349.357590792,0.0,0.0,0.0,49.8407270682,199.362908273,2.18973778683,0.0,2.18973778683
 10/12  06:00:00,962.210121955,32.3175605926,424.940244462,0.0,49.8407270682,199.362908273,95.2374763747,93.0482738857,2.18920248894
 10/12  07:00:00,989.571706868,28.456170323,380.577958173,0.0,149.522181205,199.362908273,89.0468970701,84.6751308712,4.37176619883
 10/12  08:00:00,1526.74868894,29.3306022464,376.751298531,0.0,448.566543614,448.566543614,25.7509261716,16.9949347542,8.75599141737
 10/12  09:00:00,1508.01895223,31.3687401069,390.106636932,0.0,448.566543614,448.566543614,14.6797963361,3.73093966191,10.9488566742
 10/12  10:00:00,1478.61597508,33.6997325815,406.245685661,0.0,448.566543614,448.566543614,11.7279112649,0.777581839961,10.9503294249
 10/12  11:00:00,1498.67174121,36.4461374456,423.642951408,0.0,448.566543614,448.566543614,13.1698440447,0.0116057535914,13.1582382911
 10/12  12:00:00,1463.63394766,35.1341014702,438.670818949,0.0,448.566543614,398.725816546,13.1934136973,0.0,13.1934136973
 10/12  13:00:00,1530.82716528,40.391905261,449.863426309,0.0,448.566543614,448.566543614,15.3774752048,0.0,15.3774752048
 10/12  14:00:00,1545.93285531,41.6784403573,463.690484769,0.0,448.566543614,448.566543614,8.75415324374,0.0,8.75415324374
 10/12  15:00:00,1547.93206715,42.7592594446,464.609275817,0.0,448.566543614,448.566543614,8.75049540117,0.0,8.75049540117
 10/12  16:00:00,1597.05197649,42.1287937321,465.466512091,0.0,448.566543614,448.566543614,13.1511284966,0.0,13.1511284966
 10/12  17:00:00,1464.35777114,34.9625160663,452.801289693,0.0,348.885089477,398.725816546,6.55748794269,0.0,6.55748794269
 10/12  18:00:00,1238.81130223,29.0898999778,415.404988652,0.0,249.203635341,299.044362409,4.37290230962,0.0,4.37290230962
 10/12  19:00:00,1210.26412168,28.456170323,377.763639815,0.0,249.203635341,299.044362409,4.36726682044,0.0,4.36726682044
 10/12  20:00:00,1031.39823212,28.456170323,348.40970085,0.0,149.522181205,249.203635341,19.473792995,12.9301870038,6.54360599114
 10/12  21:00:00,998.250409574,28.456170323,339.690223121,0.0,149.522181205,249.203635341,41.9950925959,39.805230526,2.18986206993
 10/12  22:00:00,349.356403585,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/12  23:00:00,299.991645421,0.0,0.0,0.0,24.9203635341,199.362908273,2.18828570386,0.0,2.18828570386
 10/12  24:00:00,287.769447918,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821796391,0.0,2.18821796391
 10/13  01:00:00,287.769451446,0.0,0.0,0.0,24.9203635341,199.362908273,2.18815995416,0.0,2.18815995416
 10/13  02:00:00,287.769451297,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/13  03:00:00,287.76945221,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830877836,0.0,2.18830877836
 10/13  04:00:00,299.991649817,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824729334,0.0,2.18824729334
 10/13  05:00:00,349.357597763,0.0,0.0,0.0,49.8407270682,199.362908273,2.18980632828,0.0,2.18980632828
 10/13  06:00:00,855.999054871,32.0519574912,318.759994998,0.0,49.8407270682,199.362908273,262.681250648,260.491974775,2.1892758735
 10/13  07:00:00,898.382245831,28.456170323,283.358410967,0.0,149.522181205,199.362908273,221.074237428,216.703304852,4.37093257584
 10/13  08:00:00,1458.16698614,28.7981583001,303.210194994,0.0,448.566543614,448.566543614,61.873619161,53.116874257,8.75674490407
 10/13  09:00:00,1452.55019327,30.1606185714,332.912345268,0.0,448.566543614,448.566543614,42.2261344179,31.2774936518,10.9486407661
 10/13  10:00:00,1431.00163087,32.5435803855,357.879530165,0.0,448.566543614,448.566543614,28.1441144869,17.1938080848,10.9503064022
 10/13  11:00:00,1453.42505875,35.1455668528,377.704530068,0.0,448.566543614,448.566543614,21.1592696796,7.99899873664,13.1602709429
 10/13  12:00:00,1405.16367906,33.8917218019,381.656468083,0.0,448.566543614,398.725816546,24.066636487,8.67279494758,15.3938415394
 10/13  13:00:00,1466.76639387,38.6478358309,394.005365438,0.0,448.566543614,448.566543614,13.8205260201,0.636966626885,13.1835593932
 10/13  14:00:00,1482.45566456,39.4884104164,408.520748085,0.0,448.566543614,448.566543614,8.75349744069,0.0,8.75349744069
 10/13  15:00:00,1483.71769555,39.8111093438,409.23025229,0.0,448.566543614,448.566543614,8.75246467264,0.0,8.75246467264
 10/13  16:00:00,1531.74310409,38.5274787821,409.500996213,0.0,448.566543614,448.566543614,13.1545174346,0.0,13.1545174346
 10/13  17:00:00,1406.63877325,33.0347660191,402.931178827,0.0,348.885089477,398.725816546,6.5581881878,0.0,6.5581881878
 10/13  18:00:00,1198.65443351,28.7911622835,382.39438608,0.0,249.203635341,299.044362409,6.55032903677,0.0,6.55032903677
 10/13  19:00:00,1192.03036337,28.456170323,362.092112098,0.0,249.203635341,299.044362409,6.94878931195,2.58167580939,4.36711350256
 10/13  20:00:00,1028.99765235,28.456170323,345.987576677,0.0,149.522181205,249.203635341,46.7090414452,42.3395134589,4.36952798628
 10/13  21:00:00,997.101840889,28.456170323,338.514876272,0.0,149.522181205,249.203635341,78.5472547468,76.3574583771,2.18979636973
 10/13  22:00:00,349.356408676,0.0,0.0,0.0,49.8407270682,199.362908273,2.18822021535,0.0,2.18822021535
 10/13  23:00:00,299.991648559,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/13  24:00:00,287.769451683,0.0,0.0,0.0,24.9203635341,199.362908273,2.18809799238,0.0,2.18809799238
 10/14  01:00:00,237.92872948,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831736319,0.0,2.18831736319
 10/14  02:00:00,237.928728774,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826238357,0.0,2.18826238357
 10/14  03:00:00,237.928728285,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/14  04:00:00,250.150927137,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820769857,0.0,2.18820769857
 10/14  05:00:00,274.596514097,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978111722,0.0,2.18978111722
 10/14  06:00:00,855.315332503,30.9298875756,319.141398456,0.0,49.8407270682,199.362908273,339.201815933,337.01248941,2.18932652238
 10/14  07:00:00,779.756951931,28.456170323,264.372828034,0.0,49.8407270682,199.362908273,280.719973226,276.357418084,4.36255514141
 10/14  08:00:00,1069.02125896,28.456170323,313.090533855,0.0,249.203635341,249.203635341,122.269237615,120.075437603,2.19380001178
 10/14  09:00:00,1082.02627487,28.456170323,363.352313353,0.0,249.203635341,249.203635341,72.4923177677,65.9418710537,6.550446714
 10/14  10:00:00,1064.21565636,28.7088384007,395.697939518,0.0,249.203635341,249.203635341,53.6352256075,47.0888417969,6.54638381059
 10/14  11:00:00,1077.41503534,30.0715962249,406.383486932,0.0,249.203635341,249.203635341,38.2699969425,33.8945106734,4.37548626907
 10/14  12:00:00,1086.69899753,31.4193672788,413.428145002,0.0,249.203635341,249.203635341,32.1847390246,25.6362155556,6.54852346905
 10/14  13:00:00,1094.86649338,32.1531395212,420.872726893,0.0,249.203635341,249.203635341,15.8038834711,11.4326204882,4.37126298292
 10/14  14:00:00,846.681725762,31.7327062161,422.320407037,0.0,74.7610906023,174.442544739,6.57711693051,2.20985878154,4.36725814898
 10/14  15:00:00,845.195503393,30.8896723686,421.679315692,0.0,74.7610906023,174.442544739,4.80470248198,0.439559516482,4.3651429655
 10/14  16:00:00,887.014660664,29.8957581664,420.286945961,0.0,74.7610906023,174.442544739,5.23771344264,0.871876493722,4.36583694892
 10/14  17:00:00,839.382472434,28.6625339964,414.772937773,0.0,24.9203635341,149.522181205,14.8824379927,12.6932461202,2.18919187249
 10/14  18:00:00,313.754637048,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942316176,0.0,2.18942316176
 10/14  19:00:00,323.484908047,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936801778,0.0,2.18936801778
 10/14  20:00:00,323.484908055,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893147174,0.0,2.1893147174
 10/14  21:00:00,299.041306731,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027731197,0.0,2.19027731197
 10/14  22:00:00,274.595322552,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826361107,0.0,2.18826361107
 10/14  23:00:00,250.150925949,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/14  24:00:00,237.928728887,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882095928,0.0,2.1882095928
 10/15  01:00:00,237.928335792,0.0,0.0,0.0,24.9203635341,149.522181205,2.18772502638,0.0,2.18772502638
 10/15  02:00:00,237.928334362,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  03:00:00,237.92833558,0.0,0.0,0.0,24.9203635341,149.522181205,2.18774614033,0.0,2.18774614033
 10/15  04:00:00,250.150533057,0.0,0.0,0.0,24.9203635341,149.522181205,2.18776763602,0.0,2.18776763602
 10/15  05:00:00,274.596122702,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924951995,0.0,2.18924951995
 10/15  06:00:00,323.483719453,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  07:00:00,305.209782821,0.0,0.0,0.0,24.9203635341,149.522181205,2.18780263769,0.0,2.18780263769
 10/15  08:00:00,296.666114657,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  09:00:00,350.058332714,1.12036555031,48.4915692693,0.0,24.9203635341,149.522181205,2.1877658235,0.0,2.1877658235
 10/15  10:00:00,468.020427942,8.67754368013,186.512626448,0.0,24.9203635341,149.522181205,2.18783243139,0.0,2.18783243139
 10/15  11:00:00,673.578368422,16.4601749072,354.131279538,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  12:00:00,800.838790495,22.3749397241,468.407469648,0.0,24.9203635341,149.522181205,2.1888970357,0.0,2.1888970357
 10/15  13:00:00,710.403331291,18.1858290345,386.70353952,0.0,24.9203635341,149.522181205,2.19053219081,0.0,2.19053219081
 10/15  14:00:00,784.503286704,22.4750819824,452.395050329,0.0,24.9203635341,149.522181205,2.18891903956,0.0,2.18891903956
 10/15  15:00:00,711.740520031,18.1822346489,387.149781481,0.0,24.9203635341,149.522181205,2.18769800024,0.0,2.18769800024
 10/15  16:00:00,829.265453969,22.1225007035,447.34451631,0.0,24.9203635341,149.522181205,2.18783890364,0.0,2.18783890364
 10/15  17:00:00,730.944478808,16.2408431271,329.087719772,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  18:00:00,322.297116174,0.0,0.0,0.0,24.9203635341,149.522181205,2.18784942031,0.0,2.18784942031
 10/15  19:00:00,323.48371913,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  20:00:00,323.483720146,0.0,0.0,0.0,24.9203635341,149.522181205,2.18781241837,0.0,2.18781241837
 10/15  21:00:00,299.040518958,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943738281,0.0,2.18943738281
 10/15  22:00:00,274.594928718,0.0,0.0,0.0,24.9203635341,149.522181205,2.18778890197,0.0,2.18778890197
 10/15  23:00:00,250.150532384,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  24:00:00,237.928335864,0.0,0.0,0.0,24.9203635341,149.522181205,2.18781130684,0.0,2.18781130684
 10/16  01:00:00,287.769464517,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821292781,0.0,2.18821292781
 10/16  02:00:00,287.769464327,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/16  03:00:00,287.769465271,0.0,0.0,0.0,24.9203635341,199.362908273,2.18838507674,0.0,2.18838507674
 10/16  04:00:00,299.991662977,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834434534,0.0,2.18834434534
 10/16  05:00:00,349.357618703,0.0,0.0,0.0,49.8407270682,199.362908273,2.18994929678,0.0,2.18994929678
 10/16  06:00:00,1013.47115521,30.0504027258,478.363758416,0.0,49.8407270682,199.362908273,83.9899106229,81.8004770484,2.18943357451
 10/16  07:00:00,1072.15083378,28.456170323,459.354270238,0.0,149.522181205,199.362908273,91.6243079214,87.252800955,4.37150696647
 10/16  08:00:00,1641.13783269,28.456170323,487.204093803,0.0,448.566543614,448.566543614,21.6020767614,10.6595174104,10.942559351
 10/16  09:00:00,1622.00498165,28.750590575,503.798957318,0.0,448.566543614,448.566543614,10.1218210771,1.35827733655,8.76354374055
 10/16  10:00:00,1556.87485756,30.6592234619,485.649593311,0.0,448.566543614,448.566543614,10.952682881,0.0,10.952682881
 10/16  11:00:00,1551.96433528,32.0599671877,479.335142608,0.0,448.566543614,448.566543614,13.1660722196,0.0,13.1660722196
 10/16  12:00:00,1507.16603674,32.5976676028,483.835869851,0.0,448.566543614,398.725816546,15.3949615916,0.0,15.3949615916
 10/16  13:00:00,1551.14510077,36.4687708694,474.104296619,0.0,448.566543614,448.566543614,15.3836941181,0.0,15.3836941181
 10/16  14:00:00,1544.33018457,38.1322876747,465.633854972,0.0,448.566543614,448.566543614,8.75538452757,0.0,8.75538452757
 10/16  15:00:00,1543.53166132,39.3107090802,463.65730534,0.0,448.566543614,448.566543614,8.75342793446,0.0,8.75342793446
 10/16  16:00:00,1593.08862233,38.2252753477,465.406522007,0.0,448.566543614,448.566543614,13.1535516006,0.0,13.1535516006
 10/16  17:00:00,1488.81940512,32.3638965114,479.861451768,0.0,348.885089477,398.725816546,6.55859618357,0.0,6.55859618357
 10/16  18:00:00,1325.12204115,29.2716488763,492.990237889,0.0,249.203635341,299.044362409,6.55068119171,0.0,6.55068119171
 10/16  19:00:00,1331.68933816,28.6896760095,498.955298184,0.0,249.203635341,299.044362409,4.36684827031,0.0,4.36684827031
 10/16  20:00:00,1188.73567266,28.456170323,505.756521879,0.0,149.522181205,249.203635341,4.36939440429,0.0,4.36939440429
 10/16  21:00:00,1173.55557629,28.456170323,515.024029378,0.0,149.522181205,249.203635341,2.71106283188,0.521047829792,2.19001500209
 10/16  22:00:00,349.356421595,0.0,0.0,0.0,49.8407270682,199.362908273,2.18833009668,0.0,2.18833009668
 10/16  23:00:00,299.991661848,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/16  24:00:00,287.769465012,0.0,0.0,0.0,24.9203635341,199.362908273,2.18828996668,0.0,2.18828996668
 10/17  01:00:00,287.769469661,0.0,0.0,0.0,24.9203635341,199.362908273,2.18825821237,0.0,2.18825821237
 10/17  02:00:00,287.769468835,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822414078,0.0,2.18822414078
 10/17  03:00:00,287.769468666,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/17  04:00:00,299.991667403,0.0,0.0,0.0,24.9203635341,199.362908273,2.18840437725,0.0,2.18840437725
 10/17  05:00:00,349.357625682,0.0,0.0,0.0,49.8407270682,199.362908273,2.18980908892,0.0,2.18980908892
 10/17  06:00:00,1036.95094071,32.2496533639,499.672754919,0.0,49.8407270682,199.362908273,45.3623339887,43.1729634358,2.18937055292
 10/17  07:00:00,1110.44345397,28.456170323,495.751070954,0.0,149.522181205,199.362908273,48.3939498493,41.8467468717,6.54720297764
 10/17  08:00:00,1656.78305138,28.8578021009,501.822310639,0.0,448.566543614,448.566543614,11.6630690575,2.90484229252,8.75822676502
 10/17  09:00:00,1603.60654042,31.7201544922,482.431898069,0.0,448.566543614,448.566543614,10.9798631353,0.0307803399103,10.9490827954
 10/17  10:00:00,1545.53652203,36.2464574979,468.723988746,0.0,448.566543614,448.566543614,10.9517424555,0.0,10.9517424555
 10/17  11:00:00,1546.64436276,38.230082254,467.844994413,0.0,448.566543614,448.566543614,10.973762865,0.0,10.973762865
 10/17  12:00:00,1497.49548241,36.5411486173,470.221796896,0.0,448.566543614,398.725816546,16.395629566,0.0,16.395629566
 10/17  13:00:00,1544.91645877,42.9483003023,461.396092391,0.0,448.566543614,448.566543614,14.3846232817,0.0,14.3846232817
 10/17  14:00:00,1541.16275169,44.8069589928,455.79171348,0.0,448.566543614,448.566543614,8.75530032247,0.0,8.75530032247
 10/17  15:00:00,1540.33777766,46.7028101325,453.071292426,0.0,448.566543614,448.566543614,10.9365056858,0.0,10.9365056858
 10/17  16:00:00,1590.42936253,45.0164597763,455.956035672,0.0,448.566543614,448.566543614,10.9678286365,0.0,10.9678286365
 10/17  17:00:00,1481.54491508,36.7235289804,468.227307759,0.0,348.885089477,398.725816546,6.55871514556,0.0,6.55871514556
