Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/17  18:00:00,1322.33736391,29.8495174639,489.627675315,0.0,249.203635341,299.044362409,6.55098394914,0.0,6.55098394914
 10/17  19:00:00,1327.35370061,29.1147968115,494.194526542,0.0,249.203635341,299.044362409,4.36775582899,0.0,4.36775582899
 10/17  20:00:00,1178.54036015,28.4838167077,495.533548007,0.0,149.522181205,249.203635341,4.36955261524,0.0,4.36955261524
 10/17  21:00:00,1160.68315986,28.456170323,502.151988717,0.0,149.522181205,249.203635341,2.18976216278,0.0,2.18976216278
 10/17  22:00:00,349.356425996,0.0,0.0,0.0,49.8407270682,199.362908273,2.18805505311,0.0,2.18805505311
 10/17  23:00:00,299.991667466,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826128114,0.0,2.18826128114
 10/17  24:00:00,287.769469355,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822818166,0.0,2.18822818166
 10/18  01:00:00,287.769472778,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/18  02:00:00,287.769473625,0.0,0.0,0.0,24.9203635341,199.362908273,2.18842051386,0.0,2.18842051386
 10/18  03:00:00,287.769474034,0.0,0.0,0.0,24.9203635341,199.362908273,2.18839352531,0.0,2.18839352531
 10/18  04:00:00,299.991671258,0.0,0.0,0.0,24.9203635341,199.362908273,2.18836678412,0.0,2.18836678412
 10/18  05:00:00,349.357632867,0.0,0.0,0.0,49.8407270682,199.362908273,2.18978701972,0.0,2.18978701972
 10/18  06:00:00,1031.79579008,32.7042969913,494.076210546,0.0,49.8407270682,199.362908273,27.3415471575,25.1522654534,2.18928170407
 10/18  07:00:00,1105.71375569,28.456170323,482.283466485,0.0,149.522181205,199.362908273,34.216050165,29.8446769768,4.37137318819
 10/18  08:00:00,1648.78298132,30.6300036929,492.032738699,0.0,448.566543614,448.566543614,11.4171945148,0.473567072182,10.9436274426
 10/18  09:00:00,1590.91549537,36.9882356413,464.472759532,0.0,448.566543614,448.566543614,8.76421055491,0.0,8.76421055491
 10/18  10:00:00,1543.60173454,38.0410486964,464.994576764,0.0,448.566543614,448.566543614,10.9539430022,0.0,10.9539430022
 10/18  11:00:00,1543.90117251,40.1753368493,463.15652682,0.0,448.566543614,448.566543614,13.1684313688,0.0,13.1684313688
 10/18  12:00:00,1494.48858367,37.8213952801,465.934592371,0.0,448.566543614,398.725816546,15.3966758193,0.0,15.3966758193
 10/18  13:00:00,1543.58671146,45.9444837901,457.070106194,0.0,448.566543614,448.566543614,15.3862106638,0.0,15.3862106638
 10/18  14:00:00,1542.69009664,47.380315847,454.745673552,0.0,448.566543614,448.566543614,8.75540325117,0.0,8.75540325117
 10/18  15:00:00,1542.44774913,43.9135007089,457.970544966,0.0,448.566543614,448.566543614,8.75374145222,0.0,8.75374145222
 10/18  16:00:00,1589.93997964,44.9957409963,455.487339329,0.0,448.566543614,448.566543614,13.1586470065,0.0,13.1586470065
 10/18  17:00:00,1480.67549573,37.055373518,467.02601751,0.0,348.885089477,398.725816546,6.55810956064,0.0,6.55810956064
 10/18  18:00:00,1321.2784252,29.8333508877,488.584883383,0.0,249.203635341,299.044362409,6.55040142064,0.0,6.55040142064
 10/18  19:00:00,1334.10745135,29.0310280986,501.032033781,0.0,249.203635341,299.044362409,4.36738217273,0.0,4.36738217273
 10/18  20:00:00,1190.25608996,28.456170323,507.276909438,0.0,149.522181205,249.203635341,4.36987496637,0.0,4.36987496637
 10/18  21:00:00,1169.04635713,28.456170323,510.515179374,0.0,149.522181205,249.203635341,2.18990864154,0.0,2.18990864154
 10/18  22:00:00,349.356430699,0.0,0.0,0.0,49.8407270682,199.362908273,2.18833316249,0.0,2.18833316249
 10/18  23:00:00,299.991671753,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830627764,0.0,2.18830627764
 10/18  24:00:00,287.76947322,0.0,0.0,0.0,24.9203635341,199.362908273,2.18828015531,0.0,2.18828015531
 10/19  01:00:00,287.769477284,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/19  02:00:00,287.769478201,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826541433,0.0,2.18826541433
 10/19  03:00:00,287.769478329,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824554378,0.0,2.18824554378
 10/19  04:00:00,299.991675255,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/19  05:00:00,349.35763968,0.0,0.0,0.0,49.8407270682,199.362908273,4.36009247279,0.0,4.36009247279
 10/19  06:00:00,1024.07260534,32.9576996477,486.102453074,0.0,49.8407270682,199.362908273,23.4921333496,21.302686156,2.1894471936
 10/19  07:00:00,1101.14063728,28.456170323,477.709816999,0.0,149.522181205,199.362908273,34.1303639829,29.7584178865,4.37194609637
 10/19  08:00:00,1640.79757991,31.2171724492,483.460091132,0.0,448.566543614,448.566543614,11.4805426815,0.538312636644,10.9422300449
 10/19  09:00:00,1591.7836436,34.7330670602,467.596042882,0.0,448.566543614,448.566543614,8.76435769597,0.0,8.76435769597
 10/19  10:00:00,1544.01094567,37.5395800978,465.905223094,0.0,448.566543614,448.566543614,10.9543313582,0.0,10.9543313582
 10/19  11:00:00,1542.72143705,40.14715055,462.004936339,0.0,448.566543614,448.566543614,13.1693247043,0.0,13.1693247043
 10/19  12:00:00,1495.18720809,36.9582692298,467.496293588,0.0,448.566543614,398.725816546,15.3982733635,0.0,15.3982733635
 10/19  13:00:00,1542.81417412,45.6760716481,456.565936288,0.0,448.566543614,448.566543614,15.3861179439,0.0,15.3861179439
 10/19  14:00:00,1542.04221967,48.3822110668,453.095870903,0.0,448.566543614,448.566543614,8.75520438809,0.0,8.75520438809
 10/19  15:00:00,1542.24702554,51.0920040778,450.591288924,0.0,448.566543614,448.566543614,10.9379947303,0.0,10.9379947303
 10/19  16:00:00,1589.99641874,48.323465903,452.216010516,0.0,448.566543614,448.566543614,10.9687924176,0.0,10.9687924176
 10/19  17:00:00,1477.76636206,38.7570892446,462.415148728,0.0,348.885089477,398.725816546,6.55920315377,0.0,6.55920315377
 10/19  18:00:00,1315.63999492,30.2285452282,482.551242598,0.0,249.203635341,299.044362409,6.5515260618,0.0,6.5515260618
 10/19  19:00:00,1324.10999811,29.4033940797,490.662200547,0.0,249.203635341,299.044362409,4.36698230127,0.0,4.36698230127
 10/19  20:00:00,1180.18435484,28.6100508833,497.05127908,0.0,149.522181205,249.203635341,4.36937116383,0.0,4.36937116383
 10/19  21:00:00,1173.56658414,28.4562372307,515.035331992,0.0,149.522181205,249.203635341,4.35982424734,0.0,4.35982424734
 10/19  22:00:00,349.356434387,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/19  23:00:00,299.991676136,0.0,0.0,0.0,24.9203635341,199.362908273,2.1882703323,0.0,2.1882703323
 10/19  24:00:00,287.769478429,0.0,0.0,0.0,24.9203635341,199.362908273,2.18825131101,0.0,2.18825131101
 10/20  01:00:00,287.769481911,0.0,0.0,0.0,24.9203635341,199.362908273,2.1882421629,0.0,2.1882421629
 10/20  02:00:00,287.769481795,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/20  03:00:00,287.769482634,0.0,0.0,0.0,24.9203635341,199.362908273,2.18844596537,0.0,2.18844596537
 10/20  04:00:00,299.991680405,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843323355,0.0,2.18843323355
 10/20  05:00:00,349.357646555,0.0,0.0,0.0,49.8407270682,199.362908273,2.19010010455,0.0,2.19010010455
 10/20  06:00:00,1048.44664497,33.3231538756,510.122622343,0.0,49.8407270682,199.362908273,7.69371045981,5.50439605629,2.18931440351
 10/20  07:00:00,1137.70878131,28.456170323,514.290646019,0.0,149.522181205,199.362908273,16.8109110316,12.4394460147,4.37146501687
 10/20  08:00:00,1650.37084123,31.5879377256,492.662909932,0.0,448.566543614,448.566543614,11.0036603654,0.0603704805062,10.9432898849
 10/20  09:00:00,1602.82026856,33.4887830328,479.876920536,0.0,448.566543614,448.566543614,10.951217877,0.0,10.951217877
 10/20  10:00:00,1543.99223442,36.1603933589,467.265664394,0.0,448.566543614,448.566543614,10.9545781625,0.0,10.9545781625
 10/20  11:00:00,1542.05266242,37.6182287652,463.865027116,0.0,448.566543614,448.566543614,13.1629378429,0.0,13.1629378429
 10/20  12:00:00,1493.57470083,36.4188150067,466.423196844,0.0,448.566543614,398.725816546,15.3980076706,0.0,15.3980076706
 10/20  13:00:00,1544.95412532,41.4975625803,462.884351182,0.0,448.566543614,448.566543614,13.191857835,0.0,13.191857835
 10/20  14:00:00,1541.99201019,42.2568167383,459.171032985,0.0,448.566543614,448.566543614,10.9414166877,0.0,10.9414166877
 10/20  15:00:00,1541.11047059,41.1347306972,459.41197799,0.0,448.566543614,448.566543614,8.75390510714,0.0,8.75390510714
 10/20  16:00:00,1589.99351394,40.9325678105,459.60396734,0.0,448.566543614,448.566543614,13.1559636035,0.0,13.1559636035
 10/20  17:00:00,1479.56818723,35.0548358516,467.919203632,0.0,348.885089477,398.725816546,6.55969622176,0.0,6.55969622176
 10/20  18:00:00,1318.15584821,28.9529370138,486.342685172,0.0,249.203635341,299.044362409,6.55149456785,0.0,6.55149456785
 10/20  19:00:00,1327.27996984,28.503485641,494.732068259,0.0,249.203635341,299.044362409,4.36769589599,0.0,4.36769589599
 10/20  20:00:00,1183.76565669,28.456170323,500.786446376,0.0,149.522181205,249.203635341,4.36976468216,0.0,4.36976468216
 10/20  21:00:00,1158.23664864,28.456170323,499.705383728,0.0,149.522181205,249.203635341,2.29001770745,0.100189423654,2.18982828379
 10/20  22:00:00,349.356439366,0.0,0.0,0.0,49.8407270682,199.362908273,2.18835917803,0.0,2.18835917803
 10/20  23:00:00,299.991679652,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834706025,0.0,2.18834706025
 10/20  24:00:00,287.769481417,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/21  01:00:00,237.928759588,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834187994,0.0,2.18834187994
 10/21  02:00:00,237.928759819,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883357978,0.0,2.1883357978
 10/21  03:00:00,237.928759136,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833004271,0.0,2.18833004271
 10/21  04:00:00,250.150956587,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/21  05:00:00,274.596563095,0.0,0.0,0.0,24.9203635341,149.522181205,2.19011776224,0.0,2.19011776224
 10/21  06:00:00,1039.60526467,32.786538586,501.813058244,0.0,49.8407270682,199.362908273,14.2352568963,12.045691979,2.18956491733
 10/21  07:00:00,1046.56832032,28.456170323,522.826114539,0.0,49.8407270682,199.362908273,28.7288568186,24.3654734722,4.36338334644
 10/21  08:00:00,1264.86592319,28.456170323,509.017820036,0.0,249.203635341,249.203635341,12.3328967285,7.96559291275,4.36730381578
 10/21  09:00:00,1209.9061585,28.456170323,490.726997266,0.0,249.203635341,249.203635341,8.00888659217,1.45755361629,6.55133297589
 10/21  10:00:00,1157.92167478,28.578226716,487.510977688,0.0,249.203635341,249.203635341,4.56904401491,0.19663750879,4.37240650612
 10/21  11:00:00,1159.39623185,29.4146262477,488.147666551,0.0,249.203635341,249.203635341,6.5540538456,0.0,6.5540538456
 10/21  12:00:00,1159.96568963,30.4528462992,487.680112956,0.0,249.203635341,249.203635341,6.54985373281,0.0,6.54985373281
 10/21  13:00:00,1160.06348386,31.0809354287,487.150222687,0.0,249.203635341,249.203635341,4.37210563126,0.0,4.37210563126
 10/21  14:00:00,912.218896942,30.4541205215,489.137699346,0.0,74.7610906023,174.442544739,4.36774641878,0.0,4.36774641878
 10/21  15:00:00,916.351457783,29.8695402276,493.855646799,0.0,74.7610906023,174.442544739,4.365492326,0.0,4.365492326
 10/21  16:00:00,972.568815893,29.1301243684,501.923226495,0.0,74.7610906023,174.442544739,4.36643769933,0.0,4.36643769933
 10/21  17:00:00,944.189871652,28.476605909,512.295121497,0.0,24.9203635341,149.522181205,2.1894454843,0.0,2.1894454843
 10/21  18:00:00,322.298346184,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944360886,0.0,2.18944360886
 10/21  19:00:00,323.484950661,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894417863,0.0,2.1894417863
 10/21  20:00:00,323.484950673,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943996616,0.0,2.18943996616
 10/21  21:00:00,299.041361427,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041718318,0.0,2.19041718318
 10/21  22:00:00,274.595353216,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831463883,0.0,2.18831463883
 10/21  23:00:00,250.150957348,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830964942,0.0,2.18830964942
 10/21  24:00:00,237.928758664,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  01:00:00,237.928359701,0.0,0.0,0.0,24.9203635341,149.522181205,2.18774849083,0.0,2.18774849083
 10/22  02:00:00,237.928359899,0.0,0.0,0.0,24.9203635341,149.522181205,2.18781867257,0.0,2.18781867257
 10/22  03:00:00,237.928358713,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  04:00:00,250.150557834,0.0,0.0,0.0,24.9203635341,149.522181205,2.18788914641,0.0,2.18788914641
 10/22  05:00:00,274.596165643,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943697129,0.0,2.18943697129
 10/22  06:00:00,323.483743954,0.0,0.0,0.0,24.9203635341,149.522181205,2.18778344981,0.0,2.18778344981
 10/22  07:00:00,313.753472577,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  08:00:00,296.666140313,0.0,0.0,0.0,24.9203635341,149.522181205,2.18785521003,0.0,2.18785521003
 10/22  09:00:00,620.804005827,12.7548968918,271.3989305,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  10:00:00,643.941622573,17.5380137697,322.068733039,0.0,24.9203635341,149.522181205,2.18788137589,0.0,2.18788137589
 10/22  11:00:00,672.92347141,18.4454244467,347.175171712,0.0,24.9203635341,149.522181205,2.1890355972,0.0,2.1890355972
 10/22  12:00:00,729.705258318,22.7046241017,396.063522767,0.0,24.9203635341,149.522181205,2.18902511614,0.0,2.18902511614
 10/22  13:00:00,680.957277275,19.2132117838,354.659426818,0.0,24.9203635341,149.522181205,2.1907280119,0.0,2.1907280119
 10/22  14:00:00,738.145369144,23.7435146556,403.472085589,0.0,24.9203635341,149.522181205,2.18905210892,0.0,2.18905210892
 10/22  15:00:00,690.529983327,19.501088148,363.777254873,0.0,24.9203635341,149.522181205,2.18790895937,0.0,2.18790895937
 10/22  16:00:00,785.72447692,22.8486609279,403.546390251,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  17:00:00,757.409193919,17.8764274973,347.870828088,0.0,24.9203635341,149.522181205,2.18790782799,0.0,2.18790782799
 10/22  18:00:00,564.709025856,9.20005308881,185.766007423,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  19:00:00,323.483744192,0.0,0.0,0.0,24.9203635341,149.522181205,2.1877605886,0.0,2.1877605886
 10/22  20:00:00,323.483744448,0.0,0.0,0.0,24.9203635341,149.522181205,2.18783224744,0.0,2.18783224744
 10/22  21:00:00,299.040561106,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960274365,0.0,2.18960274365
 10/22  22:00:00,274.594952045,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  23:00:00,250.150557773,0.0,0.0,0.0,24.9203635341,149.522181205,2.18790917297,0.0,2.18790917297
 10/22  24:00:00,237.928359354,0.0,0.0,0.0,24.9203635341,149.522181205,2.18779909165,0.0,2.18779909165
 10/23  01:00:00,287.769494386,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/23  02:00:00,287.769495225,0.0,0.0,0.0,24.9203635341,199.362908273,2.18833992617,0.0,2.18833992617
 10/23  03:00:00,287.769495402,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834825705,0.0,2.18834825705
 10/23  04:00:00,299.991692541,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835682826,0.0,2.18835682826
 10/23  05:00:00,349.357667323,0.0,0.0,0.0,49.8407270682,199.362908273,2.190181051,0.0,2.190181051
 10/23  06:00:00,1006.34163551,31.0146278368,470.405394426,0.0,49.8407270682,199.362908273,76.1010012328,73.9116314627,2.1893697701
 10/23  07:00:00,1096.5795265,28.456170323,474.392228305,0.0,149.522181205,199.362908273,77.5197511328,73.1477659731,4.3719851597
 10/23  08:00:00,1654.64761723,28.456170323,500.144932496,0.0,448.566543614,448.566543614,22.9175413094,11.971922613,10.9456186964
 10/23  09:00:00,1616.11528729,28.5250928866,498.132043039,0.0,448.566543614,448.566543614,15.7212619187,4.76877628351,10.9524856352
 10/23  10:00:00,1558.04791855,29.0002734713,488.480708186,0.0,448.566543614,448.566543614,11.8598732166,0.90334763167,10.9565255849
 10/23  11:00:00,1548.87195232,30.739610256,477.562796469,0.0,448.566543614,448.566543614,13.2011453973,0.0347443455151,13.1664010518
 10/23  12:00:00,1498.38873074,29.9154953548,477.740395972,0.0,448.566543614,398.725816546,15.4015240251,0.0,15.4015240251
 10/23  13:00:00,1549.10678653,32.1700550691,476.364377169,0.0,448.566543614,448.566543614,15.3906338087,0.0,15.3906338087
 10/23  14:00:00,1546.71993998,34.6033075476,471.552380622,0.0,448.566543614,448.566543614,8.75656685205,0.0,8.75656685205
 10/23  15:00:00,1542.69600422,38.307705043,463.824455036,0.0,448.566543614,448.566543614,10.9394617281,0.0,10.9394617281
 10/23  16:00:00,1592.89535778,39.4158816944,464.022382648,0.0,448.566543614,448.566543614,10.9727603635,0.0,10.9727603635
 10/23  17:00:00,1482.94268182,32.0899634394,474.258504865,0.0,348.885089477,398.725816546,8.73996070229,0.0,8.73996070229
 10/23  18:00:00,1315.9335594,28.8150359994,484.258242923,0.0,249.203635341,299.044362409,4.37426717336,0.0,4.37426717336
 10/23  19:00:00,1325.21705359,28.4575060798,492.715093862,0.0,249.203635341,299.044362409,4.36786523692,0.0,4.36786523692
 10/23  20:00:00,1180.54475101,28.456170323,497.564732695,0.0,149.522181205,249.203635341,7.58929605991,1.04462567215,6.54467038776
 10/23  21:00:00,1158.33777538,28.456170323,499.800953799,0.0,149.522181205,249.203635341,9.85737483627,7.66734804813,2.19002678814
 10/23  22:00:00,349.356451661,0.0,0.0,0.0,49.8407270682,199.362908273,2.18833586552,0.0,2.18833586552
 10/23  23:00:00,299.991692287,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/23  24:00:00,287.769495291,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834504112,0.0,2.18834504112
 10/24  01:00:00,287.769499744,0.0,0.0,0.0,24.9203635341,199.362908273,2.18836258032,0.0,2.18836258032
 10/24  02:00:00,287.769499084,0.0,0.0,0.0,24.9203635341,199.362908273,2.18837785191,0.0,2.18837785191
 10/24  03:00:00,287.769498706,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/24  04:00:00,299.991697292,0.0,0.0,0.0,24.9203635341,199.362908273,2.18839339509,0.0,2.18839339509
 10/24  05:00:00,349.357673868,0.0,0.0,0.0,49.8407270682,199.362908273,2.19011986258,0.0,2.19011986258
 10/24  06:00:00,1022.03182576,32.4220113076,484.593868403,0.0,49.8407270682,199.362908273,28.2874118265,26.0978388876,2.18957293889
 10/24  07:00:00,1061.31056818,28.456170323,439.732413992,0.0,149.522181205,199.362908273,38.9383649614,32.3896950959,6.54866986556
 10/24  08:00:00,1567.14013095,29.1302885349,414.397944273,0.0,448.566543614,448.566543614,10.3021146453,1.5423725334,8.75974211189
 10/24  09:00:00,1547.76086199,30.8213285507,427.713368306,0.0,448.566543614,448.566543614,11.1109331035,0.156469024241,10.9544640792
 10/24  10:00:00,1529.83974632,34.6508513521,454.622581577,0.0,448.566543614,448.566543614,10.956382847,0.0,10.956382847
 10/24  11:00:00,1541.91727085,37.9154091134,463.432305774,0.0,448.566543614,448.566543614,13.1738970234,0.0,13.1738970234
 10/24  12:00:00,1488.79919921,36.4704240412,461.595885071,0.0,448.566543614,398.725816546,17.601822534,0.0,17.601822534
 10/24  13:00:00,1551.11964935,41.6999872594,468.968337153,0.0,448.566543614,448.566543614,15.3917361728,0.0,15.3917361728
 10/24  14:00:00,1548.4232337,42.7704411586,465.655037793,0.0,448.566543614,448.566543614,8.75873096718,0.0,8.75873096718
 10/24  15:00:00,1540.26223901,45.3545398555,454.374380414,0.0,448.566543614,448.566543614,8.75517478191,0.0,8.75517478191
 10/24  16:00:00,1586.37596715,45.9231422325,450.995701641,0.0,448.566543614,448.566543614,13.1614916907,0.0,13.1614916907
 10/24  17:00:00,1465.05985605,37.6270293048,450.83858631,0.0,348.885089477,398.725816546,6.55977929448,0.0,6.55977929448
 10/24  18:00:00,1252.10691699,29.613588188,419.633029792,0.0,249.203635341,299.044362409,6.55182210895,0.0,6.55182210895
 10/24  19:00:00,1222.68701116,28.7424825256,389.900060847,0.0,249.203635341,299.044362409,4.36838376496,0.0,4.36838376496
 10/24  20:00:00,1054.87128678,28.456170323,371.886083122,0.0,149.522181205,249.203635341,12.4893952407,8.11959635098,4.36979888969
 10/24  21:00:00,1015.18246375,28.456170323,356.629711584,0.0,149.522181205,249.203635341,33.8222107475,29.4620335849,4.36017716265
 10/24  22:00:00,349.356455669,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/24  23:00:00,299.991697299,0.0,0.0,0.0,24.9203635341,199.362908273,2.18846130242,0.0,2.18846130242
 10/24  24:00:00,287.769499835,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884774488,0.0,2.1884774488
 10/25  01:00:00,287.769503694,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850343857,0.0,2.18850343857
 10/25  02:00:00,287.769502892,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/25  03:00:00,287.769503632,0.0,0.0,0.0,24.9203635341,199.362908273,2.18800939103,0.0,2.18800939103
 10/25  04:00:00,299.991701821,0.0,0.0,0.0,24.9203635341,199.362908273,2.18832728152,0.0,2.18832728152
 10/25  05:00:00,349.357680575,0.0,0.0,0.0,49.8407270682,199.362908273,2.19018145236,0.0,2.19018145236
 10/25  06:00:00,888.53324305,32.08556961,351.310091131,0.0,49.8407270682,199.362908273,194.694584734,192.505132527,2.18945220728
 10/25  07:00:00,965.713986045,28.456170323,344.354814621,0.0,149.522181205,199.362908273,173.997196114,167.448441146,6.54875496843
 10/25  08:00:00,1514.26849425,28.9696421129,362.777241262,0.0,448.566543614,448.566543614,43.9129411464,35.1513224945,8.76161865184
 10/25  09:00:00,1539.35606904,31.2451023104,421.466842263,0.0,448.566543614,448.566543614,25.7901913238,14.835541816,10.9546495078
 10/25  10:00:00,1555.52452996,34.1041937752,480.852560759,0.0,448.566543614,448.566543614,12.9139562918,1.95764598256,10.9563103093
 10/25  11:00:00,1560.88176083,33.425073844,486.887014982,0.0,448.566543614,448.566543614,13.2820637384,0.10816568438,13.173898054
 10/25  12:00:00,1517.90240888,30.887729403,496.281738399,0.0,448.566543614,398.725816546,17.6055075653,0.0,17.6055075653
 10/25  13:00:00,1559.42000847,33.9335847405,484.913978864,0.0,448.566543614,448.566543614,15.3927224567,0.0,15.3927224567
 10/25  14:00:00,1554.68884743,34.6109870941,479.513553213,0.0,448.566543614,448.566543614,8.75793568864,0.0,8.75793568864
 10/25  15:00:00,1553.42462374,35.012130014,477.848591314,0.0,448.566543614,448.566543614,8.7558219803,0.0,8.7558219803
 10/25  16:00:00,1602.36006172,35.0215510923,477.881349009,0.0,448.566543614,448.566543614,13.1629196203,0.0,13.1629196203
 10/25  17:00:00,1497.17557864,31.1948496031,489.386467213,0.0,348.885089477,398.725816546,6.55996763763,0.0,6.55996763763
 10/25  18:00:00,1344.15785753,28.4615023986,504.292276187,0.0,249.203635341,299.044362409,6.68384416216,0.131344252155,6.55249991001
 10/25  19:00:00,1343.19647026,28.456170323,510.694504445,0.0,249.203635341,299.044362409,6.16680496378,1.79914704065,4.36765792313
 10/25  20:00:00,1201.59685901,28.456170323,518.606510387,0.0,149.522181205,249.203635341,21.6819941379,15.1368144088,6.54517972908
 10/25  21:00:00,1183.63638901,28.456170323,525.08706973,0.0,149.522181205,249.203635341,26.9446981083,24.7547416411,2.18995646712
 10/25  22:00:00,349.356460061,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/25  23:00:00,299.991701025,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848529679,0.0,2.18848529679
 10/25  24:00:00,287.769503952,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850850686,0.0,2.18850850686
 10/26  01:00:00,287.769508241,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883188285,0.0,2.1883188285
 10/26  02:00:00,287.769507443,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834840396,0.0,2.18834840396
 10/26  03:00:00,287.769507261,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/26  04:00:00,299.991705797,0.0,0.0,0.0,24.9203635341,199.362908273,2.18837821928,0.0,2.18837821928
 10/26  05:00:00,349.357687329,0.0,0.0,0.0,49.8407270682,199.362908273,2.19013559815,0.0,2.19013559815
 10/26  06:00:00,1043.18685491,32.2242871525,505.924815814,0.0,49.8407270682,199.362908273,58.1456968342,55.9560984589,2.18959837536
 10/26  07:00:00,1138.01218148,28.456170323,514.560064109,0.0,149.522181205,199.362908273,65.4329979138,58.8839663076,6.54903160619
 10/26  08:00:00,1662.78294023,29.0159204678,507.640562626,0.0,448.566543614,448.566543614,17.4259096794,8.66498086265,8.76092881675
 10/26  09:00:00,1600.76670077,30.7747787283,480.536858705,0.0,448.566543614,448.566543614,11.3679950535,0.413942375712,10.9540526778
 10/26  10:00:00,1546.47555635,32.5485919191,473.360589697,0.0,448.566543614,448.566543614,10.9570297648,0.0,10.9570297648
 10/26  11:00:00,1569.09362546,32.2122549833,496.311579999,0.0,448.566543614,448.566543614,15.5645235235,0.197300368468,15.367223155
 10/26  12:00:00,1524.83039807,29.5577013198,504.538385679,0.0,448.566543614,398.725816546,17.2363148648,1.83076570486,15.4055491599
 10/26  13:00:00,1569.60939497,33.0260038039,496.010624869,0.0,448.566543614,448.566543614,15.7727083204,0.379135510803,15.3935728096
 10/26  14:00:00,1557.67881906,36.5922838069,480.522197598,0.0,448.566543614,448.566543614,8.75813730533,0.0,8.75813730533
 10/26  15:00:00,1553.2212362,38.0074216781,474.649886229,0.0,448.566543614,448.566543614,10.9399911798,0.0,10.9399911798
 10/26  16:00:00,1603.64419154,37.0671407697,477.119835979,0.0,448.566543614,448.566543614,10.9695325481,0.0,10.9695325481
 10/26  17:00:00,1505.64282817,31.8431377359,497.205417979,0.0,348.885089477,398.725816546,8.74061758042,0.0,8.74061758042
 10/26  18:00:00,1357.37719928,28.4616171146,517.511584248,0.0,249.203635341,299.044362409,6.55212115321,0.0,6.55212115321
 10/26  19:00:00,1346.80752392,28.456170323,514.305927236,0.0,249.203635341,299.044362409,5.64708624701,1.27892103984,4.36816520716
 10/26  20:00:00,1180.72183781,28.456170323,497.725522298,0.0,149.522181205,249.203635341,27.6856753103,23.3151867913,4.37048851904
 10/26  21:00:00,1146.46560041,28.456170323,487.962672597,0.0,149.522181205,249.203635341,44.1646810407,41.9745682217,2.19011281908
 10/26  22:00:00,349.356465033,0.0,0.0,0.0,49.8407270682,199.362908273,2.18853388034,0.0,2.18853388034
 10/26  23:00:00,299.991705699,0.0,0.0,0.0,24.9203635341,199.362908273,2.18845247714,0.0,2.18845247714
 10/26  24:00:00,287.769507162,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/27  01:00:00,287.769511572,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848893899,0.0,2.18848893899
 10/27  02:00:00,287.769512284,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852522481,0.0,2.18852522481
 10/27  03:00:00,287.769512332,0.0,0.0,0.0,24.9203635341,199.362908273,2.18833888399,0.0,2.18833888399
 10/27  04:00:00,299.99170939,0.0,0.0,0.0,24.9203635341,199.362908273,2.18837594337,0.0,2.18837594337
 10/27  05:00:00,349.357694398,0.0,0.0,0.0,49.8407270682,199.362908273,2.19026486397,0.0,2.19026486397
 10/27  06:00:00,1018.53561419,32.1133886348,481.372039316,0.0,49.8407270682,199.362908273,75.2812067167,73.0917385797,2.18946813701
 10/27  07:00:00,1096.07300457,28.456170323,473.359674893,0.0,149.522181205,199.362908273,82.5670165479,78.194482789,4.37253375894
 10/27  08:00:00,1629.81116947,28.7383282322,475.34728238,0.0,448.566543614,448.566543614,34.8295510613,23.8829274232,10.946623638
 10/27  09:00:00,1613.81979487,29.761136885,494.596673688,0.0,448.566543614,448.566543614,20.8274487925,9.87264690868,10.9548018838
 10/27  10:00:00,1573.12320606,30.4500459553,502.105268697,0.0,448.566543614,448.566543614,12.992383832,2.0341902528,10.9581935793
 10/27  11:00:00,1562.0534939,30.9863376556,490.497084323,0.0,448.566543614,448.566543614,13.7240435768,0.550425073812,13.173618503
 10/27  12:00:00,1510.47620251,29.2212223301,490.521725998,0.0,448.566543614,398.725816546,17.9023725935,0.296533261906,17.6058393316
 10/27  13:00:00,1547.70616716,34.6308564877,472.502772143,0.0,448.566543614,448.566543614,15.394401687,0.0,15.394401687
 10/27  14:00:00,1544.01135437,35.6899887791,467.757001086,0.0,448.566543614,448.566543614,8.75881089456,0.0,8.75881089456
 10/27  15:00:00,1545.47533243,35.7935321411,469.117842427,0.0,448.566543614,448.566543614,8.75693628913,0.0,8.75693628913
 10/27  16:00:00,1594.46098413,35.4281243165,469.575621248,0.0,448.566543614,448.566543614,13.1654999667,0.0,13.1654999667
 10/27  17:00:00,1485.15267055,31.5135032516,477.044863706,0.0,348.885089477,398.725816546,8.74105280816,0.0,8.74105280816
 10/27  18:00:00,1329.87288304,28.4734373764,489.995426437,0.0,249.203635341,299.044362409,4.37532163211,0.0,4.37532163211
 10/27  19:00:00,1330.90453272,28.456170323,498.402886639,0.0,249.203635341,299.044362409,5.70071341414,1.33221813128,4.36849528286
 10/27  20:00:00,1185.69478791,28.456170323,502.704147583,0.0,149.522181205,249.203635341,22.0970238584,15.5511161581,6.54590770027
 10/27  21:00:00,1163.63456181,28.456170323,505.082811947,0.0,149.522181205,249.203635341,30.3498556409,28.1597869259,2.19006871505
 10/27  22:00:00,349.356468972,0.0,0.0,0.0,49.8407270682,199.362908273,2.18848735225,0.0,2.18848735225
 10/27  23:00:00,299.991709172,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/27  24:00:00,287.769511447,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852472249,0.0,2.18852472249
 10/28  01:00:00,237.928789354,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834589326,0.0,2.18834589326
 10/28  02:00:00,237.928789378,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838956608,0.0,2.18838956608
 10/28  03:00:00,237.92878876,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843348351,0.0,2.18843348351
 10/28  04:00:00,250.15098622,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/28  05:00:00,274.596610706,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899936088,0.0,2.1899936088
 10/28  06:00:00,1055.40084221,32.0084025531,518.368246968,0.0,49.8407270682,199.362908273,41.8666715436,37.5075370397,4.35913450397
 10/28  07:00:00,1040.14500855,28.456170323,516.386137417,0.0,49.8407270682,199.362908273,49.5249032316,47.3332336913,2.19166954023
 10/28  08:00:00,1262.77887457,28.456170323,506.924763771,0.0,249.203635341,249.203635341,20.5217218356,16.1532542654,4.36846757015
 10/28  09:00:00,1211.94084655,28.456170323,492.755533892,0.0,249.203635341,249.203635341,16.3002447693,9.74804993713,6.55219483213
 10/28  10:00:00,1152.86047386,29.2118803294,481.815546464,0.0,249.203635341,249.203635341,7.38607204149,0.837250157626,6.54882188386
 10/28  11:00:00,1163.0577272,28.6511947554,492.57184061,0.0,249.203635341,249.203635341,7.40212050489,0.846218166084,6.55590233881
 10/28  12:00:00,1167.313285,30.7376419024,494.742275481,0.0,249.203635341,249.203635341,5.08801145991,0.714244965195,4.37376649472
 10/28  13:00:00,1161.94574658,32.0972866721,488.015941984,0.0,249.203635341,249.203635341,6.65803265026,0.108689931797,6.54934271846
 10/28  14:00:00,911.302822178,32.1707123039,486.504944762,0.0,74.7610906023,174.442544739,4.36800510635,0.0,4.36800510635
 10/28  15:00:00,915.142425649,31.7183603199,490.797717167,0.0,74.7610906023,174.442544739,4.36605414387,0.0,4.36605414387
 10/28  16:00:00,967.69629979,30.4505238803,495.730228139,0.0,74.7610906023,174.442544739,4.36733012012,0.0,4.36733012012
 10/28  17:00:00,937.104319036,28.8278901765,504.854388573,0.0,24.9203635341,149.522181205,7.48762858708,5.29805056201,2.18957802507
 10/28  18:00:00,330.842054339,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896282627,0.0,2.1896282627
 10/28  19:00:00,323.484992187,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967848326,0.0,2.18967848326
 10/28  20:00:00,323.484992264,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972863889,0.0,2.18972863889
 10/28  21:00:00,299.041414679,0.0,0.0,0.0,24.9203635341,149.522181205,2.19086843853,0.0,2.19086843853
 10/28  22:00:00,274.595382767,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837020146,0.0,2.18837020146
 10/28  23:00:00,250.150986889,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841488112,0.0,2.18841488112
 10/28  24:00:00,237.928788363,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  01:00:00,237.92838305,0.0,0.0,0.0,24.9203635341,149.522181205,2.18788423452,0.0,2.18788423452
 10/29  02:00:00,237.928383636,0.0,0.0,0.0,24.9203635341,149.522181205,2.18781734823,0.0,2.18781734823
 10/29  03:00:00,237.928382351,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  04:00:00,250.150581126,0.0,0.0,0.0,24.9203635341,149.522181205,2.18793759853,0.0,2.18793759853
 10/29  05:00:00,274.596206964,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947406092,0.0,2.18947406092
 10/29  06:00:00,323.483768039,0.0,0.0,0.0,24.9203635341,149.522181205,2.18792864739,0.0,2.18792864739
 10/29  07:00:00,313.753495824,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  08:00:00,296.666163636,0.0,0.0,0.0,24.9203635341,149.522181205,2.18786280232,0.0,2.18786280232
 10/29  09:00:00,259.99957006,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798373329,0.0,2.18798373329
 10/29  10:00:00,211.110777963,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  11:00:00,211.111598953,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897323373,0.0,2.18897323373
 10/29  12:00:00,211.111598986,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906603006,0.0,2.18906603006
 10/29  13:00:00,303.103745446,0.746910366872,64.1042176234,0.0,24.9203635341,149.522181205,2.19087725524,0.0,2.19087725524
 10/29  14:00:00,563.492956812,10.3757068978,258.73803216,0.0,24.9203635341,149.522181205,2.18914821009,0.0,2.18914821009
 10/29  15:00:00,211.110779233,0.0,0.0,0.0,24.9203635341,149.522181205,2.18792128301,0.0,2.18792128301
 10/29  16:00:00,259.999569737,0.0,0.0,0.0,24.9203635341,149.522181205,2.18785530524,0.0,2.18785530524
 10/29  17:00:00,296.666162864,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  18:00:00,330.840830536,0.0,0.0,0.0,24.9203635341,149.522181205,2.18797653149,0.0,2.18797653149
 10/29  19:00:00,323.483767196,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  20:00:00,323.483767561,0.0,0.0,0.0,24.9203635341,149.522181205,2.1879110492,0.0,2.1879110492
 10/29  21:00:00,299.040602427,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963678078,0.0,2.18963678078
 10/29  22:00:00,274.59497699,0.0,0.0,0.0,24.9203635341,149.522181205,2.18790321275,0.0,2.18790321275
 10/29  23:00:00,250.150580229,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  24:00:00,237.928383153,0.0,0.0,0.0,24.9203635341,149.522181205,2.18783771779,0.0,2.18783771779
 10/30  01:00:00,287.769524814,0.0,0.0,0.0,24.9203635341,199.362908273,2.18847779198,0.0,2.18847779198
 10/30  02:00:00,287.769524373,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885355857,0.0,2.1885355857
 10/30  03:00:00,287.769523775,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/30  04:00:00,299.991722252,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858829269,0.0,2.18858829269
 10/30  05:00:00,349.357714155,0.0,0.0,0.0,49.8407270682,199.362908273,2.19007187166,0.0,2.19007187166
 10/30  06:00:00,1007.80821198,31.9638662022,470.793840305,0.0,49.8407270682,199.362908273,75.8952394394,73.7054957576,2.18974368182
 10/30  07:00:00,1079.61422209,28.456170323,457.721569934,0.0,149.522181205,199.362908273,93.5236793278,86.9747189754,6.54896035239
 10/30  08:00:00,1603.3652638,28.8229405515,450.142814704,0.0,448.566543614,448.566543614,37.2869818871,26.339219441,10.9477624461
 10/30  09:00:00,1577.12145537,29.9479424998,457.777872131,0.0,448.566543614,448.566543614,28.5939999424,17.6366319114,10.957368031
 10/30  10:00:00,1545.62570227,30.5430083424,474.507560872,0.0,448.566543614,448.566543614,22.8329398932,11.8730020384,10.9599378549
 10/30  11:00:00,1562.795525,31.036137683,491.188364713,0.0,448.566543614,448.566543614,14.8728723008,1.69780699928,13.1750653015
 10/30  12:00:00,1517.61012477,29.0533396013,497.822741041,0.0,448.566543614,398.725816546,18.7959632613,1.18540643896,17.6105568223
 10/30  13:00:00,1576.73923848,31.6991550934,504.467273239,0.0,448.566543614,448.566543614,15.587274,0.190443612036,15.396830388
 10/30  14:00:00,1575.1552959,31.9958913686,502.594886585,0.0,448.566543614,448.566543614,8.85446401805,0.0932786479243,8.76118537012
 10/30  15:00:00,1571.00229284,32.4454804517,497.992776207,0.0,448.566543614,448.566543614,10.9425673732,0.0,10.9425673732
 10/30  16:00:00,1619.6297642,32.6168346095,497.555569039,0.0,448.566543614,448.566543614,13.1603499426,0.0,13.1603499426
 10/30  17:00:00,1518.74516234,29.7662861241,512.384318379,0.0,348.885089477,398.725816546,6.83365286817,0.272063255128,6.56158961304
 10/30  18:00:00,1354.62264928,28.456170323,514.751715831,0.0,249.203635341,299.044362409,21.2710439601,14.7172990193,6.55374494078
 10/30  19:00:00,1327.542209,28.456170323,495.019469263,0.0,249.203635341,299.044362409,34.6912068901,30.3231584066,4.36804848351
 10/30  20:00:00,1154.39375805,28.456170323,471.875826819,0.0,149.522181205,249.203635341,61.3830976806,57.0127085608,4.3703891198
 10/30  21:00:00,1114.54080076,28.456170323,457.794588808,0.0,149.522181205,249.203635341,71.0537402865,68.8637222594,2.19001802714
 10/30  22:00:00,349.356480976,0.0,0.0,0.0,49.8407270682,199.362908273,2.18855619762,0.0,2.18855619762
 10/30  23:00:00,299.991722479,0.0,0.0,0.0,24.9203635341,199.362908273,2.18838789283,0.0,2.18838789283
 10/30  24:00:00,287.769524712,0.0,0.0,0.0,24.9203635341,199.362908273,2.18844681078,0.0,2.18844681078
 10/31  01:00:00,287.76952835,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851539144,0.0,2.18851539144
 10/31  02:00:00,287.769527874,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/31  03:00:00,287.769528537,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858030103,0.0,2.18858030103
 10/31  04:00:00,299.991726679,0.0,0.0,0.0,24.9203635341,199.362908273,2.188418902,0.0,2.188418902
 10/31  05:00:00,349.357720548,0.0,0.0,0.0,49.8407270682,199.362908273,2.19036912201,0.0,2.19036912201
 10/31  06:00:00,962.987123153,31.7685295299,426.560544972,0.0,49.8407270682,199.362908273,145.969151319,143.779487507,2.18966381196
 10/31  07:00:00,1008.4170915,28.456170323,390.779125631,0.0,149.522181205,199.362908273,165.988872851,159.439386482,6.54948636905
 10/31  08:00:00,1529.69480821,28.512327864,380.547294098,0.0,448.566543614,448.566543614,72.4140916035,63.651138288,8.7629533155
 10/31  09:00:00,1494.97591711,28.6696557158,380.489735945,0.0,448.566543614,448.566543614,58.1198967721,44.9755331873,13.1443635848
 10/31  10:00:00,1452.10876125,29.0959611912,384.89656378,0.0,448.566543614,448.566543614,37.3007149414,26.3401217697,10.9605931717
 10/31  11:00:00,1468.03413024,29.6725655949,399.150878132,0.0,448.566543614,448.566543614,29.0557479334,15.8813631847,13.1743847487
 10/31  12:00:00,1425.66038889,28.5246387421,407.748946184,0.0,448.566543614,398.725816546,36.2450925301,18.6324696144,17.6126229156
 10/31  13:00:00,1480.61884166,30.2167763545,411.273979099,0.0,448.566543614,448.566543614,25.7970555053,10.3978969524,15.3991585528
 10/31  14:00:00,1498.16081968,30.6547366,427.329527349,0.0,448.566543614,448.566543614,11.2934215022,2.53203508713,8.76138641508
 10/31  15:00:00,1509.25344241,30.9869473878,437.713271166,0.0,448.566543614,448.566543614,12.4518119099,1.5089985561,10.9428133538
 10/31  16:00:00,1564.33014039,31.2273498351,443.680540696,0.0,448.566543614,448.566543614,15.4515012816,2.29043715724,13.1610641244
 10/31  17:00:00,1437.56439062,28.7521725376,432.428217886,0.0,348.885089477,398.725816546,20.098337199,13.536414836,6.56192236307
 10/31  18:00:00,1265.6196572,28.456170323,426.810487458,0.0,249.203635341,299.044362409,61.6888527251,55.1351591344,6.55369359071
 10/31  19:00:00,1248.24763073,28.456170323,418.187726831,0.0,249.203635341,299.044362409,80.3074944666,75.9392013268,4.36829313979
 10/31  20:00:00,1086.74687362,28.456170323,407.381988026,0.0,149.522181205,249.203635341,111.211893687,106.841218054,4.37067563285
 10/31  21:00:00,1050.01776721,28.456170323,396.582694198,0.0,149.522181205,249.203635341,136.620637233,132.260379955,4.3602572776
 10/31  22:00:00,349.356484942,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/31  23:00:00,299.991726446,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852280106,0.0,2.18852280106
 10/31  24:00:00,287.769528956,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858858872,0.0,2.18858858872
 11/01  01:00:00,287.769532737,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843674257,0.0,2.18843674257
 11/01  02:00:00,287.769532019,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/01  03:00:00,287.769532318,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850887722,0.0,2.18850887722
 11/01  04:00:00,299.991730689,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858114112,0.0,2.18858114112
 11/01  05:00:00,349.357726944,0.0,0.0,0.0,49.8407270682,199.362908273,2.19020352981,0.0,2.19020352981
 11/01  06:00:00,1034.58502763,30.8643475458,511.305368564,0.0,49.8407270682,199.362908273,73.7523509706,71.5626556248,2.18969534579
 11/01  07:00:00,1129.40445017,28.456170323,497.394351808,0.0,149.522181205,199.362908273,85.5754626507,79.0260587213,6.54940392942
 11/01  08:00:00,1643.57664167,28.456170323,488.985853785,0.0,448.566543614,448.566543614,30.7220799377,19.7727117271,10.9493682106
 11/01  09:00:00,1600.79327586,28.4938252931,482.840884861,0.0,448.566543614,448.566543614,15.9589762909,5.00093444191,10.958041849
 11/01  10:00:00,1550.9831786,28.5551533475,481.861035798,0.0,448.566543614,448.566543614,11.5423680189,0.581322450624,10.9610455683
 11/01  11:00:00,1555.46131253,28.9236340883,486.091730064,0.0,448.566543614,448.566543614,13.1771969754,0.0,13.1771969754
 11/01  12:00:00,1505.20682824,28.4841261876,486.030785795,0.0,448.566543614,398.725816546,17.6147265602,0.0,17.6147265602
 11/01  13:00:00,1560.96978718,29.7848655565,490.612166302,0.0,448.566543614,448.566543614,15.3989967649,0.0,15.3989967649
 11/01  14:00:00,1569.81461404,30.1689473634,499.081160123,0.0,448.566543614,448.566543614,10.9455512364,0.0,10.9455512364
 11/01  15:00:00,1561.36268062,30.4558405721,490.342747205,0.0,448.566543614,448.566543614,8.75928959694,0.0,8.75928959694
 11/01  16:00:00,1606.53984259,30.7292547293,486.353170302,0.0,448.566543614,448.566543614,13.1651637655,0.0,13.1651637655
 11/01  17:00:00,1500.42183333,28.5330140072,495.293468086,0.0,348.885089477,398.725816546,7.85807052838,1.29619400876,6.56187651962
 11/01  18:00:00,1337.48212236,28.456170323,497.609089315,0.0,249.203635341,299.044362409,24.1801953463,17.626583686,6.55361166032
 11/01  19:00:00,1334.88335194,28.456170323,502.362259339,0.0,249.203635341,299.044362409,32.4960871628,28.1276546241,4.3684325387
 11/01  20:00:00,1189.208363,28.456170323,506.192270578,0.0,149.522181205,249.203635341,57.2873219626,50.7411383748,6.54618358783
 11/01  21:00:00,1169.60021849,28.456170323,511.027465164,0.0,149.522181205,249.203635341,59.5412126563,57.3510982035,2.19011445283
 11/01  22:00:00,349.356489636,0.0,0.0,0.0,49.8407270682,199.362908273,2.1885313438,0.0,2.1885313438
 11/01  23:00:00,299.991729917,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/01  24:00:00,287.769532123,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860419045,0.0,2.18860419045
 11/02  01:00:00,287.769536819,0.0,0.0,0.0,24.9203635341,199.362908273,2.188456267,0.0,2.188456267
 11/02  02:00:00,287.76953694,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853531695,0.0,2.18853531695
 11/02  03:00:00,287.769536636,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861452091,0.0,2.18861452091
 11/02  04:00:00,299.99173377,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/02  05:00:00,349.357733866,0.0,0.0,0.0,49.8407270682,199.362908273,4.36046790342,0.0,4.36046790342
 11/02  06:00:00,1051.64050536,32.2961372542,514.332521353,0.0,49.8407270682,199.362908273,22.8461858255,20.6564326967,2.18975312881
 11/02  07:00:00,1127.94602661,28.456170323,495.966820561,0.0,149.522181205,199.362908273,40.7722634627,36.3992483261,4.37301513655
 11/02  08:00:00,1640.40821219,28.456170323,485.831177798,0.0,448.566543614,448.566543614,11.6872185471,0.737243794001,10.9499747531
 11/02  09:00:00,1598.95259093,28.6223574095,480.875250835,0.0,448.566543614,448.566543614,10.9619890875,0.00390663152365,10.958082456
 11/02  10:00:00,1552.97915883,29.8916997809,482.520860363,0.0,448.566543614,448.566543614,10.9611765105,0.0,10.9611765105
 11/02  11:00:00,1566.26859848,35.7444366618,492.610317244,0.0,448.566543614,448.566543614,15.3703829122,0.0,15.3703829122
 11/02  12:00:00,1516.39277722,34.4089081497,495.035670913,0.0,448.566543614,398.725816546,15.4127413026,0.0,15.4127413026
 11/02  13:00:00,1554.54881004,33.5291666986,481.558527164,0.0,448.566543614,448.566543614,17.5989883004,0.0,17.5989883004
 11/02  14:00:00,1550.41506203,33.983347827,475.887882435,0.0,448.566543614,448.566543614,8.76122844481,0.0,8.76122844481
 11/02  15:00:00,1560.70808628,35.9584172648,485.647615942,0.0,448.566543614,448.566543614,10.9429378743,0.0,10.9429378743
 11/02  16:00:00,1601.68744751,33.8825623382,478.893042024,0.0,448.566543614,448.566543614,13.1620575156,0.0,13.1620575156
 11/02  17:00:00,1496.7062366,29.704407596,490.407405934,0.0,348.885089477,398.725816546,6.56235759836,0.0,6.56235759836
 11/02  18:00:00,1343.22433412,28.456170323,503.361844604,0.0,249.203635341,299.044362409,9.59366218786,3.0407633256,6.55289886226
 11/02  19:00:00,1342.39915987,28.456170323,509.88890085,0.0,249.203635341,299.044362409,17.5276893931,13.1590533103,4.36863608278
 11/02  20:00:00,1194.13091677,28.456170323,511.127012824,0.0,149.522181205,249.203635341,38.2834509941,33.912348864,4.37110213012
 11/02  21:00:00,1172.54112039,28.456170323,513.977196879,0.0,149.522181205,249.203635341,49.5397782707,45.1791321854,4.36064608534
 11/02  22:00:00,349.356492939,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 11/02  23:00:00,299.991734217,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884940179,0.0,2.1884940179
 11/02  24:00:00,287.769536905,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857404,0.0,2.18857404
 11/03  01:00:00,287.769541006,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843369613,0.0,2.18843369613
 11/03  02:00:00,287.769540392,0.0,0.0,0.0,24.9203635341,199.362908273,2.188519985,0.0,2.188519985
 11/03  03:00:00,287.769540045,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/03  04:00:00,299.991738462,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860635854,0.0,2.18860635854
 11/03  05:00:00,349.357740159,0.0,0.0,0.0,49.8407270682,199.362908273,2.19031599013,0.0,2.19031599013
 11/03  06:00:00,983.661374392,31.4688226794,447.07737259,0.0,49.8407270682,199.362908273,165.852771546,163.662936808,2.18983473758
 11/03  07:00:00,1009.88962155,28.456170323,383.846519252,0.0,149.522181205,199.362908273,201.858931596,195.309149742,6.54978185417
 11/03  08:00:00,1517.12473562,28.456170323,368.68790239,0.0,448.566543614,448.566543614,97.5336742554,86.5835054285,10.950168827
 11/03  09:00:00,1474.43199302,28.456170323,361.64215497,0.0,448.566543614,448.566543614,87.2640059285,76.3050435082,10.9589624203
 11/03  10:00:00,1412.0912028,28.6549044528,348.69535866,0.0,448.566543614,448.566543614,82.8828923462,71.9213810749,10.9615112713
 11/03  11:00:00,1402.84724993,29.0570073501,340.457169405,0.0,448.566543614,448.566543614,86.2502646064,70.8738424363,15.3764221701
 11/03  12:00:00,1346.9580075,28.456170323,335.156984402,0.0,448.566543614,398.725816546,94.2661130886,78.852296629,15.4138164597
 11/03  13:00:00,1400.03011402,29.3003998296,336.300856119,0.0,448.566543614,448.566543614,76.4495194883,61.0469456143,15.402573874
 11/03  14:00:00,1401.36237656,29.6400586628,337.021020102,0.0,448.566543614,448.566543614,71.7613238993,60.8143736919,10.9469502074
 11/03  15:00:00,1402.93789,29.8292436567,337.752014984,0.0,448.566543614,448.566543614,70.4331273669,59.49027879,10.9428485769
 11/03  16:00:00,1456.54576189,29.9929650435,341.377542418,0.0,448.566543614,448.566543614,71.6927924575,60.720033739,10.9727587185
 11/03  17:00:00,1346.93922744,28.456170323,345.770073513,0.0,348.885089477,398.725816546,85.5245224194,76.7808007278,8.74372169156
 11/03  18:00:00,1179.39575839,28.456170323,343.06489577,0.0,249.203635341,299.044362409,149.79571394,143.242196163,6.55351777667
 11/03  19:00:00,1161.22489878,28.456170323,330.64823757,0.0,249.203635341,299.044362409,192.008767576,187.640004503,4.36876307287
