Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/03  20:00:00,1000.64663029,28.456170323,317.562268158,0.0,149.522181205,249.203635341,265.253998326,260.8827275,4.37127082608
 11/03  21:00:00,966.549164616,28.456170323,307.808273404,0.0,149.522181205,249.203635341,293.355567157,288.994771053,4.36079610437
 11/03  22:00:00,349.356496956,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 11/03  23:00:00,299.99173805,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857090689,0.0,2.18857090689
 11/03  24:00:00,287.76954088,0.0,0.0,0.0,24.9203635341,199.362908273,2.18842850534,0.0,2.18842850534
 11/04  01:00:00,237.92881784,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852392003,0.0,2.18852392003
 11/04  02:00:00,237.928817485,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861706918,0.0,2.18861706918
 11/04  03:00:00,237.928816915,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/04  04:00:00,250.151015206,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848028656,0.0,2.18848028656
 11/04  05:00:00,274.596655897,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025876935,0.0,2.19025876935
 11/04  06:00:00,800.026559805,28.7022243079,274.457187773,0.0,49.8407270682,199.362908273,673.980240389,671.790404364,2.18983602484
 11/04  07:00:00,692.07520429,28.456170323,172.957939972,0.0,49.8407270682,199.362908273,540.41000743,536.045596068,4.36441136194
 11/04  08:00:00,880.84321173,28.456170323,138.080675724,0.0,249.203635341,249.203635341,401.032946401,396.663902957,4.36904344372
 11/04  09:00:00,889.192225223,28.456170323,182.721823824,0.0,249.203635341,249.203635341,318.428040294,311.875131839,6.55290845529
 11/04  10:00:00,873.361533787,28.456170323,215.632512582,0.0,249.203635341,249.203635341,267.586426741,261.036423577,6.55000316413
 11/04  11:00:00,913.510660606,28.456170323,255.524430772,0.0,249.203635341,249.203635341,218.847361611,212.289716845,6.55764476627
 11/04  12:00:00,937.962817855,28.456170323,279.646673932,0.0,249.203635341,249.203635341,195.293386507,188.741217674,6.55216883316
 11/04  13:00:00,944.453203014,28.456170323,285.825851246,0.0,249.203635341,249.203635341,172.110291965,167.737617737,4.37267422846
 11/04  14:00:00,696.352675512,28.456170323,286.96614398,0.0,74.7610906023,174.442544739,259.17514033,252.631986155,6.54315417554
 11/04  15:00:00,696.645340034,28.456170323,287.622663902,0.0,74.7610906023,174.442544739,245.553210004,243.359832779,2.19337722519
 11/04  16:00:00,748.120937444,28.456170323,290.39642709,0.0,74.7610906023,174.442544739,309.676301107,305.308594873,4.36770623449
 11/04  17:00:00,711.229975694,28.456170323,291.819585963,0.0,24.9203635341,149.522181205,384.780320449,382.590678671,2.1896417775
 11/04  18:00:00,330.84209465,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980861318,0.0,2.18980861318
 11/04  19:00:00,323.485032193,0.0,0.0,0.0,24.9203635341,149.522181205,4.3594865629,0.0,4.3594865629
 11/04  20:00:00,323.485032132,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974236964,0.0,2.18974236964
 11/04  21:00:00,299.041466343,0.0,0.0,0.0,24.9203635341,149.522181205,2.19104935318,0.0,2.19104935318
 11/04  22:00:00,274.595410958,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859428391,0.0,2.18859428391
 11/04  23:00:00,250.15101484,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845802361,0.0,2.18845802361
 11/04  24:00:00,237.928816952,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  01:00:00,237.928406022,0.0,0.0,0.0,24.9203635341,149.522181205,2.18791919068,0.0,2.18791919068
 11/05  02:00:00,237.928405901,0.0,0.0,0.0,24.9203635341,149.522181205,2.18789685999,0.0,2.18789685999
 11/05  03:00:00,237.928404965,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  04:00:00,250.150603912,0.0,0.0,0.0,24.9203635341,149.522181205,2.18806654495,0.0,2.18806654495
 11/05  05:00:00,274.596246368,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982020904,0.0,2.18982020904
 11/05  06:00:00,323.483790543,0.0,0.0,0.0,24.9203635341,149.522181205,2.18796207698,0.0,2.18796207698
 11/05  07:00:00,322.297185141,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  08:00:00,296.666186197,0.0,0.0,0.0,24.9203635341,149.522181205,2.18794071442,0.0,2.18794071442
 11/05  09:00:00,259.999592722,0.0,0.0,0.0,24.9203635341,149.522181205,2.18791946824,0.0,2.18791946824
 11/05  10:00:00,211.110800557,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  11:00:00,211.111632749,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891806988,0.0,2.1891806988
 11/05  12:00:00,211.111632873,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905470115,0.0,2.18905470115
 11/05  13:00:00,211.112880428,0.0,0.0,0.0,24.9203635341,149.522181205,2.19085442425,0.0,2.19085442425
 11/05  14:00:00,211.111632744,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892393294,0.0,2.1892393294
 11/05  15:00:00,211.110801496,0.0,0.0,0.0,24.9203635341,149.522181205,2.18790952945,0.0,2.18790952945
 11/05  16:00:00,259.999593095,0.0,0.0,0.0,24.9203635341,149.522181205,2.18788857234,0.0,2.18788857234
 11/05  17:00:00,296.666185314,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  18:00:00,339.384519461,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805939002,0.0,2.18805939002
 11/05  19:00:00,323.483790757,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803833983,0.0,2.18803833983
 11/05  20:00:00,323.483789629,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  21:00:00,299.040642079,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963156188,0.0,2.18963156188
 11/05  22:00:00,274.594999167,0.0,0.0,0.0,24.9203635341,149.522181205,2.18793528956,0.0,2.18793528956
 11/05  23:00:00,250.150604034,0.0,0.0,0.0,24.9203635341,149.522181205,2.18791433029,0.0,2.18791433029
 11/05  24:00:00,237.928405092,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/06  01:00:00,287.769552382,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850111699,0.0,2.18850111699
 11/06  02:00:00,287.769552753,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860828377,0.0,2.18860828377
 11/06  03:00:00,287.769552796,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848365794,0.0,2.18848365794
 11/06  04:00:00,287.769552282,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859140451,0.0,2.18859140451
 11/06  05:00:00,299.991749693,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/06  06:00:00,349.357759353,0.0,0.0,0.0,49.8407270682,199.362908273,4.36056469101,0.0,4.36056469101
 11/06  07:00:00,845.451358938,28.456170323,367.191391061,0.0,49.8407270682,199.362908273,553.378279667,551.188444618,2.18983504865
 11/06  08:00:00,1054.83603065,28.456170323,456.807827507,0.0,149.522181205,199.362908273,438.477632679,434.104114191,4.37351848822
 11/06  09:00:00,1660.37718441,28.456170323,509.382432068,0.0,448.566543614,448.566543614,193.64864568,182.69743224,10.9512134401
 11/06  10:00:00,1617.58529635,28.456170323,499.595628103,0.0,448.566543614,448.566543614,113.931704896,102.971744451,10.9599604447
 11/06  11:00:00,1560.60822842,28.456170323,491.533976162,0.0,448.566543614,448.566543614,80.754081474,67.6018668363,13.1522146376
 11/06  12:00:00,1561.67046357,28.456170323,492.593991187,0.0,448.566543614,448.566543614,79.4215360569,66.2409345869,13.18060147
 11/06  13:00:00,1511.93132793,28.456170323,492.678190712,0.0,448.566543614,398.725816546,101.427021944,83.8080257487,17.6189961951
 11/06  14:00:00,1558.08963134,28.456170323,489.030943348,0.0,448.566543614,448.566543614,54.477484395,39.0731376592,15.4043467358
 11/06  15:00:00,1556.20131265,28.456170323,487.154989317,0.0,448.566543614,448.566543614,44.7138225474,33.7658424061,10.9479801414
 11/06  16:00:00,1557.76253666,28.456170323,488.715617413,0.0,448.566543614,448.566543614,43.8937531473,35.1336712366,8.76008191063
 11/06  17:00:00,1609.00195336,28.456170323,491.059229419,0.0,448.566543614,448.566543614,51.5542114885,38.3795286166,13.1746828718
 11/06  18:00:00,1542.31601717,28.456170323,494.505150623,0.0,348.885089477,398.725816546,64.3015733426,55.5570899648,8.74448337781
 11/06  19:00:00,1352.11505321,28.456170323,495.109280826,0.0,249.203635341,299.044362409,83.7507935182,77.1979165169,6.55287700131
 11/06  20:00:00,1330.37753316,28.456170323,497.816972347,0.0,249.203635341,299.044362409,83.923883029,79.5546454086,4.36923762044
 11/06  21:00:00,1181.4539303,28.456170323,498.394963383,0.0,149.522181205,249.203635341,112.566596167,106.020022948,6.54657321944
 11/06  22:00:00,1154.1581465,28.456170323,495.543636195,0.0,149.522181205,249.203635341,113.3233844,111.133069393,2.19031500707
 11/06  23:00:00,349.356509231,0.0,0.0,0.0,49.8407270682,199.362908273,2.18861139593,0.0,2.18861139593
 11/06  24:00:00,299.991749682,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/07  01:00:00,287.769556329,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849330273,0.0,2.18849330273
 11/07  02:00:00,287.769556637,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860751803,0.0,2.18860751803
 11/07  03:00:00,287.769556684,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848899468,0.0,2.18848899468
 11/07  04:00:00,287.769556167,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860375349,0.0,2.18860375349
 11/07  05:00:00,299.99175359,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/07  06:00:00,349.357765571,0.0,0.0,0.0,49.8407270682,199.362908273,4.36062470318,0.0,4.36062470318
 11/07  07:00:00,1046.67662763,28.4615838216,538.80226999,0.0,49.8407270682,199.362908273,64.8368795427,62.6470061964,2.1898733463
 11/07  08:00:00,1109.57130734,28.456170323,503.202870141,0.0,149.522181205,199.362908273,66.6000864002,62.2264067639,4.37367963624
 11/07  09:00:00,1650.72434522,28.456170323,496.142257019,0.0,448.566543614,448.566543614,18.2499925841,7.29727925657,10.9527133275
 11/07  10:00:00,1609.57665439,28.5217244402,491.599614329,0.0,448.566543614,448.566543614,11.2093671357,0.2498374575,10.9595296782
 11/07  11:00:00,1554.8731969,30.2002426726,484.106205905,0.0,448.566543614,448.566543614,13.1536810051,0.0,13.1536810051
 11/07  12:00:00,1551.16171668,32.4452330531,478.146391308,0.0,448.566543614,448.566543614,13.1815096309,0.0,13.1815096309
 11/07  13:00:00,1503.86291099,33.4874046038,479.641962858,0.0,448.566543614,398.725816546,17.6197675144,0.0,17.6197675144
 11/07  14:00:00,1557.61557008,34.8838311345,482.1587244,0.0,448.566543614,448.566543614,15.4074673622,0.0,15.4074673622
 11/07  15:00:00,1557.50029108,35.483424748,481.452197043,0.0,448.566543614,448.566543614,10.9487303241,0.0,10.9487303241
 11/07  16:00:00,1556.19253551,35.0442181081,480.584068337,0.0,448.566543614,448.566543614,10.945311853,0.0,10.945311853
 11/07  17:00:00,1611.8405293,32.420998213,489.961896571,0.0,448.566543614,448.566543614,13.1669671917,0.0,13.1669671917
 11/07  18:00:00,1560.73630376,29.610131287,511.813306537,0.0,348.885089477,398.725816546,6.56256628973,0.0,6.56256628973
 11/07  19:00:00,1371.51889827,28.5492769997,514.478084704,0.0,249.203635341,299.044362409,6.55448391528,0.0,6.55448391528
 11/07  20:00:00,1337.88915521,28.4564694049,505.38804723,0.0,249.203635341,299.044362409,4.36904550076,0.0,4.36904550076
 11/07  21:00:00,1188.70439479,28.456170323,505.720194355,0.0,149.522181205,249.203635341,16.6455038754,10.0979609715,6.5475429039
 11/07  22:00:00,1160.85088189,28.456170323,502.929983489,0.0,149.522181205,249.203635341,27.8676064206,25.6770967578,2.19050966279
 11/07  23:00:00,349.356513437,0.0,0.0,0.0,49.8407270682,199.362908273,2.18869074431,0.0,2.18869074431
 11/07  24:00:00,299.991754097,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857288622,0.0,2.18857288622
 11/08  01:00:00,287.769559734,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/08  02:00:00,287.769559742,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869818753,0.0,2.18869818753
 11/08  03:00:00,287.76956024,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858572429,0.0,2.18858572429
 11/08  04:00:00,287.769560539,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870715891,0.0,2.18870715891
 11/08  05:00:00,299.991758078,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859505753,0.0,2.18859505753
 11/08  06:00:00,349.357771295,0.0,0.0,0.0,49.8407270682,199.362908273,2.19020388058,0.0,2.19020388058
 11/08  07:00:00,935.654645772,29.6878581004,427.148421016,0.0,49.8407270682,199.362908273,144.857565303,142.667720581,2.18984472221
 11/08  08:00:00,973.803010932,28.456170323,374.710137871,0.0,149.522181205,199.362908273,114.804425752,108.253429565,6.55099618703
 11/08  09:00:00,1513.6653821,28.4735998571,366.449327461,0.0,448.566543614,448.566543614,38.1677323726,27.2159920864,10.9517402863
 11/08  10:00:00,1474.08586099,29.5534382957,360.249203664,0.0,448.566543614,448.566543614,27.241508726,16.2792085429,10.9623001831
 11/08  11:00:00,1432.46381254,31.5917825773,362.64923932,0.0,448.566543614,448.566543614,21.3726169091,10.4090347146,10.9635821945
 11/08  12:00:00,1445.43393719,33.1161016266,371.881651358,0.0,448.566543614,448.566543614,21.0624496159,5.68460252696,15.3778470889
 11/08  13:00:00,1408.69379797,33.8740598326,384.084219989,0.0,448.566543614,398.725816546,18.0294018044,2.60968144927,15.4197203552
 11/08  14:00:00,1473.72859919,34.62150486,398.534038925,0.0,448.566543614,448.566543614,17.6065376502,0.0,17.6065376502
 11/08  15:00:00,1475.38779885,34.7767690716,400.046336526,0.0,448.566543614,448.566543614,10.9490130102,0.0,10.9490130102
 11/08  16:00:00,1474.89582521,34.1195332466,400.212014254,0.0,448.566543614,448.566543614,8.76165675017,0.0,8.76165675017
 11/08  17:00:00,1517.51243886,32.8030945785,395.251680317,0.0,448.566543614,448.566543614,13.1736666095,0.0,13.1736666095
 11/08  18:00:00,1427.63004053,28.872334713,379.452302791,0.0,348.885089477,398.725816546,10.6246498919,1.87973018568,8.74491970621
 11/08  19:00:00,1222.22330458,28.456170323,366.579983762,0.0,249.203635341,299.044362409,37.2850024923,30.7299272755,6.55507521685
 11/08  20:00:00,1184.9922503,28.456170323,354.938835542,0.0,249.203635341,299.044362409,60.2845982384,55.9156413291,4.36895690926
 11/08  21:00:00,1022.61017273,28.456170323,341.666718012,0.0,149.522181205,249.203635341,112.917801334,108.546131029,4.37167030502
 11/08  22:00:00,990.246429435,28.456170323,332.552708938,0.0,149.522181205,249.203635341,144.902351223,140.541600057,4.36075116559
 11/08  23:00:00,349.356516784,0.0,0.0,0.0,49.8407270682,199.362908273,2.18850201302,0.0,2.18850201302
 11/08  24:00:00,299.991757577,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/09  01:00:00,287.769564117,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863080805,0.0,2.18863080805
 11/09  02:00:00,287.769564394,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852420304,0.0,2.18852420304
 11/09  03:00:00,287.769564214,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865264521,0.0,2.18865264521
 11/09  04:00:00,287.769563725,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854648772,0.0,2.18854648772
 11/09  05:00:00,299.99176136,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/09  06:00:00,349.357777985,0.0,0.0,0.0,49.8407270682,199.362908273,4.36058055939,0.0,4.36058055939
 11/09  07:00:00,823.203749485,29.7790877652,313.782386732,0.0,49.8407270682,199.362908273,373.529861881,371.339993845,2.18986803623
 11/09  08:00:00,898.701413291,28.456170323,293.633526864,0.0,149.522181205,199.362908273,221.856144345,217.482308903,4.37383544226
 11/09  09:00:00,1486.17790737,28.465043943,332.768597467,0.0,448.566543614,448.566543614,89.8531382916,78.8993395592,10.9537987324
 11/09  10:00:00,1485.19280937,29.0589568697,369.712490414,0.0,448.566543614,448.566543614,56.6666062802,43.5179713143,13.1486349659
 11/09  11:00:00,1477.25998703,30.5466700146,410.741455335,0.0,448.566543614,448.566543614,37.6258329881,26.659541331,10.9662916572
 11/09  12:00:00,1538.56352578,30.3178787496,468.532750617,0.0,448.566543614,448.566543614,25.5747192771,12.3899561552,13.1847631218
 11/09  13:00:00,1521.52281187,29.6053612693,501.178966563,0.0,448.566543614,398.725816546,24.1489418936,6.52607136739,17.6228705262
 11/09  14:00:00,1583.83122685,30.3828502602,512.875173139,0.0,448.566543614,448.566543614,17.7454016005,0.136587760593,17.6088138399
 11/09  15:00:00,1584.77672051,29.9660656026,514.245670005,0.0,448.566543614,448.566543614,9.12077398584,0.356647637048,8.7641263488
 11/09  16:00:00,1586.39150846,29.7574113973,516.069033839,0.0,448.566543614,448.566543614,11.9711450911,1.02442748889,10.9467176022
 11/09  17:00:00,1630.24056745,29.8647652505,510.917172501,0.0,448.566543614,448.566543614,14.4291225609,1.25633218019,13.1727903807
 11/09  18:00:00,1546.48481006,28.456170323,498.702917203,0.0,348.885089477,398.725816546,25.9571333122,17.2128092535,8.74432405869
 11/09  19:00:00,1353.08367749,28.456170323,496.102543522,0.0,249.203635341,299.044362409,51.4380915134,44.8834168065,6.55467470688
 11/09  20:00:00,1321.82519813,28.456170323,489.298336341,0.0,249.203635341,299.044362409,63.8489366042,59.4802388486,4.36869775554
 11/09  21:00:00,1163.96954977,28.456170323,481.457634877,0.0,149.522181205,249.203635341,94.4408921453,90.0694418563,4.37145028908
 11/09  22:00:00,1135.96146906,28.456170323,478.815853636,0.0,149.522181205,249.203635341,108.765644512,104.404774761,4.36086975091
 11/09  23:00:00,349.356520565,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 11/09  24:00:00,299.991761669,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862034624,0.0,2.18862034624
 11/10  01:00:00,287.769568181,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852113116,0.0,2.18852113116
 11/10  02:00:00,287.769568188,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865627815,0.0,2.18865627815
 11/10  03:00:00,287.769567957,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855600564,0.0,2.18855600564
 11/10  04:00:00,287.769567417,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/10  05:00:00,299.991765296,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869154363,0.0,2.18869154363
 11/10  06:00:00,349.357784197,0.0,0.0,0.0,49.8407270682,199.362908273,2.19055853697,0.0,2.19055853697
 11/10  07:00:00,1037.40567938,30.3500628344,527.639446197,0.0,49.8407270682,199.362908273,72.1323558956,67.7725766403,4.35977925529
 11/10  08:00:00,1116.63860148,28.456170323,510.268895933,0.0,149.522181205,199.362908273,68.8010699795,64.4264764368,4.37459354272
 11/10  09:00:00,1656.14399844,28.4614980389,501.555657946,0.0,448.566543614,448.566543614,19.4555778919,8.50231723649,10.9532606554
 11/10  10:00:00,1607.38488132,28.9563169442,488.972600416,0.0,448.566543614,448.566543614,14.1609005354,1.01171117003,13.1491893654
 11/10  11:00:00,1551.50183816,29.2908032264,481.643999569,0.0,448.566543614,448.566543614,11.2304156124,0.263429588068,10.9669860244
 11/10  12:00:00,1550.40241102,29.3468175023,480.48538652,0.0,448.566543614,448.566543614,13.18599044,0.0,13.18599044
 11/10  13:00:00,1499.55471305,30.5699830387,478.251063797,0.0,448.566543614,398.725816546,17.6250889282,0.0,17.6250889282
 11/10  14:00:00,1547.31949296,34.3993069286,472.347044585,0.0,448.566543614,448.566543614,17.608455771,0.0,17.608455771
 11/10  15:00:00,1547.69605655,34.1445065805,472.98680603,0.0,448.566543614,448.566543614,10.9494363784,0.0,10.9494363784
 11/10  16:00:00,1547.4579152,34.1969238198,472.696663865,0.0,448.566543614,448.566543614,8.76225623069,0.0,8.76225623069
 11/10  17:00:00,1597.14588098,33.0799612021,474.60818721,0.0,448.566543614,448.566543614,13.1754059144,0.0,13.1754059144
 11/10  18:00:00,1528.64786206,29.3954100784,479.939526665,0.0,348.885089477,398.725816546,8.74542104667,0.0,8.74542104667
 11/10  19:00:00,1340.02110355,28.4653604346,483.064155013,0.0,249.203635341,299.044362409,6.55328338277,0.0,6.55328338277
 11/10  20:00:00,1315.82914757,28.456170323,483.328305954,0.0,249.203635341,299.044362409,4.3695438532,0.0,4.3695438532
 11/10  21:00:00,1167.06408777,28.456170323,484.084390364,0.0,149.522181205,249.203635341,6.81338946438,0.26608808787,6.54730137651
 11/10  22:00:00,1144.02611619,28.456170323,485.489900815,0.0,149.522181205,249.203635341,8.79550370012,6.60498168441,2.1905220157
 11/10  23:00:00,349.35652476,0.0,0.0,0.0,49.8407270682,199.362908273,2.18857886745,0.0,2.18857886745
 11/10  24:00:00,299.991765172,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/11  01:00:00,237.928423917,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810423296,0.0,2.18810423296
 11/11  02:00:00,237.928424685,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811928908,0.0,2.18811928908
 11/11  03:00:00,237.928423892,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  04:00:00,237.928423806,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813470498,0.0,2.18813470498
 11/11  05:00:00,250.150622444,0.0,0.0,0.0,24.9203635341,149.522181205,2.18795452357,0.0,2.18795452357
 11/11  06:00:00,274.596278562,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979503836,0.0,2.18979503836
 11/11  07:00:00,297.852808851,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812393078,0.0,2.18812393078
 11/11  08:00:00,296.666203639,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  09:00:00,296.666204724,0.0,0.0,0.0,24.9203635341,149.522181205,2.1876884858,0.0,2.1876884858
 11/11  10:00:00,366.709565709,0.746910366872,78.8567688343,0.0,24.9203635341,149.522181205,2.18811756986,0.0,2.18811756986
 11/11  11:00:00,577.656976783,16.0072651964,256.370809857,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  12:00:00,572.183353635,18.6975222424,246.566625773,0.0,24.9203635341,149.522181205,2.1893501116,0.0,2.1893501116
 11/11  13:00:00,604.286364074,21.8772200251,272.941862372,0.0,24.9203635341,149.522181205,2.18937238762,0.0,2.18937238762
 11/11  14:00:00,559.449046387,18.8994293022,233.87237276,0.0,24.9203635341,149.522181205,4.36235385409,0.0,4.36235385409
 11/11  15:00:00,598.283117185,21.5675134434,266.238628731,0.0,24.9203635341,149.522181205,2.18933303955,0.0,2.18933303955
 11/11  16:00:00,550.129043997,17.85248691,224.646876624,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  17:00:00,283.338957503,0.373455183436,9.45005501538,0.0,24.9203635341,149.522181205,2.1881014941,0.0,2.1881014941
 11/11  18:00:00,339.384537576,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798663622,0.0,2.18798663622
 11/11  19:00:00,347.928203995,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  20:00:00,323.483809257,0.0,0.0,0.0,24.9203635341,149.522181205,2.18800319407,0.0,2.18800319407
 11/11  21:00:00,323.483808661,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801972195,0.0,2.18801972195
 11/11  22:00:00,299.04067426,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990759006,0.0,2.18990759006
 11/11  23:00:00,274.595016831,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  24:00:00,250.15062222,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799324526,0.0,2.18799324526
 11/12  01:00:00,237.928427362,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801638615,0.0,2.18801638615
 11/12  02:00:00,237.928426425,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  03:00:00,237.92842735,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803788696,0.0,2.18803788696
 11/12  04:00:00,237.928427399,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805968925,0.0,2.18805968925
 11/12  05:00:00,250.150624226,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  06:00:00,274.596283991,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974550358,0.0,2.18974550358
 11/12  07:00:00,297.852811655,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804531765,0.0,2.18804531765
 11/12  08:00:00,296.666207866,0.0,0.0,0.0,24.9203635341,149.522181205,2.18806823088,0.0,2.18806823088
 11/12  09:00:00,296.666206929,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  10:00:00,259.999613739,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809067504,0.0,2.18809067504
 11/12  11:00:00,341.544352464,4.89895461522,69.2908096375,0.0,24.9203635341,149.522181205,2.18811315014,0.0,2.18811315014
 11/12  12:00:00,571.74104325,20.0088577792,242.531255801,0.0,24.9203635341,149.522181205,2.18936475866,0.0,2.18936475866
 11/12  13:00:00,538.300053293,16.636911353,212.243071357,0.0,24.9203635341,149.522181205,2.18916139196,0.0,2.18916139196
 11/12  14:00:00,569.72229283,20.0110491504,244.210658217,0.0,24.9203635341,149.522181205,2.19125755929,0.0,2.19125755929
 11/12  15:00:00,445.350701796,11.3181523025,154.70454962,0.0,24.9203635341,149.522181205,2.18934615799,0.0,2.18934615799
 11/12  16:00:00,211.110823027,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814071241,0.0,2.18814071241
 11/12  17:00:00,259.999613199,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  18:00:00,339.38454066,0.0,0.0,0.0,24.9203635341,149.522181205,2.18806555108,0.0,2.18806555108
 11/12  19:00:00,347.928207692,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798927187,0.0,2.18798927187
 11/12  20:00:00,323.483811095,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  21:00:00,323.483811623,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801195499,0.0,2.18801195499
 11/12  22:00:00,299.040679382,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994362549,0.0,2.18994362549
 11/12  23:00:00,274.595020944,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799837474,0.0,2.18799837474
 11/12  24:00:00,250.150624731,0.0,0.0,0.0,24.9203635341,149.522181205,2.18802106266,0.0,2.18802106266
 11/13  01:00:00,287.769578444,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/13  02:00:00,287.769578933,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876176968,0.0,2.18876176968
 11/13  03:00:00,287.769579153,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867940558,0.0,2.18867940558
 11/13  04:00:00,287.769579195,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885972079,0.0,2.1885972079
 11/13  05:00:00,299.991776726,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875338005,0.0,2.18875338005
 11/13  06:00:00,349.357801244,0.0,0.0,0.0,49.8407270682,199.362908273,2.19055360426,0.0,2.19055360426
 11/13  07:00:00,875.920161363,28.6519610221,359.023126091,0.0,49.8407270682,199.362908273,451.496839133,449.306980409,2.18985872418
 11/13  08:00:00,984.122213771,28.456170323,383.147373376,0.0,149.522181205,199.362908273,343.941159859,337.389441874,6.55171798476
 11/13  09:00:00,1570.24570257,28.4562357023,421.473122425,0.0,448.566543614,448.566543614,113.207535562,102.250933107,10.9566024555
 11/13  10:00:00,1606.50113128,29.0581151927,488.636728799,0.0,448.566543614,448.566543614,57.240357647,46.2755034356,10.9648542114
 11/13  11:00:00,1580.36425139,30.7824054123,508.994956284,0.0,448.566543614,448.566543614,39.7991529808,26.6451672254,13.1539857554
 11/13  12:00:00,1574.76376431,31.8893565725,502.292165484,0.0,448.566543614,448.566543614,29.1333177914,15.9491824481,13.1841353433
 11/13  13:00:00,1526.07687956,31.9900591376,503.34486449,0.0,448.566543614,398.725816546,28.5237557457,10.8946409104,17.6291148353
 11/13  14:00:00,1580.75166663,30.7604485786,509.416855808,0.0,448.566543614,448.566543614,19.0845591849,1.4711329098,17.6134262751
 11/13  15:00:00,1579.84507129,30.2754932746,509.004546803,0.0,448.566543614,448.566543614,11.0221363025,0.280093278489,10.742043024
 11/13  16:00:00,1576.21428056,30.0652349633,505.584643396,0.0,448.566543614,448.566543614,8.97529975289,0.00312270821301,8.97217704468
 11/13  17:00:00,1627.88891206,29.0771667708,509.353077147,0.0,448.566543614,448.566543614,14.2943080458,1.11657667495,13.1777313709
 11/13  18:00:00,1568.28344526,28.4619089742,520.497557679,0.0,348.885089477,398.725816546,23.4409681767,14.6947184704,8.74624970624
 11/13  19:00:00,1374.63440725,28.456170323,517.650968045,0.0,249.203635341,299.044362409,54.2109325644,47.6565259782,6.55440658623
 11/13  20:00:00,1338.64094714,28.456170323,506.122297499,0.0,249.203635341,299.044362409,63.8165846668,59.4475572716,4.36902739521
 11/13  21:00:00,1168.20400583,28.456170323,486.084494386,0.0,149.522181205,249.203635341,102.001258955,95.4533133608,6.54794559369
 11/13  22:00:00,1122.16777736,28.456170323,466.207755136,0.0,149.522181205,249.203635341,112.031173729,109.840582786,2.1905909425
 11/13  23:00:00,349.356536083,0.0,0.0,0.0,49.8407270682,199.362908273,2.18876469493,0.0,2.18876469493
 11/13  24:00:00,299.991776781,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868297077,0.0,2.18868297077
 11/14  01:00:00,287.769582273,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861042913,0.0,2.18861042913
 11/14  02:00:00,287.769582129,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/14  03:00:00,287.769582592,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877295338,0.0,2.18877295338
 11/14  04:00:00,287.769582803,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869667918,0.0,2.18869667918
 11/14  05:00:00,299.99178064,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862053338,0.0,2.18862053338
 11/14  06:00:00,349.357806857,0.0,0.0,0.0,49.8407270682,199.362908273,2.19055149349,0.0,2.19055149349
 11/14  07:00:00,889.389388001,29.232288247,376.467352421,0.0,49.8407270682,199.362908273,333.614205583,331.424304343,2.18990124
 11/14  08:00:00,926.347053385,28.456170323,329.20203743,0.0,149.522181205,199.362908273,218.654286551,212.102969359,6.55131719244
 11/14  09:00:00,1475.93554266,28.4603567378,327.756790909,0.0,448.566543614,448.566543614,92.5024554172,81.545828256,10.9566271612
 11/14  10:00:00,1450.1932813,29.1840893229,336.178064453,0.0,448.566543614,448.566543614,63.7387152908,52.7760179183,10.9626973725
 11/14  11:00:00,1417.56436381,30.9489773826,349.362527555,0.0,448.566543614,448.566543614,51.0821215571,37.9247503821,13.157371175
 11/14  12:00:00,1431.93162374,32.4504966214,360.879320413,0.0,448.566543614,448.566543614,43.3218882233,30.1338244235,13.1880637997
 11/14  13:00:00,1395.65479896,33.0157857608,372.588933274,0.0,448.566543614,398.725816546,41.7454978423,24.1150838139,17.6304140284
 11/14  14:00:00,1448.25714033,33.7128505551,373.970343236,0.0,448.566543614,448.566543614,18.4842125188,0.872297575817,17.611914943
 11/14  15:00:00,1444.35825464,33.0611668991,370.732020079,0.0,448.566543614,448.566543614,11.2503844802,0.298182604424,10.9522018758
 11/14  16:00:00,1439.50274785,32.1155560057,366.822528732,0.0,448.566543614,448.566543614,11.2686820086,0.320155998931,10.9485260096
 11/14  17:00:00,1479.23337322,30.9518272689,358.82270904,0.0,448.566543614,448.566543614,14.4800355731,1.30805391794,13.1719816551
 11/14  18:00:00,1390.2661363,28.5218526505,342.410856347,0.0,348.885089477,398.725816546,36.1858857126,27.4400572329,8.74582847969
 11/14  19:00:00,1185.68965874,28.456170323,328.670474215,0.0,249.203635341,299.044362409,102.518538807,95.964204821,6.55433398629
 11/14  20:00:00,1151.89136714,28.456170323,319.296504117,0.0,249.203635341,299.044362409,130.885907498,126.516115718,4.36979178088
 11/14  21:00:00,994.014583141,28.456170323,310.904631843,0.0,149.522181205,249.203635341,180.083764384,175.711587098,4.37217728652
 11/14  22:00:00,948.24984338,28.456170323,289.569581894,0.0,149.522181205,249.203635341,205.085311383,200.724537051,4.36077433172
 11/14  23:00:00,349.356539067,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 11/14  24:00:00,299.991780376,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858353001,0.0,2.18858353001
 11/15  01:00:00,287.769586485,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875395235,0.0,2.18875395235
 11/15  02:00:00,287.769586487,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868325973,0.0,2.18868325973
 11/15  03:00:00,287.769586302,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861279156,0.0,2.18861279156
 11/15  04:00:00,287.769585855,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/15  05:00:00,299.991783667,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878243825,0.0,2.18878243825
 11/15  06:00:00,349.357813578,0.0,0.0,0.0,49.8407270682,199.362908273,4.36077959869,0.0,4.36077959869
 11/15  07:00:00,800.154975147,29.1828754966,285.353707775,0.0,49.8407270682,199.362908273,498.726336942,496.536320455,2.1900164867
 11/15  08:00:00,818.517696938,28.456170323,211.986177463,0.0,149.522181205,199.362908273,281.515683976,277.141881054,4.37380292161
 11/15  09:00:00,1469.95273233,28.4679109357,315.675055416,0.0,448.566543614,448.566543614,113.893983764,102.937649308,10.9563344554
 11/15  10:00:00,1491.64079721,29.6624550619,376.874447798,0.0,448.566543614,448.566543614,71.9544916844,58.7993660491,13.1551256353
 11/15  11:00:00,1483.42029855,31.6899642819,416.366053337,0.0,448.566543614,448.566543614,47.5811135592,36.6146198368,10.9664937224
 11/15  12:00:00,1497.93658705,32.9888029716,427.622390007,0.0,448.566543614,448.566543614,45.117736581,29.7363139682,15.3814226128
 11/15  13:00:00,1453.36330966,33.4780189044,431.913425013,0.0,448.566543614,398.725816546,39.4149549345,21.7839525764,17.6310023581
 11/15  14:00:00,1506.73438805,34.0267790975,435.841765873,0.0,448.566543614,448.566543614,18.2517182376,0.636059524206,17.6156587134
 11/15  15:00:00,1512.18134088,33.6051220468,441.157559674,0.0,448.566543614,448.566543614,10.9512004769,0.0,10.9512004769
 11/15  16:00:00,1514.39121341,32.791959631,443.433887674,0.0,448.566543614,448.566543614,8.76288580149,0.0,8.76288580149
 11/15  17:00:00,1566.34210807,31.6532575899,446.486048764,0.0,448.566543614,448.566543614,15.4133145302,0.0403414863713,15.3729730438
 11/15  18:00:00,1481.25366795,28.7400429178,434.305212685,0.0,348.885089477,398.725816546,16.7938052405,10.2285563209,6.56524891963
 11/15  19:00:00,1259.50991584,28.456170323,405.493364908,0.0,249.203635341,299.044362409,73.6058170124,67.0500538744,6.555763138
 11/15  20:00:00,1224.67071191,28.456170323,395.886366437,0.0,249.203635341,299.044362409,96.7397623957,90.1952236684,6.54453872727
 11/15  21:00:00,1081.72638605,28.456170323,402.716464382,0.0,149.522181205,249.203635341,133.916706369,129.544529156,4.3721772127
 11/15  22:00:00,1058.68330258,28.456170323,404.808608948,0.0,149.522181205,249.203635341,147.283225695,145.092883275,2.19034242072
 11/15  23:00:00,349.356543124,0.0,0.0,0.0,49.8407270682,199.362908273,2.18876222372,0.0,2.18876222372
 11/15  24:00:00,299.991784187,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869156254,0.0,2.18869156254
 11/16  01:00:00,287.769590031,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862930135,0.0,2.18862930135
 11/16  02:00:00,287.769589806,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880523697,0.0,2.18880523697
 11/16  03:00:00,287.769589323,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/16  04:00:00,287.769589463,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874067701,0.0,2.18874067701
 11/16  05:00:00,299.991787657,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867626433,0.0,2.18867626433
 11/16  06:00:00,349.357818838,0.0,0.0,0.0,49.8407270682,199.362908273,2.1903878969,0.0,2.1903878969
 11/16  07:00:00,873.513072577,29.6211606762,358.923202853,0.0,49.8407270682,199.362908273,322.80669042,320.616818782,2.18987163766
 11/16  08:00:00,902.317488987,28.456170323,305.406011226,0.0,149.522181205,199.362908273,217.084323412,210.53184075,6.55248266179
 11/16  09:00:00,1473.70279435,28.4715589971,325.70882217,0.0,448.566543614,448.566543614,97.7858004001,86.8290951903,10.9567052098
 11/16  10:00:00,1459.14136118,29.5375801708,345.368806457,0.0,448.566543614,448.566543614,64.8380292176,51.6839863898,13.1540428278
 11/16  11:00:00,1433.77554522,31.4764420194,366.00817062,0.0,448.566543614,448.566543614,43.8175099278,32.8500461728,10.967463755
 11/16  12:00:00,1452.39716678,32.7661791195,382.457517108,0.0,448.566543614,448.566543614,40.689613012,25.3067142911,15.3828987209
 11/16  13:00:00,1420.6469028,33.5864079567,398.90077416,0.0,448.566543614,398.725816546,35.5098410707,17.878858565,17.6309825057
 11/16  14:00:00,1489.07737237,34.5219516388,415.752097664,0.0,448.566543614,448.566543614,17.8075255054,0.191463155735,17.6160623497
 11/16  15:00:00,1493.42905851,34.6244854599,420.18524357,0.0,448.566543614,448.566543614,10.9528879972,0.0,10.9528879972
 11/16  16:00:00,1487.58406792,33.8056576237,414.969867122,0.0,448.566543614,448.566543614,8.76317557809,0.0,8.76317557809
 11/16  17:00:00,1524.6030547,32.3999226198,405.009522202,0.0,448.566543614,448.566543614,15.517876007,0.143652679927,15.374223327
 11/16  18:00:00,1425.61875344,28.7321712304,381.198531973,0.0,348.885089477,398.725816546,17.0962398661,10.5311557658,6.56508410038
 11/16  19:00:00,1219.27584711,28.456170323,366.474119982,0.0,249.203635341,299.044362409,57.9857870209,51.4296168329,6.55617018795
 11/16  20:00:00,1185.72294292,28.456170323,357.061858568,0.0,249.203635341,299.044362409,85.6155002487,79.0711911086,6.54430914006
 11/16  21:00:00,1028.12700795,28.456170323,348.099473068,0.0,149.522181205,249.203635341,133.968898833,129.596389759,4.37250907385
 11/16  22:00:00,994.28781873,28.456170323,337.381920614,0.0,149.522181205,249.203635341,158.537131314,156.346637802,2.19049351175
 11/16  23:00:00,349.356546581,0.0,0.0,0.0,49.8407270682,199.362908273,2.18881699769,0.0,2.18881699769
 11/16  24:00:00,299.991787765,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860723413,0.0,2.18860723413
 11/17  01:00:00,287.769593615,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879170321,0.0,2.18879170321
 11/17  02:00:00,287.769593429,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873273618,0.0,2.18873273618
 11/17  03:00:00,287.769593052,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867398819,0.0,2.18867398819
 11/17  04:00:00,287.769592868,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/17  05:00:00,299.991791065,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861541049,0.0,2.18861541049
 11/17  06:00:00,349.357824671,0.0,0.0,0.0,49.8407270682,199.362908273,2.19058223956,0.0,2.19058223956
 11/17  07:00:00,838.973108448,29.6413566189,321.134792781,0.0,49.8407270682,199.362908273,387.840896394,383.480904451,4.35999194311
 11/17  08:00:00,905.587604076,28.456170323,301.111614651,0.0,149.522181205,199.362908273,296.424179662,292.049632207,4.3745474556
 11/17  09:00:00,1480.03271621,28.456170323,327.897664512,0.0,448.566543614,448.566543614,134.731739207,123.774978978,10.9567602281
 11/17  10:00:00,1467.74438324,28.5719621544,354.362578461,0.0,448.566543614,448.566543614,69.3619992106,56.2057086029,13.1562906077
 11/17  11:00:00,1444.35735775,29.7210528372,380.097922391,0.0,448.566543614,448.566543614,45.8044826292,34.8383608133,10.9661218159
 11/17  12:00:00,1467.19986243,29.6111568945,401.577040642,0.0,448.566543614,448.566543614,39.3728402852,23.9886471443,15.3841931409
 11/17  13:00:00,1447.50437884,31.1322100752,427.468914321,0.0,448.566543614,398.725816546,36.5032845385,18.8727657002,17.6305188383
 11/17  14:00:00,1519.98694662,30.5946487884,449.933140898,0.0,448.566543614,448.566543614,19.6870298776,2.07079835807,17.6162315195
 11/17  15:00:00,1522.57830857,29.2803747953,452.879270203,0.0,448.566543614,448.566543614,14.4242806659,3.47134740358,10.9529332624
 11/17  16:00:00,1525.62747983,29.5577708302,455.503707593,0.0,448.566543614,448.566543614,12.9634359513,2.01368509774,10.9497508536
 11/17  17:00:00,1576.00661531,29.2602331088,457.278577966,0.0,448.566543614,448.566543614,26.3449244868,13.1702929145,13.1746315724
 11/17  18:00:00,1499.68178885,28.456170323,451.94401151,0.0,348.885089477,398.725816546,49.5079924406,40.7616349862,8.74635745447
 11/17  19:00:00,1302.72145812,28.456170323,446.539152276,0.0,249.203635341,299.044362409,106.608384797,100.052250822,6.55613397576
 11/17  20:00:00,1271.92476908,28.456170323,441.501419192,0.0,249.203635341,299.044362409,131.729927386,127.360545013,4.36938237279
 11/17  21:00:00,1111.74587015,28.456170323,431.7455624,0.0,149.522181205,249.203635341,177.079274679,170.531011433,6.54826324615
 11/17  22:00:00,1083.18007001,28.456170323,428.560014444,0.0,149.522181205,249.203635341,170.799952066,168.609416723,2.19053534273
 11/17  23:00:00,349.356550317,0.0,0.0,0.0,49.8407270682,199.362908273,2.18882204837,0.0,2.18882204837
 11/17  24:00:00,299.991790723,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/18  01:00:00,237.928869488,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876928451,0.0,2.18876928451
 11/18  02:00:00,237.928869837,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871601127,0.0,2.18871601127
 11/18  03:00:00,237.928870022,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866299249,0.0,2.18866299249
 11/18  04:00:00,237.928870027,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861016885,0.0,2.18861016885
 11/18  05:00:00,250.151067471,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888000607,0.0,2.1888000607
 11/18  06:00:00,274.596739227,0.0,0.0,0.0,24.9203635341,149.522181205,2.19066996107,0.0,2.19066996107
 11/18  07:00:00,960.334998616,29.0679205179,443.571928405,0.0,49.8407270682,199.362908273,227.704715082,225.514721949,2.18999313332
 11/18  08:00:00,934.072874012,28.456170323,431.930943456,0.0,49.8407270682,199.362908273,236.375289015,232.010556319,4.36473269606
 11/18  09:00:00,1177.92645476,28.456170323,427.004788997,0.0,249.203635341,249.203635341,168.082995777,163.713270013,4.36972576472
 11/18  10:00:00,1147.31977001,28.456170323,432.06534059,0.0,249.203635341,249.203635341,135.725830692,129.169753103,6.55607758905
 11/18  11:00:00,1110.33373665,28.456170323,443.197310842,0.0,249.203635341,249.203635341,87.5520068836,80.9990413002,6.55296558334
 11/18  12:00:00,1139.47926502,28.456170323,470.834196658,0.0,249.203635341,249.203635341,73.2022469786,66.6430750545,6.55917192405
 11/18  13:00:00,1176.58627127,28.4575735032,506.630959236,0.0,249.203635341,249.203635341,54.7092039362,48.1555339078,6.5536700284
 11/18  14:00:00,1186.68844553,28.4563228676,516.471494562,0.0,249.203635341,249.203635341,46.1571358032,39.6058610877,6.55127471551
 11/18  15:00:00,935.920062396,28.456170323,515.342744182,0.0,74.7610906023,174.442544739,46.0707828211,41.7006029243,4.37017989685
 11/18  16:00:00,933.508203809,28.456170323,513.928009302,0.0,74.7610906023,174.442544739,49.7716132175,45.4046794803,4.36693373724
 11/18  17:00:00,976.592067575,28.456170323,508.737081212,0.0,74.7610906023,174.442544739,77.5562652019,73.1880447828,4.36822041915
 11/18  18:00:00,968.787297594,28.456170323,497.065649839,0.0,24.9203635341,149.522181205,150.839020635,148.648902344,2.19011829078
 11/18  19:00:00,347.929500991,0.0,0.0,0.0,24.9203635341,149.522181205,4.35993586651,0.0,4.35993586651
 11/18  20:00:00,323.485105348,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900759012,0.0,2.1900759012
 11/18  21:00:00,323.485105022,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995297108,0.0,2.18995297108
 11/18  22:00:00,299.041559845,0.0,0.0,0.0,24.9203635341,149.522181205,2.19135392571,0.0,2.19135392571
 11/18  23:00:00,274.595463242,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876627899,0.0,2.18876627899
 11/18  24:00:00,250.151067681,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871384875,0.0,2.18871384875
 11/19  01:00:00,237.928446834,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880668756,0.0,2.1880668756
 11/19  02:00:00,237.928446595,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  03:00:00,237.928447418,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813068224,0.0,2.18813068224
 11/19  04:00:00,237.928447137,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819467077,0.0,2.18819467077
 11/19  05:00:00,250.15064423,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  06:00:00,274.596318937,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009773832,0.0,2.19009773832
 11/19  07:00:00,306.39649838,0.0,0.0,0.0,24.9203635341,149.522181205,2.18806545226,0.0,2.18806545226
 11/19  08:00:00,296.666227736,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813009304,0.0,2.18813009304
 11/19  09:00:00,296.666226984,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  10:00:00,259.999633613,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819467381,0.0,2.18819467381
 11/19  11:00:00,211.110843122,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805790965,0.0,2.18805790965
 11/19  12:00:00,211.11169501,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924709008,0.0,2.18924709008
 11/19  13:00:00,211.11169504,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949233631,0.0,2.18949233631
 11/19  14:00:00,211.1129728,0.0,0.0,0.0,24.9203635341,149.522181205,2.19125815724,0.0,2.19125815724
 11/19  15:00:00,211.111694817,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930680367,0.0,2.18930680367
 11/19  16:00:00,211.110843022,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810765683,0.0,2.18810765683
 11/19  17:00:00,259.999633873,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817244116,0.0,2.18817244116
 11/19  18:00:00,339.384560001,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  19:00:00,347.928227604,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803574651,0.0,2.18803574651
 11/19  20:00:00,323.483831878,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810070186,0.0,2.18810070186
 11/19  21:00:00,323.483831019,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  22:00:00,299.040714586,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987989514,0.0,2.18987989514
 11/19  23:00:00,274.595040306,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817407754,0.0,2.18817407754
 11/19  24:00:00,250.150645397,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803743252,0.0,2.18803743252
 11/20  01:00:00,287.769603851,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871446575,0.0,2.18871446575
 11/20  02:00:00,287.76960347,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867285281,0.0,2.18867285281
 11/20  03:00:00,287.769603335,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/20  04:00:00,287.769603704,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863145817,0.0,2.18863145817
 11/20  05:00:00,299.991801684,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883443061,0.0,2.18883443061
 11/20  06:00:00,349.35784085,0.0,0.0,0.0,49.8407270682,199.362908273,2.19072455456,0.0,2.19072455456
 11/20  07:00:00,1015.37972086,29.0922147999,498.26940015,0.0,49.8407270682,199.362908273,149.459277456,147.269137245,2.19014021088
 11/20  08:00:00,1125.32235833,28.456170323,519.108162468,0.0,149.522181205,199.362908273,101.976241544,95.4232877319,6.552953812
 11/20  09:00:00,1679.47626001,28.456170323,525.063975842,0.0,448.566543614,448.566543614,40.8790891223,29.9225695642,10.9565195581
 11/20  10:00:00,1640.65817174,29.0360293506,522.154260471,0.0,448.566543614,448.566543614,30.0204140433,16.8626831833,13.1577308599
 11/20  11:00:00,1582.88833938,30.0885703374,512.22794619,0.0,448.566543614,448.566543614,19.5404452212,6.38327646712,13.1571687541
 11/20  12:00:00,1569.18289399,32.6536062025,495.95709577,0.0,448.566543614,448.566543614,15.4460526781,2.25605382456,13.1899988535
 11/20  13:00:00,1516.16777268,33.4564822332,491.975911566,0.0,448.566543614,398.725816546,21.6029302511,1.7639801073,19.8389501438
 11/20  14:00:00,1568.13208938,32.8928532222,494.66571315,0.0,448.566543614,448.566543614,15.4186464916,0.0,15.4186464916
 11/20  15:00:00,1569.03646272,32.5659131418,495.905557198,0.0,448.566543614,448.566543614,10.9545209865,0.0,10.9545209865
 11/20  16:00:00,1574.01585673,31.472761261,501.978533509,0.0,448.566543614,448.566543614,10.9518697524,0.0,10.9518697524
 11/20  17:00:00,1626.73246915,30.9244024243,506.350016144,0.0,448.566543614,448.566543614,13.1819054572,0.0,13.1819054572
 11/20  18:00:00,1566.28178598,28.7825199203,518.186155066,0.0,348.885089477,398.725816546,8.7481376838,0.0,8.7481376838
 11/20  19:00:00,1372.4478101,28.456170323,515.490705098,0.0,249.203635341,299.044362409,19.0723032448,12.5158450355,6.55645820931
 11/20  20:00:00,1340.54231158,28.456170323,508.0215647,0.0,249.203635341,299.044362409,33.4852413149,26.9405902393,6.54465107568
 11/20  21:00:00,1187.59532325,28.456170323,504.579828706,0.0,149.522181205,249.203635341,53.804249157,49.4319396619,4.3723094951
 11/20  22:00:00,1159.60224212,28.456170323,501.815848924,0.0,149.522181205,249.203635341,65.3373811307,63.1467361719,2.19064495883
 11/20  23:00:00,349.356560355,0.0,0.0,0.0,49.8407270682,199.362908273,2.18886865017,0.0,2.18886865017
 11/20  24:00:00,299.991801496,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877763055,0.0,2.18877763055
