Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/21  01:00:00,287.769607275,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874331944,0.0,2.18874331944
 11/21  02:00:00,287.769607274,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870729171,0.0,2.18870729171
 11/21  03:00:00,287.769607098,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886715013,0.0,2.1886715013
 11/21  04:00:00,287.769606727,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/21  05:00:00,299.991804488,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888080906,0.0,2.18888080906
 11/21  06:00:00,349.35784677,0.0,0.0,0.0,49.8407270682,199.362908273,4.36116650262,0.0,4.36116650262
 11/21  07:00:00,988.795110939,30.104856956,470.685894511,0.0,49.8407270682,199.362908273,137.98817085,135.79824345,2.18992739963
 11/21  08:00:00,1036.85469517,28.456170323,434.01443461,0.0,149.522181205,199.362908273,112.317708895,105.765730881,6.55197801383
 11/21  09:00:00,1558.41878362,28.7908036503,407.863557064,0.0,448.566543614,448.566543614,42.701632229,31.7430215378,10.9586106912
 11/21  10:00:00,1495.36090163,30.6311776651,380.031563769,0.0,448.566543614,448.566543614,32.4700354133,21.501886836,10.9681485772
 11/21  11:00:00,1449.00542581,32.6002807799,379.657564136,0.0,448.566543614,448.566543614,27.3657148986,14.2039803787,13.16173452
 11/21  12:00:00,1464.02553665,34.385263275,390.265759633,0.0,448.566543614,448.566543614,23.9135853228,8.52405362778,15.389531695
 11/21  13:00:00,1417.53951021,34.9982100168,391.803031729,0.0,448.566543614,398.725816546,23.3072792202,5.67030906892,17.6369701512
 11/21  14:00:00,1470.8820842,36.6131887594,393.695331968,0.0,448.566543614,448.566543614,17.6215150325,0.0,17.6215150325
 11/21  15:00:00,1475.71250467,37.3423990134,397.80509635,0.0,448.566543614,448.566543614,10.9546536886,0.0,10.9546536886
 11/21  16:00:00,1477.26040057,36.9304733755,399.7653409,0.0,448.566543614,448.566543614,10.9506281084,0.0,10.9506281084
 11/21  17:00:00,1528.36634751,35.01141517,403.89685462,0.0,448.566543614,448.566543614,13.1782072722,0.0,13.1782072722
 11/21  18:00:00,1433.9004188,29.5604405789,385.026594614,0.0,348.885089477,398.725816546,9.09381638661,0.346453143796,8.74736324281
 11/21  19:00:00,1225.1002234,28.456170323,368.731723617,0.0,249.203635341,299.044362409,31.8940352833,25.3370458691,6.55698941416
 11/21  20:00:00,1194.59553415,28.456170323,365.442125282,0.0,249.203635341,299.044362409,56.0150373893,51.6447710208,4.37026636854
 11/21  21:00:00,1033.47931847,28.456170323,355.559011324,0.0,149.522181205,249.203635341,113.269050009,106.71995117,6.54909883929
 11/21  22:00:00,998.225313308,28.456170323,344.748117318,0.0,149.522181205,249.203635341,137.151714054,134.961059976,2.19065407796
 11/21  23:00:00,349.35656409,0.0,0.0,0.0,49.8407270682,199.362908273,2.18881867385,0.0,2.18881867385
 11/21  24:00:00,299.991804855,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878335963,0.0,2.18878335963
 11/22  01:00:00,287.769610113,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887566969,0.0,2.1887566969
 11/22  02:00:00,287.769609921,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/22  03:00:00,287.769610179,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872639025,0.0,2.18872639025
 11/22  04:00:00,287.769610479,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869629226,0.0,2.18869629226
 11/22  05:00:00,299.991808424,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866635191,0.0,2.18866635191
 11/22  06:00:00,349.357851281,0.0,0.0,0.0,49.8407270682,199.362908273,2.19058276505,0.0,2.19058276505
 11/22  07:00:00,840.920123206,30.1781628308,322.660649905,0.0,49.8407270682,199.362908273,328.677369848,326.487198131,2.19017171698
 11/22  08:00:00,906.210193456,28.456170323,303.218363603,0.0,149.522181205,199.362908273,211.576997873,205.024198919,6.55279895384
 11/22  09:00:00,1476.75377435,28.4606802144,322.24238044,0.0,448.566543614,448.566543614,81.1886412235,70.2281190198,10.9605222037
 11/22  10:00:00,1468.95195166,28.491002088,350.990321446,0.0,448.566543614,448.566543614,49.0737890379,35.9150924753,13.1586965626
 11/22  11:00:00,1428.87151107,30.0594737658,358.227003202,0.0,448.566543614,448.566543614,37.4217468254,24.2622475605,13.1594992649
 11/22  12:00:00,1435.18889751,33.17596278,361.431161907,0.0,448.566543614,448.566543614,28.3791104294,15.1868556498,13.1922547796
 11/22  13:00:00,1406.07678933,33.46983398,381.864422342,0.0,448.566543614,398.725816546,31.230865698,11.3897612585,19.8411044395
 11/22  14:00:00,1475.35015122,34.7596848698,400.016571015,0.0,448.566543614,448.566543614,17.0584290681,0.402990027543,16.6554390405
 11/22  15:00:00,1487.06309199,35.0732049801,411.424727921,0.0,448.566543614,448.566543614,10.6335311245,0.168379264167,10.4651518603
 11/22  16:00:00,1491.09017817,34.4166177735,416.689971367,0.0,448.566543614,448.566543614,10.4599067675,0.244627270548,10.215279497
 11/22  17:00:00,1528.50679444,32.8749003137,409.808683438,0.0,448.566543614,448.566543614,16.4205855804,1.04407423433,15.376511346
 11/22  18:00:00,1439.47104569,28.6558252917,396.064382809,0.0,348.885089477,398.725816546,24.8120808328,16.0640881467,8.74799268609
 11/22  19:00:00,1247.02555733,28.456170323,393.873355139,0.0,249.203635341,299.044362409,65.3664236805,58.8102111395,6.55621254106
 11/22  20:00:00,1218.66912607,28.456170323,390.120599404,0.0,249.203635341,299.044362409,90.6991342332,86.3293751441,4.36975908905
 11/22  21:00:00,1074.16449728,28.456170323,395.010237063,0.0,149.522181205,249.203635341,133.716796902,127.167638391,6.54915851169
 11/22  22:00:00,1059.8272544,28.456170323,405.41582743,0.0,149.522181205,249.203635341,144.077582436,141.886795401,2.1907870349
 11/22  23:00:00,349.356567395,0.0,0.0,0.0,49.8407270682,199.362908273,2.18882336293,0.0,2.18882336293
 11/22  24:00:00,299.991807977,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879368732,0.0,2.18879368732
 11/23  01:00:00,237.928457284,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  02:00:00,237.928458146,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807591353,0.0,2.18807591353
 11/23  03:00:00,237.928458053,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816315997,0.0,2.18816315997
 11/23  04:00:00,237.9284572,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  05:00:00,250.150655693,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825046321,0.0,2.18825046321
 11/23  06:00:00,274.596337494,0.0,0.0,0.0,24.9203635341,149.522181205,2.19012929899,0.0,2.19012929899
 11/23  07:00:00,306.396509428,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816644694,0.0,2.18816644694
 11/23  08:00:00,296.666238126,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825468043,0.0,2.18825468043
 11/23  09:00:00,318.498641171,0.373455183436,14.214762234,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  10:00:00,655.122639583,13.8340838933,303.166964127,0.0,24.9203635341,149.522181205,2.18824053691,0.0,2.18824053691
 11/23  11:00:00,762.098189207,19.1299380162,433.069545682,0.0,24.9203635341,149.522181205,2.18822681086,0.0,2.18822681086
 11/23  12:00:00,749.09365056,18.7015506905,421.631328527,0.0,24.9203635341,149.522181205,2.18951290202,0.0,2.18951290202
 11/23  13:00:00,818.598539308,22.1358688611,484.924965888,0.0,24.9203635341,149.522181205,2.18955374644,0.0,2.18955374644
 11/23  14:00:00,753.727612097,18.9293768844,426.388866927,0.0,24.9203635341,149.522181205,2.19123140503,0.0,2.19123140503
 11/23  15:00:00,818.017124433,22.1654159074,484.425890068,0.0,24.9203635341,149.522181205,2.18953010537,0.0,2.18953010537
 11/23  16:00:00,765.390460661,19.0549185754,437.647844974,0.0,24.9203635341,149.522181205,2.18823263356,0.0,2.18823263356
 11/23  17:00:00,542.231547117,8.83681584075,212.379445711,0.0,24.9203635341,149.522181205,2.18817752738,0.0,2.18817752738
 11/23  18:00:00,347.928237562,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  19:00:00,347.928238301,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816299904,0.0,2.18816299904
 11/23  20:00:00,323.483842466,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825095375,0.0,2.18825095375
 11/23  21:00:00,323.483841735,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  22:00:00,299.040733377,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987696201,0.0,2.18987696201
 11/23  23:00:00,274.595051051,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816781718,0.0,2.18816781718
 11/23  24:00:00,250.150656064,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825580258,0.0,2.18825580258
 11/24  01:00:00,287.769617013,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876142833,0.0,2.18876142833
 11/24  02:00:00,287.769616679,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874224244,0.0,2.18874224244
 11/24  03:00:00,287.769616535,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/24  04:00:00,287.769616796,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872326168,0.0,2.18872326168
 11/24  05:00:00,299.991814848,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870443337,0.0,2.18870443337
 11/24  06:00:00,349.357862229,0.0,0.0,0.0,49.8407270682,199.362908273,2.1905189283,0.0,2.1905189283
 11/24  07:00:00,897.94975919,29.8206093026,382.567851328,0.0,49.8407270682,199.362908273,255.880449918,251.520353518,4.36009639915
 11/24  08:00:00,906.297309488,28.456170323,307.271586192,0.0,149.522181205,199.362908273,191.088333162,186.712382388,4.37595077392
 11/24  09:00:00,1453.79558766,28.4624017033,300.334652517,0.0,448.566543614,448.566543614,79.4349501515,66.288170222,13.1467799295
 11/24  10:00:00,1420.14586456,29.4825351519,301.177935365,0.0,448.566543614,448.566543614,51.5112144333,40.5400182036,10.9711962297
 11/24  11:00:00,1372.95311621,31.3343197882,307.150323196,0.0,448.566543614,448.566543614,42.3274440075,29.1645918452,13.1628521623
 11/24  12:00:00,1379.24924798,32.6767895165,314.938584595,0.0,448.566543614,448.566543614,38.3984512498,23.0082282863,15.3902229635
 11/24  13:00:00,1344.4085298,33.0408132949,329.165490257,0.0,448.566543614,398.725816546,36.7252271344,19.085981797,17.6392453374
 11/24  14:00:00,1414.61062145,34.3098332343,347.969595431,0.0,448.566543614,448.566543614,18.1138724232,0.488863570486,17.6250088527
 11/24  15:00:00,1423.24977644,34.411744074,356.243808363,0.0,448.566543614,448.566543614,11.0354613211,0.0795347383993,10.9559265827
 11/24  16:00:00,1424.07275243,33.3590367232,357.98791726,0.0,448.566543614,448.566543614,11.1440609355,0.190883763869,10.9531771716
 11/24  17:00:00,1472.99501874,32.0202636725,356.826976735,0.0,448.566543614,448.566543614,14.050459349,0.867209168373,13.1832501806
 11/24  18:00:00,1402.34737879,28.5058375864,345.966280501,0.0,348.885089477,398.725816546,33.8223619659,25.0740649991,8.74829696679
 11/24  19:00:00,1188.23073784,28.456170323,331.222007175,0.0,249.203635341,299.044362409,89.3578042888,82.8006695139,6.55713477486
 11/24  20:00:00,1150.1482761,28.456170323,317.558349281,0.0,249.203635341,299.044362409,127.80782923,121.262455033,6.54537419738
 11/24  21:00:00,948.31433693,28.456170323,265.201091296,0.0,149.522181205,249.203635341,186.532659458,182.15984629,4.37281316816
 11/24  22:00:00,887.220367087,28.456170323,228.536502605,0.0,149.522181205,249.203635341,212.148355152,207.787139152,4.36121599978
 11/24  23:00:00,349.356573408,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 11/24  24:00:00,299.991814421,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882366235,0.0,2.18882366235
 11/25  01:00:00,237.928893071,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881082153,0.0,2.18881082153
 11/25  02:00:00,237.92889321,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879698393,0.0,2.18879698393
 11/25  03:00:00,237.928893209,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878337526,0.0,2.18878337526
 11/25  04:00:00,237.928893059,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876993479,0.0,2.18876993479
 11/25  05:00:00,250.151090555,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875661877,0.0,2.18875661877
 11/25  06:00:00,274.596776562,0.0,0.0,0.0,24.9203635341,149.522181205,2.19071976569,0.0,2.19071976569
 11/25  07:00:00,800.285088077,28.9661706434,274.445021552,0.0,49.8407270682,199.362908273,563.572676752,561.382609362,2.19006739096
 11/25  08:00:00,650.881110762,28.456170323,148.277573699,0.0,49.8407270682,199.362908273,340.550041584,336.184900254,4.36514133003
 11/25  09:00:00,942.136216951,28.456170323,198.657824105,0.0,249.203635341,249.203635341,196.502683314,192.132228767,4.37045454692
 11/25  10:00:00,1011.29697154,28.6268702628,301.300648915,0.0,249.203635341,249.203635341,157.733948741,151.177003411,6.5569453301
 11/25  11:00:00,1013.45764243,30.3070531149,341.225172273,0.0,249.203635341,249.203635341,128.990144786,122.437675035,6.55246975055
 11/25  12:00:00,1036.61870475,32.0040526137,362.691153529,0.0,249.203635341,249.203635341,126.551612734,117.811008203,8.74060453158
 11/25  13:00:00,1052.72349326,33.0127837807,377.805557437,0.0,249.203635341,249.203635341,101.93597497,95.3820149211,6.55396004876
 11/25  14:00:00,1062.30391541,33.1153364016,387.31653354,0.0,249.203635341,249.203635341,56.4692598451,52.0943565029,4.37490334214
 11/25  15:00:00,810.409570738,31.823036001,385.898880363,0.0,74.7610906023,174.442544739,86.5730107942,80.0272953921,6.54571540218
 11/25  16:00:00,815.958481492,30.4348022843,392.831285482,0.0,74.7610906023,174.442544739,91.9291341261,87.5609779427,4.36815618338
 11/25  17:00:00,861.863267981,28.8356224021,391.491473426,0.0,74.7610906023,174.442544739,109.151683769,104.782805141,4.36887862852
 11/25  18:00:00,858.626305532,28.456170323,378.191145712,0.0,24.9203635341,149.522181205,208.619908826,206.429965405,2.18994342118
 11/25  19:00:00,347.929532996,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019570788,0.0,2.19019570788
 11/25  20:00:00,323.485137603,0.0,0.0,0.0,24.9203635341,149.522181205,2.19011065686,0.0,2.19011065686
 11/25  21:00:00,323.485137942,0.0,0.0,0.0,24.9203635341,149.522181205,4.35997065181,0.0,4.35997065181
 11/25  22:00:00,299.041602254,0.0,0.0,0.0,24.9203635341,149.522181205,2.19151083117,0.0,2.19151083117
 11/25  23:00:00,274.595486396,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872467456,0.0,2.18872467456
 11/25  24:00:00,250.151090669,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871165268,0.0,2.18871165268
 11/26  01:00:00,237.928464762,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  02:00:00,237.928465485,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825024012,0.0,2.18825024012
 11/26  03:00:00,237.928465753,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814835642,0.0,2.18814835642
 11/26  04:00:00,237.928465043,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  05:00:00,250.150662924,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825262428,0.0,2.18825262428
 11/26  06:00:00,274.596350916,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004002677,0.0,2.19004002677
 11/26  07:00:00,314.940183577,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820157945,0.0,2.18820157945
 11/26  08:00:00,296.666246066,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810029663,0.0,2.18810029663
 11/26  09:00:00,296.666245227,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  10:00:00,259.999652066,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820523583,0.0,2.18820523583
 11/26  11:00:00,211.110861461,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810406199,0.0,2.18810406199
 11/26  12:00:00,277.553440512,2.44507358456,42.2354244635,0.0,24.9203635341,149.522181205,2.18958624763,0.0,2.18958624763
 11/26  13:00:00,694.001728435,20.7816974314,366.265974031,0.0,24.9203635341,149.522181205,2.18960099188,0.0,2.18960099188
 11/26  14:00:00,490.536980095,10.5624344895,202.668513293,0.0,24.9203635341,149.522181205,2.19155703424,0.0,2.19155703424
 11/26  15:00:00,211.111722526,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955331148,0.0,2.18955331148
 11/26  16:00:00,211.110861292,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815500039,0.0,2.18815500039
 11/26  17:00:00,259.999652599,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882599588,0.0,2.1882599588
 11/26  18:00:00,347.928245153,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  19:00:00,347.928245565,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881589346,0.0,2.1881589346
 11/26  20:00:00,323.483850476,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826388293,0.0,2.18826388293
 11/26  21:00:00,323.483849895,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816286223,0.0,2.18816286223
 11/26  22:00:00,299.040746712,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962875059,0.0,2.18962875059
 11/26  23:00:00,274.595058162,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  24:00:00,250.150663157,0.0,0.0,0.0,24.9203635341,149.522181205,2.188112214,0.0,2.188112214
 11/27  01:00:00,287.769626506,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875878202,0.0,2.18875878202
 11/27  02:00:00,287.769626487,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887558591,0.0,2.1887558591
 11/27  03:00:00,287.769626329,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875314681,0.0,2.18875314681
 11/27  04:00:00,287.769626025,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887505863,0.0,2.1887505863
 11/27  05:00:00,299.991823751,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/27  06:00:00,349.357877648,0.0,0.0,0.0,49.8407270682,199.362908273,4.36158719319,0.0,4.36158719319
 11/27  07:00:00,1025.94045003,28.7553407665,500.6734097,0.0,49.8407270682,199.362908273,132.149908007,129.959732177,2.19017583017
 11/27  08:00:00,1130.03294418,28.456170323,523.855350889,0.0,149.522181205,199.362908273,120.098483026,113.545029438,6.55345358781
 11/27  09:00:00,1671.52475276,28.456170323,516.940138414,0.0,448.566543614,448.566543614,29.3893640958,18.4268313673,10.9625327285
 11/27  10:00:00,1623.29074928,28.8640858551,504.968156785,0.0,448.566543614,448.566543614,16.9683682021,3.81032954145,13.1580386607
 11/27  11:00:00,1566.91746959,29.9027853974,496.446297861,0.0,448.566543614,448.566543614,12.4124328501,1.44124053163,10.9711923185
 11/27  12:00:00,1561.2194887,30.863999344,489.784286711,0.0,448.566543614,448.566543614,16.0097327175,0.616606814157,15.3931259033
 11/27  13:00:00,1512.22302577,30.2124485569,491.275922928,0.0,448.566543614,398.725816546,20.2714961733,0.423685529552,19.8478106437
 11/27  14:00:00,1562.613088,29.9292978541,492.110019057,0.0,448.566543614,448.566543614,17.6289803944,0.0,17.6289803944
 11/27  15:00:00,1555.94546138,31.1793263802,484.200993849,0.0,448.566543614,448.566543614,10.9576153403,0.0,10.9576153403
 11/27  16:00:00,1555.2867388,31.3280326584,483.393993718,0.0,448.566543614,448.566543614,10.9544589478,0.0,10.9544589478
 11/27  17:00:00,1610.31966168,29.7507963664,491.110618472,0.0,448.566543614,448.566543614,13.1840977253,0.0,13.1840977253
 11/27  18:00:00,1554.87885351,28.5927957326,498.42915835,0.0,348.885089477,398.725816546,8.74873699337,0.0,8.74873699337
 11/27  19:00:00,1358.186675,28.456170323,501.237965768,0.0,249.203635341,299.044362409,7.50453485503,0.946973985854,6.55756086918
 11/27  20:00:00,1335.56747311,28.456170323,503.060994463,0.0,249.203635341,299.044362409,13.857688959,7.31185273044,6.54583622857
 11/27  21:00:00,1187.99705603,28.456170323,504.993977922,0.0,149.522181205,249.203635341,35.6921821397,31.319713856,4.37246828367
 11/27  22:00:00,1164.75093042,28.456170323,506.187733092,0.0,149.522181205,249.203635341,46.9615620592,42.5999736102,4.36158844906
 11/27  23:00:00,349.356582917,0.0,0.0,0.0,49.8407270682,199.362908273,2.1887650318,0.0,2.1887650318
 11/27  24:00:00,299.991823724,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/28  01:00:00,287.769629268,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876772355,0.0,2.18876772355
 11/28  02:00:00,287.769629481,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877007083,0.0,2.18877007083
 11/28  03:00:00,287.769629577,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877263936,0.0,2.18877263936
 11/28  04:00:00,287.769629551,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877536561,0.0,2.18877536561
 11/28  05:00:00,299.991827199,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877820402,0.0,2.18877820402
 11/28  06:00:00,349.357881793,0.0,0.0,0.0,49.8407270682,199.362908273,2.19065004692,0.0,2.19065004692
 11/28  07:00:00,959.134389491,29.9541547874,433.104080164,0.0,49.8407270682,199.362908273,190.038112203,187.848061112,2.19005109053
 11/28  08:00:00,952.492435329,28.456170323,354.722185413,0.0,149.522181205,199.362908273,217.881883058,211.329236252,6.55264680579
 11/28  09:00:00,1485.83562569,28.456170323,339.760024352,0.0,448.566543614,448.566543614,102.03019718,91.0695879788,10.9606092017
 11/28  10:00:00,1442.50422829,28.456170323,332.837113612,0.0,448.566543614,448.566543614,61.9365852619,48.7743342781,13.1622509838
 11/28  11:00:00,1379.78268078,28.456170323,318.605551536,0.0,448.566543614,448.566543614,86.4849656564,73.3214352614,13.163530395
 11/28  12:00:00,1361.85562086,28.456170323,299.957203886,0.0,448.566543614,448.566543614,91.4078535766,76.0132410725,15.3946125041
 11/28  13:00:00,1293.08809369,28.456170323,280.018401314,0.0,448.566543614,398.725816546,115.784574409,98.1402227891,17.6443516197
 11/28  14:00:00,1342.36481425,28.456170323,278.166486561,0.0,448.566543614,448.566543614,102.000763003,84.3740689783,17.6266940243
 11/28  15:00:00,1319.26726657,28.456170323,254.559940956,0.0,448.566543614,448.566543614,113.267628178,102.309985623,10.9576425542
 11/28  16:00:00,1292.92276255,28.456170323,227.352479744,0.0,448.566543614,448.566543614,127.60993138,116.655199294,10.9547320859
 11/28  17:00:00,1338.14315934,28.4721706261,221.661868879,0.0,448.566543614,448.566543614,151.921380551,136.541688685,15.3796918659
 11/28  18:00:00,1271.86018501,28.456170323,215.426342462,0.0,348.885089477,398.725816546,200.895182424,192.145001706,8.75018071797
 11/28  19:00:00,1064.17875365,28.456170323,207.037289836,0.0,249.203635341,299.044362409,268.973887639,262.415853332,6.55803430611
 11/28  20:00:00,991.301505501,28.456170323,168.791285774,0.0,249.203635341,299.044362409,293.311209106,288.940917125,4.37029198088
 11/28  21:00:00,820.458962209,28.456170323,149.87569023,0.0,149.522181205,249.203635341,371.399179749,364.849358911,6.54982083783
 11/28  22:00:00,758.880058492,28.456170323,113.226765464,0.0,149.522181205,249.203635341,399.659886844,397.469180282,2.19070656186
 11/28  23:00:00,349.35658631,0.0,0.0,0.0,49.8407270682,199.362908273,2.1888691405,0.0,2.1888691405
 11/28  24:00:00,299.991827287,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874599003,0.0,2.18874599003
 11/29  01:00:00,287.769632518,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875586469,0.0,2.18875586469
 11/29  02:00:00,287.76963236,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876360972,0.0,2.18876360972
 11/29  03:00:00,287.769632073,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887715402,0.0,2.1887715402
 11/29  04:00:00,287.769632012,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/29  05:00:00,299.991830049,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877960097,0.0,2.18877960097
 11/29  06:00:00,403.250107825,1.91672635342,2.79371005799,0.0,49.8407270682,199.362908273,17.3761891997,13.0146040254,4.36158517434
 11/29  07:00:00,731.573189349,28.4996560757,217.944836645,0.0,49.8407270682,199.362908273,962.852054738,960.662058431,2.18999630737
 11/29  08:00:00,666.881718988,28.456170323,83.8740919226,0.0,149.522181205,199.362908273,574.09771403,567.544570454,6.55314357633
 11/29  09:00:00,1171.99369566,28.456170323,45.9423535351,0.0,448.566543614,448.566543614,269.407464057,258.444826696,10.9626373607
 11/29  10:00:00,1201.33777535,28.456170323,96.836278704,0.0,448.566543614,448.566543614,205.047511386,191.888870063,13.1586413222
 11/29  11:00:00,1227.89808103,28.5343131567,171.408710133,0.0,448.566543614,448.566543614,177.737563154,166.765525912,10.9720372421
 11/29  12:00:00,1322.20636031,29.6621438541,263.76438889,0.0,448.566543614,448.566543614,164.038029961,148.642902164,15.3951277963
 11/29  13:00:00,1308.41642392,30.6349536222,298.150389482,0.0,448.566543614,398.725816546,166.59670224,146.747233957,19.849468283
 11/29  14:00:00,1377.8650095,31.4746202231,316.535938297,0.0,448.566543614,448.566543614,99.11150186,81.483216965,17.628284895
 11/29  15:00:00,1389.38403645,31.2700361056,326.155261031,0.0,448.566543614,448.566543614,62.3314328689,51.3727856865,10.9586471825
 11/29  16:00:00,1403.85658907,30.3971403046,332.856014777,0.0,448.566543614,448.566543614,59.6774793067,48.7231732374,10.9543060693
 11/29  17:00:00,1448.37932485,28.9587918788,329.916990656,0.0,448.566543614,448.566543614,72.4842112882,57.1020898291,15.3821214591
 11/29  18:00:00,1373.78265638,28.456170323,317.358718888,0.0,348.885089477,398.725816546,149.138690308,140.38982245,8.74886785713
 11/29  19:00:00,1107.78525123,28.456170323,250.672121082,0.0,249.203635341,299.044362409,216.621849459,210.064768317,6.5570811419
 11/29  20:00:00,1035.88111949,28.456170323,203.203053189,0.0,249.203635341,299.044362409,230.576239983,226.205885569,4.37035441377
 11/29  21:00:00,878.114013911,28.456170323,194.923780354,0.0,149.522181205,249.203635341,276.540524608,269.990809491,6.54971511705
 11/29  22:00:00,782.83377004,28.456170323,137.278812275,0.0,149.522181205,249.203635341,309.547935858,307.357148448,2.19078741018
 11/29  23:00:00,349.356589515,0.0,0.0,0.0,49.8407270682,199.362908273,2.18894314126,0.0,2.18894314126
 11/29  24:00:00,299.991830345,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895137138,0.0,2.18895137138
 11/30  01:00:00,287.769635372,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896751677,0.0,2.18896751677
 11/30  02:00:00,287.769635083,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/30  03:00:00,287.76963506,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898033335,0.0,2.18898033335
 11/30  04:00:00,287.769635339,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874130133,0.0,2.18874130133
 11/30  05:00:00,299.991833295,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875465548,0.0,2.18875465548
 11/30  06:00:00,391.91875865,1.15003581205,1.8473732022,0.0,49.8407270682,199.362908273,7.156387951,4.96574627741,2.19064167359
 11/30  07:00:00,739.029928649,28.4626299327,223.63057602,0.0,49.8407270682,199.362908273,845.058648677,840.698293389,4.3603552883
 11/30  08:00:00,685.453277366,28.456170323,94.0370885951,0.0,149.522181205,199.362908273,493.958606553,489.583579071,4.37502748169
 11/30  09:00:00,1229.22418158,28.456170323,88.5514995058,0.0,448.566543614,448.566543614,216.883451402,203.731227533,13.1522238691
 11/30  10:00:00,1306.64909657,28.5730091296,201.246211745,0.0,448.566543614,448.566543614,157.196994883,144.800755893,12.3962389907
 11/30  11:00:00,1351.91628836,29.8896033149,292.995723058,0.0,448.566543614,448.566543614,133.743954821,122.002426655,11.7415281668
 11/30  12:00:00,1373.16341086,31.8131743293,309.626034981,0.0,448.566543614,448.566543614,129.601441452,114.2066291,15.3948123518
 11/30  13:00:00,1333.48189374,32.8678757927,320.252087993,0.0,448.566543614,398.725816546,133.142912097,113.290975756,19.8519363406
 11/30  14:00:00,1392.41062553,33.6359563467,328.179098132,0.0,448.566543614,448.566543614,64.7167595644,47.0879124238,17.6288471406
 11/30  15:00:00,1395.70789118,33.2654553807,331.536509005,0.0,448.566543614,448.566543614,41.1876102194,30.2286492862,10.9589609332
 11/30  16:00:00,1394.10695417,32.0896955958,330.949352543,0.0,448.566543614,448.566543614,40.7362163149,29.7814588571,10.9547574578
 11/30  17:00:00,1445.41105638,30.2911854981,335.165963555,0.0,448.566543614,448.566543614,51.0879190949,35.7043962629,15.383522832
 11/30  18:00:00,1367.49659603,28.456170323,321.485774743,0.0,348.885089477,398.725816546,104.914046933,96.1646120646,8.74943486799
 11/30  19:00:00,1140.63061564,28.456170323,294.948193799,0.0,249.203635341,299.044362409,176.997572811,170.440037403,6.55753540855
 11/30  20:00:00,1042.59595051,28.456170323,222.148736093,0.0,249.203635341,299.044362409,204.160492257,199.789834901,4.37065735668
 11/30  21:00:00,843.46537283,28.456170323,172.914935299,0.0,149.522181205,249.203635341,248.153205107,241.603880789,6.54932431778
 11/30  22:00:00,826.741965036,28.456170323,180.83096872,0.0,149.522181205,249.203635341,255.000903785,252.809955451,2.19094833393
 11/30  23:00:00,349.356592397,0.0,0.0,0.0,49.8407270682,199.362908273,2.18897748613,0.0,2.18897748613
 11/30  24:00:00,299.99183322,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886419434,0.0,2.18886419434
 12/01  01:00:00,287.769638303,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888490025,0.0,2.18888490025
 12/01  02:00:00,287.769638105,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890293029,0.0,2.18890293029
 12/01  03:00:00,287.769637935,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/01  04:00:00,287.769638012,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892112038,0.0,2.18892112038
 12/01  05:00:00,299.991836069,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893941907,0.0,2.18893941907
 12/01  06:00:00,349.357896766,0.0,0.0,0.0,49.8407270682,199.362908273,2.19083823284,0.0,2.19083823284
 12/01  07:00:00,849.210977054,28.4892891713,323.932998008,0.0,49.8407270682,199.362908273,431.139056123,426.778431816,4.36062430692
 12/01  08:00:00,975.427801751,28.456170323,372.063312056,0.0,149.522181205,199.362908273,252.414754866,245.861541425,6.55321344095
 12/01  09:00:00,1532.08274233,28.4767119005,384.959134434,0.0,448.566543614,448.566543614,113.084269757,102.120699624,10.9635701336
 12/01  10:00:00,1489.80768137,28.844962776,379.480189571,0.0,448.566543614,448.566543614,89.7406997987,76.5807512501,13.1599485486
 12/01  11:00:00,1425.79046906,30.2511636216,361.096095988,0.0,448.566543614,448.566543614,68.9965089252,55.8345892051,13.1619197201
 12/01  12:00:00,1416.70405154,29.4341008511,349.5659151,0.0,448.566543614,448.566543614,60.8985928015,45.501517397,15.3970754045
 12/01  13:00:00,1362.2917505,31.2267252719,340.420536851,0.0,448.566543614,398.725816546,73.5746910032,55.9268976788,17.6477933244
 12/01  14:00:00,1420.05740043,31.70785943,347.765964815,0.0,448.566543614,448.566543614,30.1295029547,12.4960471542,17.6334558005
 12/01  15:00:00,1427.24253116,31.7711150415,354.9016485,0.0,448.566543614,448.566543614,16.8232079738,5.86451069362,10.9586972802
 12/01  16:00:00,1418.10389303,31.7203063994,348.717920732,0.0,448.566543614,448.566543614,17.9327811678,6.97809030837,10.9546908595
 12/01  17:00:00,1443.38460796,30.076417437,332.924694771,0.0,448.566543614,448.566543614,29.625508913,14.2434719911,15.3820369219
 12/01  18:00:00,1358.95448808,28.456170323,312.604795654,0.0,348.885089477,398.725816546,72.2030273347,63.4524863521,8.75054098263
 12/01  19:00:00,1141.05936615,28.456170323,294.94382824,0.0,249.203635341,299.044362409,144.855400748,138.297835591,6.55756515655
 12/01  20:00:00,1093.95721699,28.456170323,272.909049997,0.0,249.203635341,299.044362409,172.431916608,165.886294086,6.54562252163
 12/01  21:00:00,914.07139323,28.456170323,242.862367502,0.0,149.522181205,249.203635341,214.335469737,209.961898281,4.37357145578
 12/01  22:00:00,846.250807091,28.456170323,200.115200063,0.0,149.522181205,249.203635341,239.435566955,237.244730973,2.1908359823
 12/01  23:00:00,349.35659501,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900057717,0.0,2.18900057717
 12/01  24:00:00,299.991836116,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876507105,0.0,2.18876507105
 12/02  01:00:00,237.928914287,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878915599,0.0,2.18878915599
 12/02  02:00:00,237.928914323,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881234478,0.0,2.18881234478
 12/02  03:00:00,237.928914277,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883570096,0.0,2.18883570096
 12/02  04:00:00,237.928914143,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885916892,0.0,2.18885916892
 12/02  05:00:00,250.151111716,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888270901,0.0,2.18888270901
 12/02  06:00:00,274.596810283,0.0,0.0,0.0,24.9203635341,149.522181205,2.19093359016,0.0,2.19093359016
 12/02  07:00:00,748.752747936,28.456170323,233.218184264,0.0,49.8407270682,199.362908273,767.044652114,764.854348333,2.19030378128
 12/02  08:00:00,561.773187097,28.456170323,85.1944711111,0.0,49.8407270682,199.362908273,504.728853771,500.363514175,4.36533959641
 12/02  09:00:00,848.335313378,28.456170323,106.235488326,0.0,249.203635341,249.203635341,257.852842344,253.48171554,4.37112680366
 12/02  10:00:00,952.106453558,28.4718657098,245.449319312,0.0,249.203635341,249.203635341,187.033916405,180.475337018,6.55857938661
 12/02  11:00:00,938.314023206,29.4860981576,278.829409897,0.0,249.203635341,249.203635341,174.431153973,167.876301214,6.5548527588
 12/02  12:00:00,946.88848648,31.0021933547,285.305872174,0.0,249.203635341,249.203635341,178.580270116,169.837750425,8.7425196912
 12/02  13:00:00,961.139012228,31.8577069313,298.217475181,0.0,249.203635341,249.203635341,159.233397956,152.677059212,6.55633874455
 12/02  14:00:00,972.780014034,32.0564746398,309.364179449,0.0,249.203635341,249.203635341,115.286441209,108.733677226,6.55276398348
 12/02  15:00:00,729.785149169,30.869204333,316.726384857,0.0,74.7610906023,174.442544739,125.728558972,121.357855761,4.37070321184
 12/02  16:00:00,730.10310285,29.454673789,318.717663887,0.0,74.7610906023,174.442544739,131.467965049,127.099630716,4.36833433347
 12/02  17:00:00,774.269026109,28.4571434815,315.560481484,0.0,74.7610906023,174.442544739,170.008929114,163.464897005,6.5440321095
 12/02  18:00:00,774.883123337,28.456170323,303.932801444,0.0,24.9203635341,149.522181205,291.943730209,289.753522801,2.19020740829
 12/02  19:00:00,347.929562593,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901606434,0.0,2.1901606434
 12/02  20:00:00,323.485167047,0.0,0.0,0.0,24.9203635341,149.522181205,2.19011395989,0.0,2.19011395989
 12/02  21:00:00,323.48516728,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006731417,0.0,2.19006731417
 12/02  22:00:00,299.041640985,0.0,0.0,0.0,24.9203635341,149.522181205,4.36268396153,0.0,4.36268396153
 12/02  23:00:00,274.595507482,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869109077,0.0,2.18869109077
 12/02  24:00:00,250.151111574,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878502347,0.0,2.18878502347
 12/03  01:00:00,237.928481746,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  02:00:00,237.928482409,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883037775,0.0,2.1883037775
 12/03  03:00:00,237.928482274,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823527826,0.0,2.18823527826
 12/03  04:00:00,237.928481538,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  05:00:00,250.15067989,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816696274,0.0,2.18816696274
 12/03  06:00:00,274.596380147,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003455467,0.0,2.19003455467
 12/03  07:00:00,314.940200272,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818907173,0.0,2.18818907173
 12/03  08:00:00,296.666262608,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833188049,0.0,2.18833188049
 12/03  09:00:00,296.66626183,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  10:00:00,272.167425689,0.373455183436,4.74778336626,0.0,24.9203635341,149.522181205,2.18826408356,0.0,2.18826408356
 12/03  11:00:00,439.486262786,12.4473252989,173.661685506,0.0,24.9203635341,149.522181205,2.18832271735,0.0,2.18832271735
 12/03  12:00:00,547.155063104,15.912648491,257.396160698,0.0,24.9203635341,149.522181205,2.18952436711,0.0,2.18952436711
 12/03  13:00:00,673.081864622,20.8404673492,355.949516497,0.0,24.9203635341,149.522181205,2.18968319513,0.0,2.18968319513
 12/03  14:00:00,211.113051811,0.0,0.0,0.0,24.9203635341,149.522181205,2.19158492411,0.0,2.19158492411
 12/03  15:00:00,651.302204176,19.2493896339,333.670547856,0.0,24.9203635341,149.522181205,2.18965305124,0.0,2.18965305124
 12/03  16:00:00,357.818497196,4.89895461522,96.9106346998,0.0,24.9203635341,149.522181205,2.18822594011,0.0,2.18822594011
 12/03  17:00:00,285.433040938,0.373455183436,11.5177415095,0.0,24.9203635341,149.522181205,2.18829914692,0.0,2.18829914692
 12/03  18:00:00,347.928262349,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830073224,0.0,2.18830073224
 12/03  19:00:00,347.928261808,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  20:00:00,323.483866904,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823298219,0.0,2.18823298219
 12/03  21:00:00,323.483867067,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816522152,0.0,2.18816522152
 12/03  22:00:00,299.04077556,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008753279,0.0,2.19008753279
 12/03  23:00:00,274.595075567,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818774352,0.0,2.18818774352
 12/03  24:00:00,250.150679257,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/04  01:00:00,287.769646704,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879591247,0.0,2.18879591247
 12/04  02:00:00,287.769646835,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882908613,0.0,2.18882908613
 12/04  03:00:00,287.769646901,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886241871,0.0,2.18886241871
 12/04  04:00:00,287.769646897,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889585303,0.0,2.18889585303
 12/04  05:00:00,299.99184462,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892934837,0.0,2.18892934837
 12/04  06:00:00,349.357909476,0.0,0.0,0.0,49.8407270682,199.362908273,2.1908717134,0.0,2.1908717134
 12/04  07:00:00,850.279668574,28.456170323,325.048981502,0.0,49.8407270682,199.362908273,463.861232015,461.670939608,2.19029240665
 12/04  08:00:00,805.525199175,28.456170323,206.04488615,0.0,149.522181205,199.362908273,317.48683286,310.932798331,6.55403452946
 12/04  09:00:00,1366.43587016,28.4582141848,224.658791456,0.0,448.566543614,448.566543614,146.785069123,133.632278,13.1527911229
 12/04  10:00:00,1376.63942934,28.9462894624,270.100308606,0.0,448.566543614,448.566543614,115.307636619,104.332270197,10.9753664219
 12/04  11:00:00,1340.98908582,30.5788150977,281.102872115,0.0,448.566543614,448.566543614,98.8091504524,85.6378892029,13.1712612495
 12/04  12:00:00,1353.64084672,32.3970701296,291.361910965,0.0,448.566543614,448.566543614,91.1215812338,75.7220925141,15.3994887197
 12/04  13:00:00,1310.29244643,33.1023239846,296.737145733,0.0,448.566543614,398.725816546,102.986134302,83.1311355342,19.8549987678
 12/04  14:00:00,1362.45582788,33.8230752578,298.206477266,0.0,448.566543614,448.566543614,44.6319407446,26.9966919811,17.6352487635
 12/04  15:00:00,1362.44952685,33.1862637337,298.604581884,0.0,448.566543614,448.566543614,26.3072777398,15.347558411,10.9597193288
 12/04  16:00:00,1360.08254887,31.942575484,297.398016472,0.0,448.566543614,448.566543614,29.7284166827,18.7723134732,10.9561032096
 12/04  17:00:00,1402.40761274,30.1727341502,292.871271002,0.0,448.566543614,448.566543614,47.4095509116,32.0273157829,15.3822351287
 12/04  18:00:00,1322.13914717,28.456170323,276.930946715,0.0,348.885089477,398.725816546,117.349323751,108.597527365,8.75179638604
 12/04  19:00:00,1046.38809607,28.456170323,201.485566482,0.0,249.203635341,299.044362409,195.895111558,189.336650314,6.55846124365
 12/04  20:00:00,979.891102298,28.456170323,159.899975717,0.0,249.203635341,299.044362409,220.012012926,213.465683321,6.54632960463
 12/04  21:00:00,798.781632484,28.456170323,128.729907299,0.0,149.522181205,249.203635341,266.582106038,262.209061304,4.37304473433
 12/04  22:00:00,716.515106118,28.456170323,78.6223081213,0.0,149.522181205,249.203635341,312.66587177,308.304199675,4.36167209441
 12/04  23:00:00,349.356603614,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900777048,0.0,2.18900777048
 12/04  24:00:00,299.991844291,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878637603,0.0,2.18878637603
 12/05  01:00:00,287.769649238,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/05  02:00:00,287.769649418,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882832826,0.0,2.18882832826
 12/05  03:00:00,287.769649554,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886656592,0.0,2.18886656592
 12/05  04:00:00,287.769649635,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889048989,0.0,2.1889048989
 12/05  05:00:00,299.991847457,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894328626,0.0,2.18894328626
 12/05  06:00:00,380.204745098,1.53338108274,1.26484082953,0.0,49.8407270682,199.362908273,9.77123878616,7.58047480633,2.19076397982
 12/05  07:00:00,710.260536253,28.456170323,209.847158259,0.0,49.8407270682,199.362908273,913.904550705,911.714316491,2.19023421414
 12/05  08:00:00,500.18060366,28.456170323,0.0,0.0,149.522181205,199.362908273,725.306261041,718.75125833,6.55500271106
 12/05  09:00:00,1243.67975259,28.456170323,103.793690176,0.0,448.566543614,448.566543614,249.133168068,235.978503954,13.154664114
 12/05  10:00:00,1241.2642766,28.475492895,136.566064426,0.0,448.566543614,448.566543614,174.376165778,161.214914231,13.1612515473
 12/05  11:00:00,1299.4366379,28.956582327,242.275887836,0.0,448.566543614,448.566543614,154.193868363,141.030699282,13.1631690806
 12/05  12:00:00,1341.84484158,30.2851717969,282.737884123,0.0,448.566543614,448.566543614,153.269370366,137.870299145,15.3990712209
 12/05  13:00:00,1299.06302814,31.230294484,288.478146638,0.0,448.566543614,398.725816546,159.941541036,142.290696104,17.6508449321
 12/05  14:00:00,1354.56021039,32.4438255557,292.591445468,0.0,448.566543614,448.566543614,93.3681799676,75.7327373438,17.6354426238
 12/05  15:00:00,1361.73227769,32.3159023085,299.334355472,0.0,448.566543614,448.566543614,57.9830352954,44.8341852996,13.1488499958
 12/05  16:00:00,1366.0424387,30.8242558098,304.817785316,0.0,448.566543614,448.566543614,53.8604083204,42.9039272146,10.9564811058
 12/05  17:00:00,1408.8242318,28.9028233293,300.906355731,0.0,448.566543614,448.566543614,69.9082882502,56.7189676906,13.1893205597
 12/05  18:00:00,1332.76306171,28.456170323,287.676524813,0.0,348.885089477,398.725816546,146.405005713,137.65319798,8.75180773257
 12/05  19:00:00,1057.33410097,28.456170323,212.558279164,0.0,249.203635341,299.044362409,211.252169859,202.514607479,8.73756237937
 12/05  20:00:00,976.648646363,28.456170323,156.828953041,0.0,249.203635341,299.044362409,222.818486548,218.447715363,4.37077118463
 12/05  21:00:00,810.14883966,28.456170323,140.130389537,0.0,149.522181205,249.203635341,257.557548216,251.006870308,6.55067790733
 12/05  22:00:00,769.443019554,28.456170323,124.205969464,0.0,149.522181205,249.203635341,281.34725529,279.156198981,2.19105630914
 12/05  23:00:00,349.356606497,0.0,0.0,0.0,49.8407270682,199.362908273,2.1889508247,0.0,2.1889508247
 12/05  24:00:00,299.991847381,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889885713,0.0,2.1889885713
 12/06  01:00:00,287.769652319,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903381356,0.0,2.18903381356
 12/06  02:00:00,287.769652187,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882025651,0.0,2.18882025651
 12/06  03:00:00,287.769651926,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886345564,0.0,2.18886345564
 12/06  04:00:00,287.769651875,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/06  05:00:00,299.991849805,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889067105,0.0,2.1889067105
 12/06  06:00:00,349.357919212,0.0,0.0,0.0,49.8407270682,199.362908273,4.3616508511,0.0,4.3616508511
 12/06  07:00:00,776.337912758,28.456170323,261.049855848,0.0,49.8407270682,199.362908273,562.378920218,560.188659106,2.19026111192
 12/06  08:00:00,810.438736822,28.456170323,217.617688474,0.0,149.522181205,199.362908273,449.018937012,442.464219399,6.55471761242
 12/06  09:00:00,1348.56192626,28.456170323,207.126905392,0.0,448.566543614,448.566543614,270.080628459,259.114877462,10.9657509975
 12/06  10:00:00,1384.82896261,28.456170323,275.271368392,0.0,448.566543614,448.566543614,207.260382851,194.094619811,13.1657630393
 12/06  11:00:00,1387.91490786,28.456170323,319.786921839,0.0,448.566543614,448.566543614,165.602575122,152.433786785,13.1687883369
 12/06  12:00:00,1402.56930075,28.456170323,336.338021862,0.0,448.566543614,448.566543614,136.765082654,121.365503041,15.3995796133
 12/06  13:00:00,1354.39542985,28.456170323,337.291979235,0.0,448.566543614,398.725816546,146.156653123,126.297912967,19.8587401555
 12/06  14:00:00,1407.09106682,28.456170323,338.531709517,0.0,448.566543614,448.566543614,109.271086384,91.6365528447,17.6345335396
 12/06  15:00:00,1409.72987989,28.456170323,341.41706343,0.0,448.566543614,448.566543614,97.4322681595,86.4714892366,10.9607789229
 12/06  16:00:00,1414.04039385,28.456170323,346.522867014,0.0,448.566543614,448.566543614,106.641154317,95.683775236,10.9573790813
 12/06  17:00:00,1465.2823163,28.456170323,350.15036267,0.0,448.566543614,448.566543614,115.426781674,100.042128945,15.3846527289
 12/06  18:00:00,1399.97562104,28.456170323,347.82938438,0.0,348.885089477,398.725816546,154.484184016,145.732622327,8.75156168885
 12/06  19:00:00,1198.20723625,28.456170323,346.232029445,0.0,249.203635341,299.044362409,213.858578889,207.300428766,6.55815012262
 12/06  20:00:00,1174.00171931,28.456170323,346.886504993,0.0,249.203635341,299.044362409,228.958440887,222.411907831,6.54653305651
 12/06  21:00:00,1022.29351258,28.456170323,344.855448602,0.0,149.522181205,249.203635341,279.446977367,275.073730709,4.37324665795
 12/06  22:00:00,997.547741841,28.456170323,344.312428293,0.0,149.522181205,249.203635341,295.901031532,291.539188395,4.36184313623
 12/06  23:00:00,349.356609145,0.0,0.0,0.0,49.8407270682,199.362908273,2.18883962148,0.0,2.18883962148
 12/06  24:00:00,299.991849782,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888832394,0.0,2.1888832394
 12/07  01:00:00,287.769654587,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/07  02:00:00,287.769654679,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893457557,0.0,2.18893457557
 12/07  03:00:00,287.76965487,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889822993,0.0,2.1889822993
 12/07  04:00:00,287.769655017,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903010076,0.0,2.18903010076
 12/07  05:00:00,299.991852891,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882087525,0.0,2.18882087525
 12/07  06:00:00,349.357922549,0.0,0.0,0.0,49.8407270682,199.362908273,2.19092037625,0.0,2.19092037625
 12/07  07:00:00,875.749866807,28.456170323,353.410480305,0.0,49.8407270682,199.362908273,410.48500501,408.294608381,2.1903966291
 12/07  08:00:00,959.379009826,28.456170323,360.53573059,0.0,149.522181205,199.362908273,352.844893368,346.289183094,6.55571027426
 12/07  09:00:00,1514.37270057,28.456170323,368.211120211,0.0,448.566543614,448.566543614,181.266419468,168.111551289,13.1548681785
 12/07  10:00:00,1489.86926159,28.456170323,380.512511552,0.0,448.566543614,448.566543614,138.446072097,125.283182639,13.1628894578
 12/07  11:00:00,1465.86368001,28.456170323,402.242201505,0.0,448.566543614,448.566543614,89.411946733,76.2458503862,13.1660963467
 12/07  12:00:00,1501.27676802,28.456170323,434.889022171,0.0,448.566543614,448.566543614,66.8010193892,51.4019565639,15.3990628253
 12/07  13:00:00,1489.21536267,28.456170323,471.040048731,0.0,448.566543614,398.725816546,63.3540843777,43.4956952631,19.8583891145
 12/07  14:00:00,1555.48441348,28.456170323,487.467531445,0.0,448.566543614,448.566543614,41.7353053967,24.0980820454,17.6372233513
 12/07  15:00:00,1560.32164042,28.456170323,491.410213946,0.0,448.566543614,448.566543614,35.7957566529,24.8348919535,10.9608646994
 12/07  16:00:00,1571.94056533,28.456170323,502.898962918,0.0,448.566543614,448.566543614,38.2335581967,27.2759872187,10.957570978
 12/07  17:00:00,1624.41868545,28.456170323,506.479475961,0.0,448.566543614,448.566543614,48.0109610121,32.6257361741,15.385224838
 12/07  18:00:00,1558.7677179,28.456170323,502.411922604,0.0,348.885089477,398.725816546,65.4187147531,56.6680489116,8.75066584148
 12/07  19:00:00,1348.00585588,28.456170323,491.720520595,0.0,249.203635341,299.044362409,91.1698748288,84.6113771092,6.55849771958
