Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/07  20:00:00,1301.42048418,28.456170323,471.347707925,0.0,249.203635341,299.044362409,99.6010625287,93.0544454442,6.5466170845
 12/07  21:00:00,1135.06439764,28.456170323,455.662003169,0.0,149.522181205,249.203635341,140.835186109,136.461522827,4.37366328268
 12/07  22:00:00,1094.16293634,28.456170323,440.520898006,0.0,149.522181205,249.203635341,166.655423449,162.293584332,4.3618391174
 12/07  23:00:00,349.356611487,0.0,0.0,0.0,49.8407270682,199.362908273,2.18890047267,0.0,2.18890047267
 12/07  24:00:00,299.991852321,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/08  01:00:00,287.769657245,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895299713,0.0,2.18895299713
 12/08  02:00:00,287.769657448,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900523077,0.0,2.18900523077
 12/08  03:00:00,287.769657612,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905758244,0.0,2.18905758244
 12/08  04:00:00,287.769657639,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885232767,0.0,2.18885232767
 12/08  05:00:00,299.991855379,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890515502,0.0,2.18890515502
 12/08  06:00:00,349.357926747,0.0,0.0,0.0,49.8407270682,199.362908273,2.19075724408,0.0,2.19075724408
 12/08  07:00:00,954.951149109,28.4593329143,423.554591081,0.0,49.8407270682,199.362908273,274.966560837,272.776150037,2.19041080011
 12/08  08:00:00,1012.14195403,28.456170323,412.202181108,0.0,149.522181205,199.362908273,243.625404634,237.0700764,6.55532823393
 12/08  09:00:00,1574.83859828,28.456170323,425.205941905,0.0,448.566543614,448.566543614,74.7329218533,61.5784675401,13.1544543133
 12/08  10:00:00,1567.10755019,28.456170323,451.501886843,0.0,448.566543614,448.566543614,60.6102978312,47.4476007668,13.1626970644
 12/08  11:00:00,1533.39805156,28.4856407585,465.366649455,0.0,448.566543614,448.566543614,38.0214613946,24.8535409154,13.1679204792
 12/08  12:00:00,1551.32966847,29.9358462779,480.895469688,0.0,448.566543614,448.566543614,33.5978260368,18.1941398318,15.403686205
 12/08  13:00:00,1523.57188477,30.7186570128,502.108200017,0.0,448.566543614,398.725816546,33.7689560652,13.9095612543,19.8593948108
 12/08  14:00:00,1583.40558321,31.4403516432,511.391092758,0.0,448.566543614,448.566543614,17.6815144955,0.0418212932304,17.6396932022
 12/08  15:00:00,1583.01761722,31.8529108546,510.599350857,0.0,448.566543614,448.566543614,10.9615827624,0.0,10.9615827624
 12/08  16:00:00,1581.94337583,31.4498909298,509.928565384,0.0,448.566543614,448.566543614,10.9581170111,0.0,10.9581170111
 12/08  17:00:00,1611.7343348,29.341496924,492.934318382,0.0,448.566543614,448.566543614,15.3859253939,0.0,15.3859253939
 12/08  18:00:00,1520.51241602,28.456170323,464.60223796,0.0,348.885089477,398.725816546,24.3956360815,15.6435021954,8.75213388605
 12/08  19:00:00,1284.21487794,28.456170323,429.654126623,0.0,249.203635341,299.044362409,64.364613234,57.8064456128,6.55816762114
 12/08  20:00:00,1235.52456404,28.456170323,407.334901772,0.0,249.203635341,299.044362409,84.3107917779,77.7642195597,6.54657221826
 12/08  21:00:00,1072.07965607,28.456170323,394.491741573,0.0,149.522181205,249.203635341,128.593313061,124.21997493,4.37333813102
 12/08  22:00:00,1033.93573161,28.456170323,382.42275427,0.0,149.522181205,249.203635341,156.695286083,152.33338095,4.36190513323
 12/08  23:00:00,349.356614372,0.0,0.0,0.0,49.8407270682,199.362908273,2.18887222936,0.0,2.18887222936
 12/08  24:00:00,299.991855043,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892528517,0.0,2.18892528517
 12/09  01:00:00,237.928932681,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/09  02:00:00,237.928932739,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898579982,0.0,2.18898579982
 12/09  03:00:00,237.92893295,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904280312,0.0,2.18904280312
 12/09  04:00:00,237.928933097,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884145969,0.0,2.18884145969
 12/09  05:00:00,250.151130889,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889894665,0.0,2.18889894665
 12/09  06:00:00,274.596840322,0.0,0.0,0.0,24.9203635341,149.522181205,2.19102036867,0.0,2.19102036867
 12/09  07:00:00,846.478404574,28.4694684629,316.09997067,0.0,49.8407270682,199.362908273,439.882106188,435.521532062,4.36057412567
 12/09  08:00:00,717.459942992,28.456170323,217.387615383,0.0,49.8407270682,199.362908273,299.978868017,297.785809531,2.19305848658
 12/09  09:00:00,975.274893152,28.456170323,221.876220696,0.0,249.203635341,249.203635341,170.621325926,164.074394416,6.54693150987
 12/09  10:00:00,985.485353243,28.4907159531,277.82208691,0.0,249.203635341,249.203635341,144.115982155,137.556744061,6.5592380942
 12/09  11:00:00,961.310310643,29.8292295222,300.792153441,0.0,249.203635341,249.203635341,127.18596661,120.631744886,6.55422172373
 12/09  12:00:00,981.217681973,31.6893834822,318.125917862,0.0,249.203635341,249.203635341,125.699650886,116.955682767,8.74396811919
 12/09  13:00:00,998.838415198,33.1844218303,333.652041012,0.0,249.203635341,249.203635341,103.678224826,97.1212092807,6.55701554584
 12/09  14:00:00,1014.77513475,33.6934281567,348.637756504,0.0,249.203635341,249.203635341,56.2442940179,49.6888426399,6.55545137802
 12/09  15:00:00,777.641205171,32.470840504,361.805728214,0.0,74.7610906023,174.442544739,75.351412599,70.9799086546,4.37150394442
 12/09  16:00:00,780.109737351,31.0516682171,365.811734379,0.0,74.7610906023,174.442544739,82.9116803909,78.5431657242,4.36851466675
 12/09  17:00:00,816.345897977,29.0998141164,355.695934348,0.0,74.7610906023,174.442544739,104.298109805,97.7531591142,6.544950691
 12/09  18:00:00,801.960325315,28.456170323,330.193312538,0.0,24.9203635341,149.522181205,212.258314652,210.067941783,2.19037286916
 12/09  19:00:00,347.929588909,0.0,0.0,0.0,24.9203635341,149.522181205,2.19035983258,0.0,2.19035983258
 12/09  20:00:00,323.485193456,0.0,0.0,0.0,24.9203635341,149.522181205,2.19034687027,0.0,2.19034687027
 12/09  21:00:00,323.48519383,0.0,0.0,0.0,24.9203635341,149.522181205,2.1903339204,0.0,2.1903339204
 12/09  22:00:00,299.04167435,0.0,0.0,0.0,24.9203635341,149.522181205,4.36337884276,0.0,4.36337884276
 12/09  23:00:00,274.595526466,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884383874,0.0,2.18884383874
 12/09  24:00:00,250.151130701,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890158236,0.0,2.18890158236
 12/10  01:00:00,237.928496385,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  02:00:00,237.928496765,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827066665,0.0,2.18827066665
 12/10  03:00:00,237.92849723,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823262618,0.0,2.18823262618
 12/10  04:00:00,237.928496989,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840881962,0.0,2.18840881962
 12/10  05:00:00,250.150694136,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  06:00:00,289.308577985,0.383345270684,1.15481939493,0.0,24.9203635341,149.522181205,6.18982916848,1.82914320958,4.3606859589
 12/10  07:00:00,394.555404969,1.91672635342,5.77070779978,0.0,24.9203635341,149.522181205,8.90177984658,8.88177984658,0.02
 12/10  08:00:00,325.459030126,1.15003581205,3.20030289656,0.0,24.9203635341,149.522181205,5.9274277517,3.73904021992,2.18838753179
 12/10  09:00:00,334.759069768,1.15003581205,3.35895245917,0.0,24.9203635341,149.522181205,5.12055486223,2.93217602893,2.1883788333
 12/10  10:00:00,259.999683372,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  11:00:00,239.79857326,0.93363795859,10.166208966,0.0,24.9203635341,149.522181205,2.18838387561,0.0,2.18838387561
 12/10  12:00:00,479.85574712,18.0012572612,190.96005406,0.0,24.9203635341,149.522181205,2.18969722896,0.0,2.18969722896
 12/10  13:00:00,530.478219447,17.0444079395,212.835220756,0.0,24.9203635341,149.522181205,2.18947790162,0.0,2.18947790162
 12/10  14:00:00,598.994538248,21.6445225597,274.019436697,0.0,24.9203635341,149.522181205,4.36336350154,0.0,4.36336350154
 12/10  15:00:00,568.776681234,18.2827430044,249.221614817,0.0,24.9203635341,149.522181205,2.18977585544,0.0,2.18977585544
 12/10  16:00:00,632.455527296,20.2812679746,309.228390219,0.0,24.9203635341,149.522181205,2.18840007304,0.0,2.18840007304
 12/10  17:00:00,363.520011317,4.52549943178,69.8747034544,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  18:00:00,347.928277254,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839817937,0.0,2.18839817937
 12/10  19:00:00,347.928277377,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825328052,0.0,2.18825328052
 12/10  20:00:00,323.483881218,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882159628,0.0,2.1882159628
 12/10  21:00:00,323.483881129,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  22:00:00,299.040801762,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037281636,0.0,2.19037281636
 12/10  23:00:00,274.595090218,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830525902,0.0,2.18830525902
 12/10  24:00:00,250.150695088,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826796251,0.0,2.18826796251
 12/11  01:00:00,287.769665298,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910260777,0.0,2.18910260777
 12/11  02:00:00,287.769665074,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890891537,0.0,2.18890891537
 12/11  03:00:00,287.769664862,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897522575,0.0,2.18897522575
 12/11  04:00:00,287.769664771,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/11  05:00:00,299.991862587,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904152819,0.0,2.18904152819
 12/11  06:00:00,349.357939705,0.0,0.0,0.0,49.8407270682,199.362908273,4.36204768115,0.0,4.36204768115
 12/11  07:00:00,870.161182861,28.456170323,346.25703102,0.0,49.8407270682,199.362908273,443.620444347,441.430521346,2.18992300026
 12/11  08:00:00,935.970647594,28.456170323,341.628649656,0.0,149.522181205,199.362908273,356.229306131,349.673396052,6.5559100797
 12/11  09:00:00,1509.10807076,28.456170323,354.821643814,0.0,448.566543614,448.566543614,173.317841819,162.352590816,10.965251003
 12/11  10:00:00,1505.52731314,28.456170323,392.753513948,0.0,448.566543614,448.566543614,130.151829707,116.980970563,13.1708591444
 12/11  11:00:00,1481.99656522,28.456170323,419.42255538,0.0,448.566543614,448.566543614,83.8625674444,70.6877286249,13.1748388195
 12/11  12:00:00,1508.76118454,28.456170323,442.902353998,0.0,448.566543614,448.566543614,74.4004616014,56.7982717161,17.6021898854
 12/11  13:00:00,1481.00840821,28.456170323,463.529720028,0.0,448.566543614,398.725816546,76.3195137275,58.662231882,17.6572818455
 12/11  14:00:00,1558.17634315,28.456170323,489.890586077,0.0,448.566543614,448.566543614,46.4086158463,26.5645020758,19.8441137705
 12/11  15:00:00,1583.79025559,28.456170323,514.757183345,0.0,448.566543614,448.566543614,26.3420467146,15.3785502425,10.9634964721
 12/11  16:00:00,1572.84031722,28.456170323,503.889301117,0.0,448.566543614,448.566543614,33.1706018172,22.211525192,10.9590766252
 12/11  17:00:00,1609.14642454,28.456170323,491.230538779,0.0,448.566543614,448.566543614,48.3837469534,32.9949660318,15.3887809215
 12/11  18:00:00,1567.33460742,28.456170323,510.980501802,0.0,348.885089477,398.725816546,63.4812726251,54.728692493,8.75258013211
 12/11  19:00:00,1365.08627041,28.456170323,508.207258883,0.0,249.203635341,299.044362409,86.6454488091,80.0864250502,6.55902375889
 12/11  20:00:00,1334.3614973,28.456170323,502.756653818,0.0,249.203635341,299.044362409,93.5729159442,87.0254586278,6.5474573163
 12/11  21:00:00,1178.74223085,28.456170323,497.465194136,0.0,149.522181205,249.203635341,130.25038278,123.699592866,6.55078991458
 12/11  22:00:00,1140.75925206,28.456170323,485.247571146,0.0,149.522181205,249.203635341,141.885551357,139.695029486,2.19052187109
 12/11  23:00:00,349.356622033,0.0,0.0,0.0,49.8407270682,199.362908273,2.18892693002,0.0,2.18892693002
 12/11  24:00:00,299.991862829,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899360216,0.0,2.18899360216
 12/12  01:00:00,287.769667367,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906677826,0.0,2.18906677826
 12/12  02:00:00,287.769667198,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887680585,0.0,2.18887680585
 12/12  03:00:00,287.769667159,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/12  04:00:00,287.769667243,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894761813,0.0,2.18894761813
 12/12  05:00:00,299.991865182,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901839965,0.0,2.18901839965
 12/12  06:00:00,349.357943329,0.0,0.0,0.0,49.8407270682,199.362908273,4.36190061916,0.0,4.36190061916
 12/12  07:00:00,1034.571811,28.4795195905,501.025225142,0.0,49.8407270682,199.362908273,175.021889919,172.831670229,2.19021968992
 12/12  08:00:00,1051.334996,28.456170323,450.064049357,0.0,149.522181205,199.362908273,218.617215573,212.062018865,6.55519670844
 12/12  09:00:00,1502.63855785,28.456170323,357.10412778,0.0,448.566543614,448.566543614,142.047376295,131.080869714,10.966506581
 12/12  10:00:00,1384.51157533,28.456170323,276.478197746,0.0,448.566543614,448.566543614,138.810430681,125.640538519,13.1698921625
 12/12  11:00:00,1305.76897212,28.456170323,246.16840669,0.0,448.566543614,448.566543614,127.89592208,114.721829259,13.1740928209
 12/12  12:00:00,1292.73841877,28.456170323,232.288100551,0.0,448.566543614,448.566543614,106.326063608,88.7222106351,17.603852973
 12/12  13:00:00,1241.90680844,28.456170323,230.543315972,0.0,448.566543614,398.725816546,116.458684451,98.7991124609,17.6595719903
 12/12  14:00:00,1315.82046884,28.456170323,253.816679515,0.0,448.566543614,448.566543614,95.2822137042,75.4379119214,19.8443017827
 12/12  15:00:00,1347.81394637,28.456170323,286.052671189,0.0,448.566543614,448.566543614,87.865612801,76.902040264,10.9635725371
 12/12  16:00:00,1352.59693876,28.456170323,291.22816197,0.0,448.566543614,448.566543614,94.3782135049,83.4189445051,10.9592689998
 12/12  17:00:00,1403.02648947,28.456170323,292.931852243,0.0,448.566543614,448.566543614,119.916854728,104.527450371,15.3894043575
 12/12  18:00:00,1326.59844917,28.456170323,278.221585216,0.0,348.885089477,398.725816546,183.216276673,174.462748583,8.75352809009
 12/12  19:00:00,1096.02554434,28.456170323,246.7005745,0.0,249.203635341,299.044362409,256.027896761,249.46861135,6.5592854108
 12/12  20:00:00,1041.66380444,28.456170323,216.066721503,0.0,249.203635341,299.044362409,285.289281466,278.74227096,6.54701050577
 12/12  21:00:00,863.476678022,28.456170323,186.384564894,0.0,149.522181205,249.203635341,351.846819204,345.295705437,6.55111376738
 12/12  22:00:00,822.403504563,28.456170323,168.332276358,0.0,149.522181205,249.203635341,367.423228397,365.232346669,2.19088172755
 12/12  23:00:00,349.356624463,0.0,0.0,0.0,49.8407270682,199.362908273,2.18902523356,0.0,2.18902523356
 12/12  24:00:00,299.991865362,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909615034,0.0,2.18909615034
 12/13  01:00:00,287.769669791,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891261187,0.0,2.18891261187
 12/13  02:00:00,287.769669584,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898755981,0.0,2.18898755981
 12/13  03:00:00,287.769669517,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/13  04:00:00,287.769669531,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906251143,0.0,2.18906251143
 12/13  05:00:00,299.99186754,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887642508,0.0,2.18887642508
 12/13  06:00:00,349.357947234,0.0,0.0,0.0,49.8407270682,199.362908273,4.36216301657,0.0,4.36216301657
 12/13  07:00:00,820.217404566,28.456170323,286.285494594,0.0,49.8407270682,199.362908273,633.514585275,631.32423013,2.19035514469
 12/13  08:00:00,790.14081952,28.456170323,187.799865529,0.0,149.522181205,199.362908273,500.949833726,494.394130553,6.55570317278
 12/13  09:00:00,1314.03702376,28.456170323,163.125669431,0.0,448.566543614,448.566543614,302.056067621,291.090123957,10.9659436638
 12/13  10:00:00,1303.50727624,28.456170323,190.396225051,0.0,448.566543614,448.566543614,248.832654006,235.661220602,13.1714334036
 12/13  11:00:00,1279.67361765,28.456170323,216.669050988,0.0,448.566543614,448.566543614,207.869382197,194.693575613,13.1758065849
 12/13  12:00:00,1307.36026536,28.456170323,245.236756594,0.0,448.566543614,448.566543614,180.200335233,162.596106366,17.6042288672
 12/13  13:00:00,1288.30766158,28.456170323,276.673129354,0.0,448.566543614,398.725816546,187.557340042,167.694860987,19.8624790545
 12/13  14:00:00,1369.78677636,28.456170323,308.451437852,0.0,448.566543614,448.566543614,139.322370591,121.679689652,17.6426809384
 12/13  15:00:00,1390.37114122,28.456170323,329.620390664,0.0,448.566543614,448.566543614,147.725769974,136.763306241,10.9624637324
 12/13  16:00:00,1384.97265704,28.456170323,324.837433215,0.0,448.566543614,448.566543614,165.962697775,155.00436503,10.9583327448
 12/13  17:00:00,1434.62793307,28.456170323,325.979429035,0.0,448.566543614,448.566543614,188.055396989,172.666700935,15.3886960536
 12/13  18:00:00,1385.77567934,28.456170323,338.9768408,0.0,348.885089477,398.725816546,224.495572071,215.743191972,8.75238009934
 12/13  19:00:00,1182.42948603,28.456170323,335.030489214,0.0,249.203635341,299.044362409,278.660595288,269.921898395,8.73869689294
 12/13  20:00:00,1141.62675029,28.456170323,318.552257289,0.0,249.203635341,299.044362409,287.058886293,282.687622596,4.37126369752
 12/13  21:00:00,973.027291833,28.456170323,299.280451105,0.0,149.522181205,249.203635341,342.162162604,335.611149886,6.55101271752
 12/13  22:00:00,941.763485565,28.456170323,292.164673989,0.0,149.522181205,249.203635341,353.137310214,350.946331501,2.19097871263
 12/13  23:00:00,349.356626637,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912755012,0.0,2.18912755012
 12/13  24:00:00,299.991867549,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907153557,0.0,2.18907153557
 12/14  01:00:00,287.769672174,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889048362,0.0,2.18889048362
 12/14  02:00:00,287.7696721,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896968775,0.0,2.18896968775
 12/14  03:00:00,287.769672061,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904889574,0.0,2.18904889574
 12/14  04:00:00,287.769672046,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912807334,0.0,2.18912807334
 12/14  05:00:00,299.991869606,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894573818,0.0,2.18894573818
 12/14  06:00:00,349.35795028,0.0,0.0,0.0,49.8407270682,199.362908273,2.19112924969,0.0,2.19112924969
 12/14  07:00:00,853.791791199,28.456170323,325.143704967,0.0,49.8407270682,199.362908273,607.020582657,604.830401816,2.19018084137
 12/14  08:00:00,849.293881721,28.456170323,252.1087168,0.0,149.522181205,199.362908273,477.015306554,470.460620861,6.55468569304
 12/14  09:00:00,1363.6613741,28.456170323,216.783202762,0.0,448.566543614,448.566543614,293.264859086,280.10924865,13.1556104361
 12/14  10:00:00,1357.21351738,28.456170323,246.462974676,0.0,448.566543614,448.566543614,242.574360958,229.409833611,13.1645273468
 12/14  11:00:00,1362.402734,28.456170323,300.209046097,0.0,448.566543614,448.566543614,200.772835236,187.603799987,13.1690352493
 12/14  12:00:00,1388.31289291,28.456170323,326.000119191,0.0,448.566543614,448.566543614,176.593865662,161.189013052,15.4048526093
 12/14  13:00:00,1316.51552824,28.456170323,304.489685555,0.0,448.566543614,398.725816546,207.720941857,187.855226203,19.8657156539
 12/14  14:00:00,1325.30808601,28.456170323,263.273733906,0.0,448.566543614,448.566543614,192.813391319,175.170641952,17.6427493671
 12/14  15:00:00,1314.08224118,28.456170323,252.37532332,0.0,448.566543614,448.566543614,185.088826095,171.937304714,13.151521381
 12/14  16:00:00,1291.43489278,28.456170323,229.935040495,0.0,448.566543614,448.566543614,198.51035185,187.550480706,10.959871143
 12/14  17:00:00,1326.64181482,28.456170323,215.540109572,0.0,448.566543614,448.566543614,226.368573824,210.977773984,15.3907998402
 12/14  18:00:00,1242.32486683,28.456170323,191.829050059,0.0,348.885089477,398.725816546,291.373084956,282.619392205,8.75369275149
 12/14  19:00:00,1005.91116895,28.456170323,153.520465762,0.0,249.203635341,299.044362409,364.706011052,358.146927874,6.55908317766
 12/14  20:00:00,965.536117289,28.456170323,135.430083572,0.0,249.203635341,299.044362409,384.317982497,377.770713818,6.54726867897
 12/14  21:00:00,795.330785462,28.456170323,115.003137838,0.0,149.522181205,249.203635341,442.87664244,438.502901051,4.37374138856
 12/14  22:00:00,736.096954603,28.456170323,91.7276261924,0.0,149.522181205,249.203635341,464.034272237,459.672283376,4.3619888615
 12/14  23:00:00,349.35662883,0.0,0.0,0.0,49.8407270682,199.362908273,2.18891886091,0.0,2.18891886091
 12/14  24:00:00,299.991869559,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899855816,0.0,2.18899855816
 12/15  01:00:00,287.769674012,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/15  02:00:00,287.769674039,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908488155,0.0,2.18908488155
 12/15  03:00:00,287.76967423,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890583651,0.0,2.18890583651
 12/15  04:00:00,287.769674283,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898942761,0.0,2.18898942761
 12/15  05:00:00,328.134326015,0.766690541368,1.00485875766,0.0,24.9203635341,199.362908273,7.11110248697,4.92202954154,2.18907294543
 12/15  06:00:00,397.678279809,1.53338108274,2.33444761341,0.0,49.8407270682,199.362908273,12.7006788137,10.5095530188,2.19112579493
 12/15  07:00:00,744.988540713,28.456170323,222.988401961,0.0,49.8407270682,199.362908273,1022.16901834,1017.80812954,4.3608888015
 12/15  08:00:00,679.151737074,28.456170323,88.630951755,0.0,149.522181205,199.362908273,603.167824334,596.612831367,6.55499296693
 12/15  09:00:00,1190.63892159,28.456170323,51.2426953601,0.0,448.566543614,448.566543614,279.361142719,268.392584377,10.9685583424
 12/15  10:00:00,1225.04697249,28.456170323,121.204699758,0.0,448.566543614,448.566543614,203.918955125,190.748018133,13.1709369925
 12/15  11:00:00,1247.37649398,28.7920294326,191.30821546,0.0,448.566543614,448.566543614,177.728000078,164.552310515,13.1756895633
 12/15  12:00:00,1323.91069961,30.0353773649,266.042880711,0.0,448.566543614,448.566543614,183.919862173,166.314995918,17.604866255
 12/15  13:00:00,1296.02436766,31.1093106887,286.248729711,0.0,448.566543614,398.725816546,188.468429395,168.604224957,19.8642044383
 12/15  14:00:00,1361.0834635,31.9961829362,300.113974798,0.0,448.566543614,448.566543614,121.111203154,103.468988129,17.6422150255
 12/15  15:00:00,1366.53104098,31.7314246974,305.432907234,0.0,448.566543614,448.566543614,78.2460986322,67.2840042144,10.9620944178
 12/15  16:00:00,1376.5311528,30.8924636115,316.039504771,0.0,448.566543614,448.566543614,74.8120055967,61.6649676372,13.1470379595
 12/15  17:00:00,1420.51446997,29.2454010651,313.019912868,0.0,448.566543614,448.566543614,86.5609084242,73.3679247119,13.1929837124
 12/15  18:00:00,1324.55761231,28.456170323,280.229841525,0.0,348.885089477,398.725816546,173.525222637,162.588604018,10.936618619
 12/15  19:00:00,1038.50836856,28.456170323,194.24009256,0.0,249.203635341,299.044362409,230.97728526,224.417693726,6.55959153383
 12/15  20:00:00,973.125977296,28.456170323,153.803354687,0.0,249.203635341,299.044362409,248.676782903,244.305449997,4.37133290616
 12/15  21:00:00,789.068090768,28.456170323,119.687271081,0.0,149.522181205,249.203635341,309.408776195,302.857303611,6.55147258383
 12/15  22:00:00,747.451290442,28.456170323,102.863199826,0.0,149.522181205,249.203635341,335.630717078,333.439729113,2.19098796495
 12/15  23:00:00,349.356631193,0.0,0.0,0.0,49.8407270682,199.362908273,2.18914150574,0.0,2.18914150574
 12/15  24:00:00,299.991872104,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896163803,0.0,2.18896163803
 12/16  01:00:00,237.928949539,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904961846,0.0,2.18904961846
 12/16  02:00:00,237.928949661,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913682859,0.0,2.18913682859
 12/16  03:00:00,237.928949615,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896139674,0.0,2.18896139674
 12/16  04:00:00,237.928949585,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904903523,0.0,2.18904903523
 12/16  05:00:00,289.265699772,1.15003581205,1.52442237301,0.0,24.9203635341,149.522181205,7.20559367305,5.0164571071,2.18913656594
 12/16  06:00:00,315.386328028,1.91672635342,2.74278837224,0.0,24.9203635341,149.522181205,11.7285186848,9.537312303,2.19120638185
 12/16  07:00:00,748.138433627,28.456170323,226.140896111,0.0,49.8407270682,199.362908273,887.035298719,884.844815607,2.19048311166
 12/16  08:00:00,621.793650198,28.456170323,130.232324673,0.0,49.8407270682,199.362908273,535.448670983,531.082584254,4.36608672895
 12/16  09:00:00,906.703149124,28.456170323,164.757691914,0.0,249.203635341,249.203635341,337.903635734,331.355902683,6.547733051
 12/16  10:00:00,1044.14221324,28.4595090247,326.226746649,0.0,249.203635341,249.203635341,242.628107127,236.06778521,6.56032191712
 12/16  11:00:00,1034.76381556,28.6553745727,369.26215275,0.0,249.203635341,249.203635341,217.384773321,210.830204923,6.55456839778
 12/16  12:00:00,1060.12427638,29.1906587455,396.001118389,0.0,249.203635341,249.203635341,205.292384229,196.547743999,8.74464023033
 12/16  13:00:00,1074.47179065,29.2898112374,411.31556025,0.0,249.203635341,249.203635341,180.255195993,173.696716719,6.55847927403
 12/16  14:00:00,1074.46089506,29.3315742026,411.590060779,0.0,249.203635341,249.203635341,150.600579375,144.046042486,6.55453688902
 12/16  15:00:00,827.569555045,29.4688819688,413.825983163,0.0,74.7610906023,174.442544739,179.048138625,172.500903298,6.54723532708
 12/16  16:00:00,829.951419426,28.8699141082,416.667804485,0.0,74.7610906023,174.442544739,193.253644928,188.884796883,4.36884804529
 12/16  17:00:00,872.523436238,28.456170323,411.086408581,0.0,74.7610906023,174.442544739,239.247189385,234.876784501,4.37040488412
 12/16  18:00:00,868.270699055,28.456170323,402.838728225,0.0,24.9203635341,149.522181205,368.561600518,366.371201211,2.19039930686
 12/16  19:00:00,347.929612543,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041847488,0.0,2.19041847488
 12/16  20:00:00,323.485217044,0.0,0.0,0.0,24.9203635341,149.522181205,4.36088564224,0.0,4.36088564224
 12/16  21:00:00,323.485216676,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046879657,0.0,2.19046879657
 12/16  22:00:00,299.04170346,0.0,0.0,0.0,24.9203635341,149.522181205,2.19171127223,0.0,2.19171127223
 12/16  23:00:00,274.595542831,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894602161,0.0,2.18894602161
 12/16  24:00:00,250.151147284,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903399931,0.0,2.18903399931
 12/17  01:00:00,237.928510121,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833662084,0.0,2.18833662084
 12/17  02:00:00,237.928509966,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832572998,0.0,2.18832572998
 12/17  03:00:00,237.928509351,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  04:00:00,237.928509719,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831504555,0.0,2.18831504555
 12/17  05:00:00,250.150707928,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830451512,0.0,2.18830451512
 12/17  06:00:00,274.59642848,0.0,0.0,0.0,24.9203635341,149.522181205,2.19023072376,0.0,2.19023072376
 12/17  07:00:00,323.483894749,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845255424,0.0,2.18845255424
 12/17  08:00:00,296.666290042,0.0,0.0,0.0,24.9203635341,149.522181205,2.188442156,0.0,2.188442156
 12/17  09:00:00,296.666289488,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  10:00:00,259.999696654,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843180317,0.0,2.18843180317
 12/17  11:00:00,211.11090571,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842148625,0.0,2.18842148625
 12/17  12:00:00,211.111788923,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964897315,0.0,2.18964897315
 12/17  13:00:00,211.111788879,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975147585,0.0,2.18975147585
 12/17  14:00:00,211.113114675,0.0,0.0,0.0,24.9203635341,149.522181205,2.19192006587,0.0,2.19192006587
 12/17  15:00:00,211.111789212,0.0,0.0,0.0,24.9203635341,149.522181205,4.35949428332,0.0,4.35949428332
 12/17  16:00:00,211.110905099,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  17:00:00,259.999696873,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832549942,0.0,2.18832549942
 12/17  18:00:00,339.384623722,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883153708,0.0,2.1883153708
 12/17  19:00:00,347.928289882,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830525342,0.0,2.18830525342
 12/17  20:00:00,323.483894072,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  21:00:00,323.483894657,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829514093,0.0,2.18829514093
 12/17  22:00:00,299.040824092,0.0,0.0,0.0,24.9203635341,149.522181205,2.19044061488,0.0,2.19044061488
 12/17  23:00:00,274.595103534,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844363667,0.0,2.18844363667
 12/17  24:00:00,265.86755568,0.383345270684,2.14138794377,0.0,24.9203635341,149.522181205,4.09864928786,1.91021587378,2.18843341408
 12/18  01:00:00,362.775730337,1.91672635342,8.41867945358,0.0,24.9203635341,199.362908273,12.2904849483,10.1013456032,2.18913934515
 12/18  02:00:00,324.346148413,1.53338108274,4.97491804463,0.0,24.9203635341,199.362908273,13.9033319921,11.7141842608,2.18914773136
 12/18  03:00:00,330.003314033,1.91672635342,5.9948601061,0.0,24.9203635341,199.362908273,16.861291577,16.841291577,0.02
 12/18  04:00:00,320.726086583,1.53338108274,4.01165766252,0.0,24.9203635341,199.362908273,19.772427126,17.5837041124,2.18872301362
 12/18  05:00:00,340.927942424,1.91672635342,4.77194379912,0.0,24.9203635341,199.362908273,24.8847748334,22.6956131822,2.1891616512
 12/18  06:00:00,381.295619492,1.53338108274,3.04695860632,0.0,49.8407270682,199.362908273,27.2734150393,22.9109248622,4.36249017704
 12/18  07:00:00,727.847891903,28.456170323,214.296900845,0.0,49.8407270682,199.362908273,1332.34443269,1330.15397637,2.19045631893
 12/18  08:00:00,500.665919835,28.456170323,0.0,0.0,149.522181205,199.362908273,1159.47930406,1152.92284363,6.55646043362
 12/18  09:00:00,1048.43293692,28.456170323,0.0,0.0,448.566543614,448.566543614,617.551687076,606.585582154,10.9661049212
 12/18  10:00:00,1044.80141443,28.456170323,20.5838654599,0.0,448.566543614,448.566543614,376.833633425,361.471750929,15.3618824961
 12/18  11:00:00,1056.86019509,28.4619206849,35.205560668,0.0,448.566543614,448.566543614,285.930206585,272.759687783,13.1705188017
 12/18  12:00:00,1070.68881487,28.5862337675,46.922978717,0.0,448.566543614,448.566543614,275.01732056,259.610553978,15.4067665827
 12/18  13:00:00,1081.53065293,29.1517525715,92.5825780556,0.0,448.566543614,398.725816546,281.068504016,261.202291282,19.8662127342
 12/18  14:00:00,1197.45758091,29.8795153967,142.240106112,0.0,448.566543614,448.566543614,208.333382363,190.686524125,17.6468582377
 12/18  15:00:00,1226.44291516,29.874885655,169.394636482,0.0,448.566543614,448.566543614,170.58517369,157.429997588,13.1551761022
 12/18  16:00:00,1213.86061579,29.1749109429,157.492027309,0.0,448.566543614,448.566543614,149.023724743,138.06349591,10.9602288325
 12/18  17:00:00,1219.09576098,28.4736393185,118.54644394,0.0,448.566543614,448.566543614,161.954683518,146.561942496,15.392741022
 12/18  18:00:00,1052.14735157,28.456170323,53.6258451792,0.0,348.885089477,398.725816546,263.298684966,254.544666391,8.75401857581
 12/18  19:00:00,750.559276877,28.456170323,0.0,0.0,249.203635341,299.044362409,433.413300442,424.673905688,8.73939475375
 12/18  20:00:00,726.266481002,28.456170323,0.0,0.0,249.203635341,299.044362409,601.837961001,597.465975004,4.37198599707
 12/18  21:00:00,576.944312604,28.456170323,0.0,0.0,149.522181205,249.203635341,796.349905059,789.798723308,6.551181751
 12/18  22:00:00,552.59534512,28.456170323,0.0,0.0,149.522181205,249.203635341,841.880039362,839.689026366,2.19101299569
 12/18  23:00:00,349.356637595,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915874087,0.0,2.18915874087
 12/18  24:00:00,299.991878526,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912119552,0.0,2.18912119552
 12/19  01:00:00,325.127740561,1.91672635342,1.10276903284,0.0,24.9203635341,199.362908273,10.656111427,8.46715428788,2.18895713915
 12/19  02:00:00,317.810085725,1.53338108274,1.10334249656,0.0,24.9203635341,199.362908273,11.7244354802,9.53537915254,2.18905632763
 12/19  03:00:00,325.092218453,1.91672635342,1.22228430877,0.0,24.9203635341,199.362908273,19.5128119522,17.3236550116,2.18915694063
 12/19  04:00:00,474.973344105,15.1363017164,119.395277495,0.0,24.9203635341,199.362908273,67.9162648307,65.7271407503,2.18912408038
 12/19  05:00:00,562.720011664,20.809671678,177.968390764,0.0,24.9203635341,199.362908273,119.274065484,117.08497563,2.18908985447
 12/19  06:00:00,565.159672312,16.6477373424,140.152857931,0.0,49.8407270682,199.362908273,123.52246804,121.331550401,2.19091763902
 12/19  07:00:00,714.022713895,28.456170323,213.751426582,0.0,49.8407270682,199.362908273,1397.83410991,1395.64354854,2.19056137862
 12/19  08:00:00,502.409870805,28.456170323,0.0,0.0,149.522181205,199.362908273,2020.30707904,2013.75135699,6.55572205054
 12/19  09:00:00,1049.26171529,28.456170323,0.0,0.0,448.566543614,448.566543614,826.484953963,813.326375601,13.1585783618
 12/19  10:00:00,1011.99171173,28.456170323,0.0,0.0,448.566543614,448.566543614,505.632384345,492.463445608,13.1689387369
 12/19  11:00:00,962.760340934,28.456170323,0.0,0.0,448.566543614,448.566543614,336.71546669,323.541121555,13.1743451343
 12/19  12:00:00,1062.07550632,28.456170323,63.3692642503,0.0,448.566543614,448.566543614,271.911701053,254.733383587,17.1783174659
 12/19  13:00:00,995.206451681,28.456170323,26.3300041609,0.0,448.566543614,398.725816546,248.798024498,230.702019591,18.0960049071
 12/19  14:00:00,1065.13867596,28.456170323,42.4825414605,0.0,448.566543614,448.566543614,209.920220105,190.069681299,19.8505388066
 12/19  15:00:00,1079.39371986,28.456170323,52.9469140647,0.0,448.566543614,448.566543614,209.970745147,199.007283277,10.9634618705
 12/19  16:00:00,1075.20456978,28.456170323,49.357366331,0.0,448.566543614,448.566543614,247.295265708,234.146062631,13.1492030768
 12/19  17:00:00,1104.82518252,28.456170323,34.3521212792,0.0,448.566543614,448.566543614,291.81831168,276.425182969,15.3931287102
 12/19  18:00:00,999.052242059,28.456170323,12.6072057039,0.0,348.885089477,398.725816546,376.906919914,368.153229561,8.75369035299
 12/19  19:00:00,750.670771133,28.456170323,0.0,0.0,249.203635341,299.044362409,515.912431745,509.352243028,6.56018871678
 12/19  20:00:00,726.231998958,28.456170323,0.0,0.0,249.203635341,299.044362409,533.614909416,527.067509048,6.54740036815
 12/19  21:00:00,576.748432772,28.456170323,0.0,0.0,149.522181205,249.203635341,582.363840648,577.989290049,4.37455059853
 12/19  22:00:00,552.33068686,28.456170323,0.0,0.0,149.522181205,249.203635341,622.897084305,618.534938513,4.36214579211
 12/19  23:00:00,349.356639587,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900065892,0.0,2.18900065892
 12/19  24:00:00,299.991880413,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910031569,0.0,2.18910031569
 12/20  01:00:00,302.414877285,0.766690541368,0.155038490217,0.0,24.9203635341,199.362908273,5.92778859946,3.73884778423,2.18894081524
 12/20  02:00:00,317.478334998,1.53338108274,0.715897986585,0.0,24.9203635341,199.362908273,8.21615922298,8.19615922298,0.02
 12/20  03:00:00,325.323194629,1.91672635342,1.35217208447,0.0,24.9203635341,199.362908273,15.1813725183,12.9922390265,2.1891334918
 12/20  04:00:00,318.150547648,1.53338108274,1.42449282641,0.0,24.9203635341,199.362908273,14.0972500302,11.9081015971,2.1891484332
 12/20  05:00:00,338.039168472,1.91672635342,1.88765772127,0.0,24.9203635341,199.362908273,19.8170743369,17.6280891951,2.18898514177
 12/20  06:00:00,379.941793084,1.53338108274,1.66355430032,0.0,49.8407270682,199.362908273,19.3677323011,15.0052297039,4.36250259717
 12/20  07:00:00,721.925853504,28.456170323,210.374303325,0.0,49.8407270682,199.362908273,1235.82778753,1233.63747909,2.19030844108
 12/20  08:00:00,500.524056745,28.456170323,0.0,0.0,149.522181205,199.362908273,998.327926537,991.771749206,6.55617733057
 12/20  09:00:00,1048.44587007,28.456170323,0.0,0.0,448.566543614,448.566543614,664.12163936,653.154998972,10.9666403882
 12/20  10:00:00,1142.71812338,28.456170323,71.3989967446,0.0,448.566543614,448.566543614,509.801617756,496.625962549,13.175655207
 12/20  11:00:00,1045.87587618,28.456170323,25.385761338,0.0,448.566543614,448.566543614,409.889799639,394.524422028,15.3653776108
 12/20  12:00:00,1065.74426313,28.456170323,39.6742565318,0.0,448.566543614,448.566543614,419.074287849,403.666261745,15.4080261037
 12/20  13:00:00,1017.14930289,28.456170323,38.8059567849,0.0,448.566543614,398.725816546,440.684582998,420.815859083,19.8687239141
 12/20  14:00:00,1074.41806828,28.456170323,40.9487334717,0.0,448.566543614,448.566543614,397.50133949,377.649303347,19.852036143
 12/20  15:00:00,1075.97981944,28.456170323,36.4415545611,0.0,448.566543614,448.566543614,396.319443774,385.352279955,10.967163819
 12/20  16:00:00,1087.9401455,28.456170323,37.1757797348,0.0,448.566543614,448.566543614,403.303308532,392.342860574,10.9604479572
 12/20  17:00:00,1146.29784787,28.456170323,43.623572115,0.0,448.566543614,448.566543614,407.556677539,392.162909904,15.393767635
 12/20  18:00:00,1089.51090765,28.456170323,56.7871556497,0.0,348.885089477,398.725816546,441.805084186,433.051222383,8.75386180258
 12/20  19:00:00,910.85022112,28.456170323,68.9191178318,0.0,249.203635341,299.044362409,502.294239433,493.554074612,8.74016482137
 12/20  20:00:00,906.996675466,28.456170323,89.4603937341,0.0,249.203635341,299.044362409,492.37021999,487.998793292,4.37142669755
 12/20  21:00:00,790.904607313,28.456170323,122.683513518,0.0,149.522181205,249.203635341,533.497342693,526.945518966,6.55182372717
 12/20  22:00:00,796.496524603,28.456170323,152.715217429,0.0,149.522181205,249.203635341,539.888943501,535.52694462,4.36199888057
 12/20  23:00:00,349.356641708,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 12/20  24:00:00,299.991882575,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905526036,0.0,2.18905526036
 12/21  01:00:00,287.769686876,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891623096,0.0,2.1891623096
 12/21  02:00:00,287.769686884,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900321179,0.0,2.18900321179
 12/21  03:00:00,287.769686908,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910998803,0.0,2.18910998803
 12/21  04:00:00,287.769686976,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895103367,0.0,2.18895103367
 12/21  05:00:00,299.991884678,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905810244,0.0,2.18905810244
 12/21  06:00:00,349.3579736,0.0,0.0,0.0,49.8407270682,199.362908273,2.19102959854,0.0,2.19102959854
 12/21  07:00:00,849.886970038,28.456170323,345.067385085,0.0,49.8407270682,199.362908273,641.043615499,638.853069583,2.19054591652
 12/21  08:00:00,1020.56351886,28.456170323,422.307170041,0.0,149.522181205,199.362908273,508.982911122,500.248931192,8.73397992942
 12/21  09:00:00,1589.53535955,28.456170323,443.001250875,0.0,448.566543614,448.566543614,230.948266915,219.976876099,10.9713908166
 12/21  10:00:00,1576.19861786,28.456170323,462.913290082,0.0,448.566543614,448.566543614,180.433442624,167.260064615,13.1733780096
 12/21  11:00:00,1547.81256881,28.456170323,481.659121806,0.0,448.566543614,448.566543614,138.475340779,125.296182944,13.1791578352
 12/21  12:00:00,1564.40132117,28.456170323,497.160220951,0.0,448.566543614,448.566543614,101.907515687,84.2979755354,17.6095401519
 12/21  13:00:00,1533.31121727,28.456170323,514.931942847,0.0,448.566543614,398.725816546,96.3349866156,76.4609313224,19.8740552931
 12/21  14:00:00,1595.05027986,28.456170323,526.758365536,0.0,448.566543614,448.566543614,75.257471396,57.6090073027,17.6484640933
 12/21  15:00:00,1590.20605587,28.456170323,521.658030467,0.0,448.566543614,448.566543614,62.3530260948,49.1972941682,13.1557319266
 12/21  16:00:00,1584.24408395,28.456170323,515.448436363,0.0,448.566543614,448.566543614,46.2939281964,35.3329364963,10.9609917001
 12/21  17:00:00,1630.82508863,28.456170323,512.976723514,0.0,448.566543614,448.566543614,58.8140882077,43.4193681459,15.3947200618
 12/21  18:00:00,1553.53466604,28.456170323,506.155536764,0.0,348.885089477,398.725816546,89.4356481477,80.6824828859,8.75316526177
 12/21  19:00:00,1354.17908674,28.456170323,498.556310792,0.0,249.203635341,299.044362409,139.397950814,130.657431691,8.7405191222
 12/21  20:00:00,1326.42953826,28.456170323,496.139299392,0.0,249.203635341,299.044362409,148.52246933,144.150635587,4.37183374371
 12/21  21:00:00,1176.80611621,28.456170323,496.46177164,0.0,149.522181205,249.203635341,190.695491028,184.144117466,6.55137356178
 12/21  22:00:00,1152.45770529,28.456170323,497.293763091,0.0,149.522181205,249.203635341,197.149739474,194.959041221,2.19069825299
 12/21  23:00:00,349.356643613,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919719801,0.0,2.18919719801
 12/21  24:00:00,299.99188455,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917013388,0.0,2.18917013388
 12/22  01:00:00,287.769688698,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901504689,0.0,2.18901504689
 12/22  02:00:00,287.76968875,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912526849,0.0,2.18912526849
 12/22  03:00:00,287.769688814,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889693114,0.0,2.1889693114
 12/22  04:00:00,287.769688744,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907987253,0.0,2.18907987253
 12/22  05:00:00,299.991886602,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919025436,0.0,2.18919025436
 12/22  06:00:00,349.357976641,0.0,0.0,0.0,49.8407270682,199.362908273,2.19130914652,0.0,2.19130914652
 12/22  07:00:00,1030.20045171,28.456170323,497.044666831,0.0,49.8407270682,199.362908273,208.536225817,206.345624674,2.19060114273
 12/22  08:00:00,1099.88424084,28.456170323,496.098775397,0.0,149.522181205,199.362908273,207.935417803,199.199981001,8.73543680175
 12/22  09:00:00,1652.61155042,28.456170323,500.46607471,0.0,448.566543614,448.566543614,82.976367668,72.0047148998,10.9716527682
 12/22  10:00:00,1632.07396583,28.456170323,514.396032187,0.0,448.566543614,448.566543614,59.8599859059,46.6868036537,13.1731822522
 12/22  11:00:00,1587.66755949,28.456170323,518.622568051,0.0,448.566543614,448.566543614,41.0552168989,27.8761032645,13.1791136344
 12/22  12:00:00,1576.99724366,28.456170323,507.961840096,0.0,448.566543614,448.566543614,28.0851919408,10.4757757699,17.6094161709
 12/22  13:00:00,1524.71162203,28.456170323,505.510087206,0.0,448.566543614,398.725816546,33.5622789953,13.6870132278,19.8752657675
 12/22  14:00:00,1583.3030803,28.456170323,514.264226975,0.0,448.566543614,448.566543614,28.5822513417,10.9336589688,17.6485923729
 12/22  15:00:00,1583.26490134,28.456170323,514.237234808,0.0,448.566543614,448.566543614,21.0306507038,7.87427852036,13.1563721834
 12/22  16:00:00,1580.76990465,28.456170323,511.742548195,0.0,448.566543614,448.566543614,19.003950132,8.04232724921,10.9616228828
 12/22  17:00:00,1630.78206725,28.456170323,512.854934964,0.0,448.566543614,448.566543614,31.5547705621,16.1610120286,15.3937585334
 12/22  18:00:00,1565.32321767,28.456170323,517.521780487,0.0,348.885089477,398.725816546,50.8993852353,42.1455864071,8.75379882821
 12/22  19:00:00,1379.68906794,28.456170323,522.68685579,0.0,249.203635341,299.044362409,80.5254489449,71.785283543,8.74016540194
 12/22  20:00:00,1338.63463262,28.456170323,506.553038189,0.0,249.203635341,299.044362409,85.8879567702,81.5161819598,4.37177481041
 12/22  21:00:00,1182.71801605,28.456170323,500.991248075,0.0,149.522181205,249.203635341,116.683523118,110.131611415,6.55191170349
 12/22  22:00:00,1094.13410381,28.456170323,441.556940751,0.0,149.522181205,249.203635341,150.465018051,146.102979485,4.36203856639
 12/22  23:00:00,349.356645549,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 12/22  24:00:00,299.991886416,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907676949,0.0,2.18907676949
 12/23  01:00:00,237.928963553,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919087394,0.0,2.18919087394
 12/23  02:00:00,237.928963532,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903786698,0.0,2.18903786698
 12/23  03:00:00,237.928963587,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915169787,0.0,2.18915169787
 12/23  04:00:00,237.928963603,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899883853,0.0,2.18899883853
 12/23  05:00:00,250.151161363,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911292367,0.0,2.18911292367
 12/23  06:00:00,274.596889006,0.0,0.0,0.0,24.9203635341,149.522181205,2.19110012773,0.0,2.19110012773
 12/23  07:00:00,847.280098174,28.456170323,314.659044792,0.0,49.8407270682,199.362908273,580.641757921,576.280833883,4.36092403802
 12/23  08:00:00,663.205913432,28.456170323,161.883909239,0.0,49.8407270682,199.362908273,467.513834538,465.320448121,2.19338641648
 12/23  09:00:00,847.387377667,28.456170323,101.344312321,0.0,249.203635341,249.203635341,384.194939743,377.646762594,6.54817714916
 12/23  10:00:00,822.482409727,28.456170323,117.312846547,0.0,249.203635341,249.203635341,309.205650835,302.645363149,6.56028768655
 12/23  11:00:00,817.873206263,28.456170323,161.17149677,0.0,249.203635341,249.203635341,239.767807987,233.211031372,6.55677661503
 12/23  12:00:00,877.250698814,28.5463611823,219.959817773,0.0,249.203635341,249.203635341,241.107377581,232.360892411,8.74648516948
 12/23  13:00:00,932.283265278,29.2081573631,273.998960422,0.0,249.203635341,249.203635341,231.544716968,224.986225667,6.55849130107
 12/23  14:00:00,952.48955952,29.6153122932,293.482466715,0.0,249.203635341,249.203635341,202.522066983,193.788048167,8.73401881607
 12/23  15:00:00,709.105738185,29.0205247276,299.828298662,0.0,74.7610906023,174.442544739,211.930315615,207.558266136,4.37204947935
 12/23  16:00:00,708.329737658,28.4866537561,299.875463957,0.0,74.7610906023,174.442544739,222.380729683,218.011626331,4.36910335268
 12/23  17:00:00,739.569716294,28.456170323,282.558597587,0.0,74.7610906023,174.442544739,302.356357099,295.81026915,6.5460879489
 12/23  18:00:00,713.724047992,28.456170323,252.257155022,0.0,24.9203635341,149.522181205,428.153107365,425.962634068,2.19047329646
 12/23  19:00:00,347.929631705,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051692904,0.0,2.19051692904
 12/23  20:00:00,323.485236296,0.0,0.0,0.0,24.9203635341,149.522181205,2.19056055748,0.0,2.19056055748
 12/23  21:00:00,323.48523689,0.0,0.0,0.0,24.9203635341,149.522181205,4.36089165596,0.0,4.36089165596
 12/23  22:00:00,299.041729029,0.0,0.0,0.0,24.9203635341,149.522181205,2.19166991741,0.0,2.19166991741
 12/23  23:00:00,274.595556861,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896693913,0.0,2.18896693913
 12/23  24:00:00,250.151161207,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908125935,0.0,2.18908125935
 12/24  01:00:00,237.928520731,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830439363,0.0,2.18830439363
 12/24  02:00:00,237.928520168,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/24  03:00:00,237.928520637,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831719557,0.0,2.18831719557
 12/24  04:00:00,237.928520974,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833014225,0.0,2.18833014225
 12/24  05:00:00,250.150718587,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834319074,0.0,2.18834319074
 12/24  06:00:00,274.596447547,0.0,0.0,0.0,24.9203635341,149.522181205,2.19060454716,0.0,2.19060454716
 12/24  07:00:00,382.712622152,1.53338108274,4.91445456608,0.0,24.9203635341,149.522181205,9.29690560315,7.1084361557,2.18846944745
 12/24  08:00:00,375.376290566,1.91672635342,5.78492226793,0.0,24.9203635341,149.522181205,10.0194382973,9.99943829731,0.02
 12/24  09:00:00,337.004318307,1.53338108274,4.31094177685,0.0,24.9203635341,149.522181205,11.1299106949,8.94142808403,2.18848261084
