Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/24  10:00:00,323.300679217,1.91672635342,5.70520983333,0.0,24.9203635341,149.522181205,10.8378749181,8.64937912116,2.18849579691
 12/24  11:00:00,245.665616071,1.15003581205,3.26983394692,0.0,24.9203635341,149.522181205,7.14746151699,4.95910024716,2.18836126983
 12/24  12:00:00,256.860431367,1.53338108274,4.31453148802,0.0,24.9203635341,149.522181205,10.1986980702,8.00886550964,2.18983256053
 12/24  13:00:00,280.756156343,1.91672635342,5.75511414429,0.0,24.9203635341,149.522181205,12.3003991748,10.1105441775,2.1898549973
 12/24  14:00:00,266.945558709,1.53338108274,4.40830213842,0.0,24.9203635341,149.522181205,12.1508786456,9.9591096151,2.19176903053
 12/24  15:00:00,273.529559154,1.91672635342,5.72453162828,0.0,24.9203635341,149.522181205,15.4948438523,13.3051509007,2.18969295152
 12/24  16:00:00,254.747302569,1.53338108274,4.25945454627,0.0,24.9203635341,149.522181205,14.2450593078,12.0565840537,2.18847525405
 12/24  17:00:00,311.717498849,1.91672635342,5.43246176553,0.0,24.9203635341,149.522181205,19.2108799902,17.0224096232,2.18847036702
 12/24  18:00:00,381.482445091,1.53338108274,3.98636256196,0.0,24.9203635341,149.522181205,19.2946191194,17.1061463389,2.18847278051
 12/24  19:00:00,401.666103421,1.91672635342,5.10561327321,0.0,24.9203635341,149.522181205,20.2850329903,20.2650329903,0.02
 12/24  20:00:00,365.560393915,1.53338108274,3.58308150666,0.0,24.9203635341,149.522181205,20.7945261722,18.6060400504,2.18848612184
 12/24  21:00:00,372.904743063,1.91672635342,4.47278087583,0.0,24.9203635341,149.522181205,24.4741841374,22.2856846955,2.18849944193
 12/24  22:00:00,335.509678969,1.53338108274,3.09261496564,0.0,24.9203635341,149.522181205,22.7915497705,20.6011120055,2.19043776499
 12/24  23:00:00,319.457492225,1.91672635342,3.90950366424,0.0,24.9203635341,149.522181205,26.8613256547,24.6728469158,2.18847873889
 12/24  24:00:00,283.387244417,1.53338108274,2.57738870961,0.0,24.9203635341,149.522181205,25.1571808665,22.9686887942,2.18849207227
 12/25  01:00:00,278.323562064,1.91672635342,3.14791268803,0.0,24.9203635341,149.522181205,27.4916050566,27.4716050566,0.02
 12/25  02:00:00,269.53208928,1.53338108274,2.00027001718,0.0,24.9203635341,149.522181205,26.9180899684,24.7295804847,2.18850948374
 12/25  03:00:00,276.762179074,1.91672635342,2.51497915266,0.0,24.9203635341,149.522181205,32.8026014963,30.6141202482,2.18848124811
 12/25  04:00:00,501.500309871,18.9148907813,165.062568182,0.0,24.9203635341,149.522181205,122.192239449,120.003742235,2.18849721415
 12/25  05:00:00,495.846329578,17.0310826131,144.524539771,0.0,24.9203635341,149.522181205,125.424366384,125.404366384,0.02
 12/25  06:00:00,556.547842295,20.4263264073,176.695722241,0.0,24.9203635341,149.522181205,178.147793784,173.786514495,4.36127928851
 12/25  07:00:00,563.561085717,17.0310826131,142.045880685,0.0,24.9203635341,149.522181205,167.970426419,167.950426419,0.02
 12/25  08:00:00,579.915834424,20.4263264073,173.420376394,0.0,24.9203635341,149.522181205,172.005927146,169.81743094,2.18849620616
 12/25  09:00:00,538.556440717,17.0310826131,142.182347743,0.0,24.9203635341,149.522181205,87.9790277949,85.7905154286,2.18851236632
 12/25  10:00:00,311.134756863,1.53338108274,1.24200438614,0.0,24.9203635341,149.522181205,21.4477892426,19.2593713372,2.18841790544
 12/25  11:00:00,250.364037348,1.91672635342,3.21550407137,0.0,24.9203635341,149.522181205,22.0673094701,19.8789864355,2.18832303463
 12/25  12:00:00,243.512095998,1.53338108274,3.53316286144,0.0,24.9203635341,149.522181205,15.3697797072,13.1798863788,2.1898933284
 12/25  13:00:00,253.906697428,1.91672635342,6.62460437471,0.0,24.9203635341,149.522181205,15.4930373195,13.3031182682,2.18991905122
 12/25  14:00:00,237.694159714,1.15003581205,4.84790966028,0.0,24.9203635341,149.522181205,7.40438811382,5.21240758385,2.19198052997
 12/25  15:00:00,211.111807403,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992126449,0.0,2.18992126449
 12/25  16:00:00,211.110917809,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837791592,0.0,2.18837791592
 12/25  17:00:00,259.999709161,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839424658,0.0,2.18839424658
 12/25  18:00:00,388.494007084,1.91672635342,12.7043998321,0.0,24.9203635341,149.522181205,9.35178962772,7.16337911595,2.18841051177
 12/25  19:00:00,398.003289997,1.53338108274,8.3943604768,0.0,24.9203635341,149.522181205,8.2192919709,8.1992919709,0.02
 12/25  20:00:00,400.330883864,1.91672635342,9.00805013463,0.0,24.9203635341,149.522181205,14.155627737,11.967200965,2.18842677202
 12/25  21:00:00,383.981163512,1.53338108274,6.25443545906,0.0,24.9203635341,149.522181205,13.1265102442,10.9380672293,2.18844301491
 12/25  22:00:00,372.753311576,1.91672635342,5.97054259303,0.0,24.9203635341,149.522181205,18.7708245055,16.5802483426,2.19057616288
 12/25  23:00:00,308.158598966,1.53338108274,4.64259725205,0.0,24.9203635341,149.522181205,15.0186832807,12.8302548331,2.18842844759
 12/25  24:00:00,292.274125818,1.91672635342,5.97027535128,0.0,24.9203635341,149.522181205,17.6624635691,15.4740188871,2.18844468192
 12/26  01:00:00,325.227529604,1.53338108274,8.38137154001,0.0,24.9203635341,199.362908273,13.6574750599,11.4683266824,2.18914837753
 12/26  02:00:00,340.31890103,1.91672635342,9.89367300483,0.0,24.9203635341,199.362908273,16.3389703428,16.3189703428,0.02
 12/26  03:00:00,330.586987126,1.53338108274,7.43743352723,0.0,24.9203635341,199.362908273,16.3396018011,14.150509599,2.18909220205
 12/26  04:00:00,332.80317712,1.91672635342,8.72033526513,0.0,24.9203635341,199.362908273,20.0466028617,17.8573869387,2.18921592298
 12/26  05:00:00,354.673298788,1.53338108274,6.684749421,0.0,24.9203635341,199.362908273,18.149667586,15.9604605364,2.18920704953
 12/26  06:00:00,424.370507525,1.91672635342,7.16094794135,0.0,49.8407270682,199.362908273,26.1251892168,21.7628934813,4.36229573548
 12/26  07:00:00,795.083370181,28.456170323,273.175116854,0.0,49.8407270682,199.362908273,1445.62141596,1443.4309433,2.19047265677
 12/26  08:00:00,785.893246341,28.456170323,185.09351714,0.0,149.522181205,199.362908273,986.807202232,980.250069158,6.55713307361
 12/26  09:00:00,1348.5405332,28.456170323,199.730978566,0.0,448.566543614,448.566543614,444.739473738,431.581110936,13.1583628022
 12/26  10:00:00,1374.41375393,28.456170323,265.79702054,0.0,448.566543614,448.566543614,360.536644071,347.367652166,13.1689919048
 12/26  11:00:00,1402.76540162,28.456170323,345.338613415,0.0,448.566543614,448.566543614,297.443110562,284.267689295,13.1754212677
 12/26  12:00:00,1450.16454224,28.456170323,390.184968341,0.0,448.566543614,448.566543614,238.764029488,221.153497956,17.6105315321
 12/26  13:00:00,1429.26515841,28.456170323,416.53563409,0.0,448.566543614,398.725816546,229.15867154,209.285723561,19.8729479793
 12/26  14:00:00,1505.68138405,28.456170323,442.10832962,0.0,448.566543614,448.566543614,158.056507719,140.40388316,17.652624559
 12/26  15:00:00,1529.74737939,28.456170323,464.687275676,0.0,448.566543614,448.566543614,140.636688829,127.481289598,13.1553992309
 12/26  16:00:00,1535.42924727,28.456170323,470.087721258,0.0,448.566543614,448.566543614,121.735531302,110.772498445,10.9630328572
 12/26  17:00:00,1565.96032958,28.456170323,452.379276939,0.0,448.566543614,448.566543614,94.7369617281,79.3406124973,15.3963492308
 12/26  18:00:00,1466.89907882,28.456170323,424.488142729,0.0,348.885089477,398.725816546,166.797543528,158.042315689,8.75522783926
 12/26  19:00:00,1253.42397557,28.456170323,403.64193224,0.0,249.203635341,299.044362409,265.571201766,256.830780903,8.74042086262
 12/26  20:00:00,1208.01143317,28.456170323,384.175295673,0.0,249.203635341,299.044362409,283.697137333,279.324819988,4.37231734462
 12/26  21:00:00,1044.29161886,28.456170323,371.182707627,0.0,149.522181205,249.203635341,388.38100829,381.828740381,6.55226790907
 12/26  22:00:00,1001.42125044,28.456170323,354.291052292,0.0,149.522181205,249.203635341,432.071081406,427.708841921,4.36223948559
 12/26  23:00:00,349.356652644,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 12/26  24:00:00,299.991893477,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917995194,0.0,2.18917995194
 12/27  01:00:00,287.769697388,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903859489,0.0,2.18903859489
 12/27  02:00:00,287.769697434,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916549252,0.0,2.18916549252
 12/27  03:00:00,287.76969749,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902377212,0.0,2.18902377212
 12/27  04:00:00,287.769697486,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915091013,0.0,2.18915091013
 12/27  05:00:00,299.99189534,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900930156,0.0,2.18900930156
 12/27  06:00:00,349.35799086,0.0,0.0,0.0,49.8407270682,199.362908273,2.19129454977,0.0,2.19129454977
 12/27  07:00:00,815.43646541,28.456170323,285.164018757,0.0,49.8407270682,199.362908273,1018.68839956,1014.32727509,4.36112446808
 12/27  08:00:00,686.166700293,28.456170323,79.0790139889,0.0,149.522181205,199.362908273,680.789648267,674.233416907,6.55623135992
 12/27  09:00:00,1211.37651771,28.456170323,71.696845114,0.0,448.566543614,448.566543614,244.68673461,233.715270834,10.9714637763
 12/27  10:00:00,1286.26689342,28.456170323,181.915721275,0.0,448.566543614,448.566543614,184.643563183,169.277380069,15.3661831145
 12/27  11:00:00,1344.6609858,28.518450683,288.160638917,0.0,448.566543614,448.566543614,152.051508648,138.877492344,13.1740163034
 12/27  12:00:00,1388.53016163,29.1919725383,320.473034287,0.0,448.566543614,448.566543614,142.359735381,126.947563562,15.4121718188
 12/27  13:00:00,1354.94609321,30.165850148,333.942645578,0.0,448.566543614,398.725816546,148.966860007,129.087119544,19.8797404634
 12/27  14:00:00,1406.69690615,31.2073099932,343.761778056,0.0,448.566543614,448.566543614,92.4201975949,72.5620182932,19.8581793016
 12/27  15:00:00,1426.38101739,30.4436055451,355.34394308,0.0,448.566543614,448.566543614,48.4553414747,35.300762052,13.1545794227
 12/27  16:00:00,1411.54811336,28.8315828345,350.887431999,0.0,448.566543614,448.566543614,48.0570206528,37.0932537477,10.9637669051
 12/27  17:00:00,1440.72751537,28.456170323,333.561287572,0.0,448.566543614,448.566543614,70.2002919618,54.8045170932,15.3957748686
 12/27  18:00:00,1365.37625417,28.456170323,328.727842925,0.0,348.885089477,398.725816546,118.579067308,109.824213135,8.75485417213
 12/27  19:00:00,1183.68506295,28.456170323,338.259256431,0.0,249.203635341,299.044362409,164.898440102,156.157323228,8.74111687389
 12/27  20:00:00,1190.9403193,28.456170323,358.469485579,0.0,249.203635341,299.044362409,169.961550246,165.589395543,4.3721547033
 12/27  21:00:00,1052.32141453,28.456170323,373.301908626,0.0,149.522181205,249.203635341,205.448906539,198.896849097,6.55205744172
 12/27  22:00:00,1036.04224177,28.456170323,384.864103309,0.0,149.522181205,249.203635341,215.380002824,211.017910758,4.36209206683
 12/27  23:00:00,349.356654283,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 12/27  24:00:00,299.991895126,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910745063,0.0,2.18910745063
 12/28  01:00:00,287.769699068,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923766543,0.0,2.18923766543
 12/28  02:00:00,287.769699015,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909851498,0.0,2.18909851498
 12/28  03:00:00,287.769699119,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922845361,0.0,2.18922845361
 12/28  04:00:00,287.769699056,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908945311,0.0,2.18908945311
 12/28  05:00:00,299.991896924,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921955321,0.0,2.18921955321
 12/28  06:00:00,349.357993227,0.0,0.0,0.0,49.8407270682,199.362908273,2.19124252702,0.0,2.19124252702
 12/28  07:00:00,989.331123726,28.456170323,456.949494965,0.0,49.8407270682,199.362908273,229.208468833,224.847369413,4.36109941928
 12/28  08:00:00,1104.87978427,28.456170323,493.284827006,0.0,149.522181205,199.362908273,208.928214415,202.372061728,6.55615268638
 12/28  09:00:00,1663.96698972,28.456170323,511.516225869,0.0,448.566543614,448.566543614,83.4419640276,72.4721835951,10.9697804325
 12/28  10:00:00,1635.49956262,28.456170323,517.571044949,0.0,448.566543614,448.566543614,54.4832547672,39.1151140721,15.3681406952
 12/28  11:00:00,1579.87769221,28.4807346878,510.811897766,0.0,448.566543614,448.566543614,35.7558534464,22.5805633734,13.175290073
 12/28  12:00:00,1580.5008928,28.7350912835,511.185721818,0.0,448.566543614,448.566543614,26.7663189782,11.3535450738,15.4127739044
 12/28  13:00:00,1532.348175,29.4609394852,512.145673179,0.0,448.566543614,398.725816546,30.4866461387,8.39953241385,22.0871137249
 12/28  14:00:00,1577.04958344,32.6359301907,503.839101434,0.0,448.566543614,448.566543614,17.6527304646,0.0,17.6527304646
 12/28  15:00:00,1571.97676837,33.6113770278,497.799754995,0.0,448.566543614,448.566543614,13.1554547012,0.0,13.1554547012
 12/28  16:00:00,1573.70234233,32.4749805501,500.662167478,0.0,448.566543614,448.566543614,10.9645981054,0.0,10.9645981054
 12/28  17:00:00,1633.07966987,29.9206979713,513.700086053,0.0,448.566543614,448.566543614,15.396361219,0.0,15.396361219
 12/28  18:00:00,1565.10375204,28.633051995,517.1557879,0.0,348.885089477,398.725816546,10.4661147467,1.71112528583,8.75498946083
 12/28  19:00:00,1350.89783254,28.456170323,494.299784841,0.0,249.203635341,299.044362409,29.3249764046,20.5841029688,8.74087343588
 12/28  20:00:00,1289.85311655,28.456170323,459.854916797,0.0,249.203635341,299.044362409,40.4528407389,36.0810352878,4.37180545107
 12/28  21:00:00,1107.93270166,28.456170323,429.198175508,0.0,149.522181205,249.203635341,68.1201610519,61.5674789047,6.55268214718
 12/28  22:00:00,1066.43951393,28.456170323,413.785348992,0.0,149.522181205,249.203635341,77.6445827862,73.2820862576,4.36249652868
 12/28  23:00:00,349.356655846,0.0,0.0,0.0,49.8407270682,199.362908273,2.18904023532,0.0,2.18904023532
 12/28  24:00:00,299.991896702,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/29  01:00:00,287.769700415,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917322419,0.0,2.18917322419
 12/29  02:00:00,287.769700497,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903654299,0.0,2.18903654299
 12/29  03:00:00,287.769700525,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891695975,0.0,2.1891695975
 12/29  04:00:00,287.769700593,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903307522,0.0,2.18903307522
 12/29  05:00:00,299.991898389,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891662813,0.0,2.1891662813
 12/29  06:00:00,349.357996234,0.0,0.0,0.0,49.8407270682,199.362908273,2.19105433085,0.0,2.19105433085
 12/29  07:00:00,870.90087131,28.5050852344,337.792877679,0.0,49.8407270682,199.362908273,311.015212353,306.654242669,4.36096968369
 12/29  08:00:00,891.912064533,28.456170323,279.977820249,0.0,149.522181205,199.362908273,291.368992984,284.812085779,6.55690720513
 12/29  09:00:00,1370.92120017,28.456170323,228.249934825,0.0,448.566543614,448.566543614,148.289812374,135.131745672,13.1580667021
 12/29  10:00:00,1371.0904851,28.456170323,264.98041542,0.0,448.566543614,448.566543614,117.105591562,103.936013062,13.1695785
 12/29  11:00:00,1332.75982703,28.456170323,275.139761853,0.0,448.566543614,448.566543614,97.7592295048,84.5828286056,13.1764008992
 12/29  12:00:00,1335.89888747,28.456170323,278.080827901,0.0,448.566543614,448.566543614,89.1811159127,71.5684616071,17.6126543056
 12/29  13:00:00,1284.39541425,28.456170323,276.326936212,0.0,448.566543614,398.725816546,106.858762785,86.9823202712,19.8764425136
 12/29  14:00:00,1337.78487825,28.456170323,279.581829545,0.0,448.566543614,448.566543614,71.6450706039,53.9916438795,17.6534267244
 12/29  15:00:00,1347.3019444,28.456170323,288.518306164,0.0,448.566543614,448.566543614,44.3334137249,31.1753275281,13.1580861968
 12/29  16:00:00,1348.37593688,28.456170323,289.51126022,0.0,448.566543614,448.566543614,54.247694217,43.2840322433,10.9636619737
 12/29  17:00:00,1391.33413001,28.456170323,283.942185459,0.0,448.566543614,448.566543614,74.4588326382,59.0604401481,15.3983924901
 12/29  18:00:00,1312.80011152,28.456170323,275.854500646,0.0,348.885089477,398.725816546,120.660971618,109.722589064,10.9383825542
 12/29  19:00:00,1116.45621324,28.456170323,270.708579686,0.0,249.203635341,299.044362409,176.303207787,169.7424968,6.56071098634
 12/29  20:00:00,1087.11040786,28.456170323,266.275237647,0.0,249.203635341,299.044362409,213.466293819,206.918319378,6.54797444088
 12/29  21:00:00,910.099775365,28.456170323,239.211710716,0.0,149.522181205,249.203635341,282.348122228,277.973793068,4.37432915966
 12/29  22:00:00,839.776162224,28.456170323,193.856340273,0.0,149.522181205,249.203635341,323.299950416,318.93730524,4.36264517527
 12/29  23:00:00,349.356657424,0.0,0.0,0.0,49.8407270682,199.362908273,2.18866975057,0.0,2.18866975057
 12/29  24:00:00,299.991898185,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911914499,0.0,2.18911914499
 12/30  01:00:00,237.928974889,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925651682,0.0,2.18925651682
 12/30  02:00:00,237.928974699,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912238843,0.0,2.18912238843
 12/30  03:00:00,237.928974736,0.0,0.0,0.0,24.9203635341,149.522181205,0.141775370642,0.0,0.141775370642
 12/30  04:00:00,237.928974722,0.0,0.0,0.0,24.9203635341,149.522181205,2.06737265737,0.0,2.06737265737
 12/30  05:00:00,250.151172524,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912416451,0.0,2.18912416451
 12/30  06:00:00,274.596908231,0.0,0.0,0.0,24.9203635341,149.522181205,4.36218271487,0.0,4.36218271487
 12/30  07:00:00,768.741335246,28.456170323,244.977029327,0.0,49.8407270682,199.362908273,692.945044986,690.754568932,2.19047605452
 12/30  08:00:00,656.807560112,28.456170323,155.686631126,0.0,49.8407270682,199.362908273,539.912729118,535.546338588,4.3663905301
 12/30  09:00:00,843.449008153,28.456170323,101.786613695,0.0,249.203635341,249.203635341,442.995239609,438.623279928,4.37195968086
 12/30  10:00:00,814.837237747,28.456170323,109.64696253,0.0,249.203635341,249.203635341,405.623716081,396.882506475,8.74120960629
 12/30  11:00:00,789.291569409,28.456170323,132.773467777,0.0,249.203635341,249.203635341,362.027991523,355.470995309,6.55699621427
 12/30  12:00:00,797.744612721,28.456170323,141.30552406,0.0,249.203635341,249.203635341,370.453076163,361.706629496,8.74644666684
 12/30  13:00:00,783.644203897,28.456170323,127.375597157,0.0,249.203635341,249.203635341,372.141054507,365.582700813,6.55835369424
 12/30  14:00:00,789.99316678,28.456170323,133.667460715,0.0,249.203635341,249.203635341,361.646587096,355.089960812,6.55662628353
 12/30  15:00:00,547.023951066,28.456170323,139.945322716,0.0,74.7610906023,174.442544739,433.3470311,426.798590592,6.54844050759
 12/30  16:00:00,544.308043076,28.456170323,137.442578719,0.0,74.7610906023,174.442544739,490.425310875,486.0560457,4.3692651752
 12/30  17:00:00,593.41675425,28.456170323,137.69335669,0.0,74.7610906023,174.442544739,541.370513207,536.999537141,4.37097606545
 12/30  18:00:00,596.305973332,28.456170323,135.951006175,0.0,24.9203635341,149.522181205,644.033216899,639.671993367,4.36122353209
 12/30  19:00:00,347.929647992,0.0,0.0,0.0,24.9203635341,149.522181205,2.19034536299,0.0,2.19034536299
 12/30  20:00:00,323.485252116,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041123462,0.0,2.19041123462
 12/30  21:00:00,323.485252486,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047702397,0.0,2.19047702397
 12/30  22:00:00,299.04174988,0.0,0.0,0.0,24.9203635341,149.522181205,4.36404121692,0.0,4.36404121692
 12/30  23:00:00,274.595568298,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915123475,0.0,2.18915123475
 12/30  24:00:00,250.151172765,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901731037,0.0,2.18901731037
 12/31  01:00:00,237.928529472,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847280767,0.0,2.18847280767
 12/31  02:00:00,237.928529102,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/31  03:00:00,237.928529614,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850500516,0.0,2.18850500516
 12/31  04:00:00,237.928529893,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853728633,0.0,2.18853728633
 12/31  05:00:00,250.150727456,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834672591,0.0,2.18834672591
 12/31  06:00:00,274.596463077,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065813068,0.0,2.19065813068
 12/31  07:00:00,323.483914184,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836536088,0.0,2.18836536088
 12/31  08:00:00,305.209975945,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/31  09:00:00,296.666309628,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883980581,0.0,2.1883980581
 12/31  10:00:00,259.999716599,0.0,0.0,0.0,24.9203635341,149.522181205,2.188430738,0.0,2.188430738
 12/31  11:00:00,211.11092532,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846339465,0.0,2.18846339465
 12/31  12:00:00,211.111818572,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986641692,0.0,2.18986641692
 12/31  13:00:00,211.111818624,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969942435,0.0,2.18969942435
 12/31  14:00:00,211.113158712,0.0,0.0,0.0,24.9203635341,149.522181205,2.19197809507,0.0,2.19197809507
 12/31  15:00:00,211.111818918,0.0,0.0,0.0,24.9203635341,149.522181205,4.35962425964,0.0,4.35962425964
 12/31  16:00:00,211.110924961,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/31  17:00:00,259.999716637,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841517159,0.0,2.18841517159
 12/31  18:00:00,339.384643495,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844794209,0.0,2.18844794209
 12/31  19:00:00,347.92830983,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848066521,0.0,2.18848066521
 12/31  20:00:00,323.483913817,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/31  21:00:00,323.483914305,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851333707,0.0,2.18851333707
 12/31  22:00:00,299.040858979,0.0,0.0,0.0,24.9203635341,149.522181205,2.19040123864,0.0,2.19040123864
 12/31  23:00:00,274.595123139,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853290842,0.0,2.18853290842
 12/31  24:00:00,250.15072778,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834258325,0.0,2.18834258325
